Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,117.857295098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,115.523350748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,114.253979465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155748955,0.0,1.75125,1.1643248955
 01/01  04:00:00,113.346575544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,120.141381099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,119.0965484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556060209,0.0,1.75125,1.16431060209
 01/01  07:00:00,160.122148262,28.0035761856,0.0321515787466,0.0,6.98738001645,14.1499734587,98.1050224432,94.5825224432,3.5025,0.02
 01/01  08:00:00,169.231869445,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,107.888404169,104.365904169,3.5025,0.02
 01/01  09:00:00,198.857424696,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,101.214098694,96.5471914624,3.5025,1.164407232
 01/01  10:00:00,177.930666307,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,97.1302311343,93.6077311343,3.5025,0.02
 01/01  11:00:00,209.558235155,28.0035761856,0.576172571934,0.0,27.9495200658,27.7759469175,86.6511632319,78.4813648222,7.005,1.16479840966
 01/01  12:00:00,238.869254392,28.0035761856,1.00396075466,0.0,27.9495200658,27.7759469175,65.7320556871,57.5622458555,7.005,1.16480983161
 01/01  13:00:00,256.562120077,28.0035761856,2.34591198122,0.0,41.9242800987,36.8599292233,41.6720669941,31.1670887539,9.34,1.16497824018
 01/01  14:00:00,255.931696716,28.0035761856,2.50816575401,0.0,41.9242800987,36.8599292233,37.076899515,26.5720286817,9.34,1.16487083333
 01/01  15:00:00,249.980493077,28.0035761856,2.67681608426,0.0,41.9242800987,36.8599292233,37.3166422111,27.9566422111,9.34,0.02
 01/01  16:00:00,246.009414511,28.0035761856,2.83907339353,0.0,41.9242800987,36.8599292233,36.524656323,26.0197451743,9.34,1.16491114867
 01/01  17:00:00,249.490771523,28.0035761856,2.98216015803,0.0,41.9242800987,36.8599292233,34.5092708386,24.0044384386,9.34,1.16483239998
 01/01  18:00:00,228.474691125,28.0035761856,1.5605430046,0.0,27.9495200658,27.7759469175,49.0712835662,40.9014141073,7.005,1.16486945891
 01/01  19:00:00,230.858916175,28.0035761856,0.687788224619,0.0,13.9747600329,18.6919646116,61.6547729791,55.8201300306,4.67,1.16464294854
 01/01  20:00:00,217.520391367,28.0035761856,0.580991112511,0.0,13.9747600329,18.6919646116,65.4849935806,60.7949935806,4.67,0.02
 01/01  21:00:00,205.073434171,28.0035761856,0.529973348245,0.0,13.9747600329,18.6919646116,69.4192765151,63.5846684405,4.67,1.16460807462
 01/01  22:00:00,182.284689056,28.0035761856,0.53131722485,0.0,13.9747600329,18.6919646116,27.9342199766,22.0997279808,4.67,1.16449199584
 01/01  23:00:00,121.469594675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,152.031651485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,129.779048132,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923832563,0.0,2.335,1.16423832563
 01/02  02:00:00,120.015946132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,119.028383852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,118.205063854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924420487,0.0,2.335,1.16424420487
 01/02  05:00:00,125.374455814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,124.355791818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,176.861861489,28.0035761856,0.133686912499,0.0,13.9747600329,18.6919646116,71.0306249326,66.3406249326,4.67,0.02
 01/02  08:00:00,185.786008211,28.0035761856,0.256950724687,0.0,13.9747600329,18.6919646116,84.1341377455,78.299670774,4.67,1.16446697144
 01/02  09:00:00,256.99563032,28.0035761856,1.16887797649,0.0,34.9369000822,32.3179380704,71.3204287024,61.9832924742,8.1725,1.16463622819
 01/02  10:00:00,287.596354433,28.0035761856,2.75409182764,0.0,62.886420148,41.4019203762,51.5659123181,41.0384123181,10.5075,0.02
 01/02  11:00:00,281.713223718,28.0035761856,3.10792167339,0.0,62.886420148,41.4019203762,36.9971704404,25.3246486903,10.5075,1.1650217501
 01/02  12:00:00,303.526398642,28.0035761856,3.48147155928,0.0,62.886420148,41.4019203762,28.6940944012,15.8759103104,10.5075,2.31068409082
 01/02  13:00:00,291.101245302,28.0035761856,3.69378803336,0.0,62.886420148,41.4019203762,27.0233654103,15.3504337199,10.5075,1.16543169034
 01/02  14:00:00,289.695239125,28.0035761856,3.86445639518,0.0,62.886420148,41.4019203762,24.756550369,13.0836264465,10.5075,1.16542392251
 01/02  15:00:00,283.736002294,28.0035761856,3.99286811448,0.0,62.886420148,41.4019203762,22.8102644991,11.1375842319,10.5075,1.16518026724
 01/02  16:00:00,279.735293821,28.0035761856,4.1569156394,0.0,62.886420148,41.4019203762,19.9905512756,7.17285351846,10.5075,2.31019775711
 01/02  17:00:00,283.194619501,28.0035761856,4.20712625185,0.0,62.886420148,41.4019203762,20.0904420836,8.41785998995,10.5075,1.16508209368
 01/02  18:00:00,293.138183414,28.0035761856,4.13748179337,0.0,62.886420148,41.4019203762,24.7450910658,13.0724104983,10.5075,1.16518056753
 01/02  19:00:00,288.435674756,28.0035761856,3.41872079033,0.0,41.9242800987,36.8599292233,30.868986064,20.3639029705,9.34,1.16508309353
 01/02  20:00:00,277.459253602,28.0035761856,3.11202370811,0.0,41.9242800987,36.8599292233,40.5959477252,30.0911532704,9.34,1.16479445482
 01/02  21:00:00,249.991647898,28.0035761856,2.3943396516,0.0,34.9369000822,32.3179380704,46.6962010909,38.5037010909,8.1725,0.02
 01/02  22:00:00,181.542705752,28.0035761856,0.8826562772,0.0,13.9747600329,18.6919646116,14.7302992404,8.89571656425,4.67,1.16458267615
 01/02  23:00:00,122.630801249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,153.277177548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934192275,0.0,2.335,1.16434192275
 01/03  01:00:00,128.737577571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,118.894136429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,117.925400683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926150327,0.0,2.335,1.16426150327
 01/03  04:00:00,117.14834163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,142.318152521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  06:00:00,141.851332106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922812244,0.0,2.335,1.16422812244
 01/03  07:00:00,195.611101925,28.0035761856,0.0672244680461,0.0,13.9747600329,18.6919646116,81.5401039214,76.8501039214,4.67,0.02
 01/03  08:00:00,196.133996341,28.0035761856,0.149939105762,0.0,13.9747600329,18.6919646116,94.6034711894,89.9134711894,4.67,0.02
 01/03  09:00:00,256.025081083,28.0035761856,1.08981097246,0.0,34.9369000822,32.3179380704,82.0207505512,72.6835649356,8.1725,1.16468561561
 01/03  10:00:00,287.067758488,28.0035761856,2.6628319457,0.0,62.886420148,41.4019203762,62.3142681516,50.642015731,10.5075,1.16475242064
 01/03  11:00:00,283.76998816,28.0035761856,3.18577545094,0.0,62.886420148,41.4019203762,50.8541626487,39.1816136085,10.5075,1.16504904024
 01/03  12:00:00,304.462772928,28.0035761856,3.59951111346,0.0,62.886420148,41.4019203762,40.2966579598,28.6239223964,10.5075,1.16523556331
 01/03  13:00:00,281.067633774,28.0035761856,2.44290175913,0.0,62.886420148,41.4019203762,78.7472026938,65.9290693477,10.5075,2.31063334608
 01/03  14:00:00,264.781054073,28.0035761856,1.40506449397,0.0,62.886420148,41.4019203762,114.404048026,102.731231717,10.5075,1.16531630878
 01/03  15:00:00,252.095684153,28.0035761856,1.16397378551,0.0,62.886420148,41.4019203762,130.442033766,118.769242896,10.5075,1.16529087013
 01/03  16:00:00,245.469798286,28.0035761856,1.30537725679,0.0,62.886420148,41.4019203762,127.74408662,116.071562937,10.5075,1.16502368251
 01/03  17:00:00,248.430338495,28.0035761856,1.2241894606,0.0,62.886420148,41.4019203762,133.532900617,121.860302499,10.5075,1.16509811792
 01/03  18:00:00,257.588884595,28.0035761856,1.05617204928,0.0,62.886420148,41.4019203762,144.234894935,132.562205456,10.5075,1.16518947918
 01/03  19:00:00,251.825158473,28.0035761856,0.535133573854,0.0,41.9242800987,36.8599292233,164.947820823,154.44268541,9.34,1.16513541316
 01/03  20:00:00,228.526683389,28.0035761856,0.350902800554,0.0,41.9242800987,36.8599292233,180.04871568,169.543800388,9.34,1.16491529197
 01/03  21:00:00,202.609545396,28.0035761856,0.0606236163121,0.0,34.9369000822,32.3179380704,185.45432989,176.116888892,8.1725,1.1649409975
 01/03  22:00:00,145.304600662,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,155.432993921,149.598373029,4.67,1.16462089272
 01/03  23:00:00,93.4218936962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,127.481601315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,96.8647926492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925316244,0.0,2.335,1.16425316244
 01/04  02:00:00,89.3367547785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,88.0700598603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  04:00:00,87.1842966769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926003953,0.0,2.335,1.16426003953
 01/04  05:00:00,93.1016442533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  06:00:00,92.1465771106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  07:00:00,144.468143685,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,306.070359507,300.236126421,4.67,1.16423308618
 01/04  08:00:00,146.022299628,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,282.038004482,277.348004482,4.67,0.02
 01/04  09:00:00,218.236519864,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,255.895319108,246.558243862,8.1725,1.16457524518
 01/04  10:00:00,244.636892588,28.0035761856,0.0597438865073,0.0,62.886420148,41.4019203762,229.829637693,219.302137693,10.5075,0.02
 01/04  11:00:00,234.625027237,28.0035761856,0.0,0.0,62.886420148,41.4019203762,222.878960808,211.206346675,10.5075,1.16511413266
 01/04  12:00:00,264.410132623,28.0035761856,0.0,0.0,62.886420148,41.4019203762,215.692747176,202.874369523,10.5075,2.31087765275
 01/04  13:00:00,244.868790733,28.0035761856,0.0,0.0,62.886420148,41.4019203762,210.738116762,199.065084123,10.5075,1.16553263906
 01/04  14:00:00,243.290405811,28.0035761856,0.137656658657,0.0,62.886420148,41.4019203762,201.547854599,189.874827268,10.5075,1.16552733051
 01/04  15:00:00,240.370668468,28.0035761856,0.264782247254,0.0,62.886420148,41.4019203762,192.661581916,179.843642131,10.5075,2.31043978493
 01/04  16:00:00,237.728641246,28.0035761856,0.345170930009,0.0,62.886420148,41.4019203762,183.919263486,172.246653416,10.5075,1.16511006977
 01/04  17:00:00,242.087145445,28.0035761856,0.349542870393,0.0,62.886420148,41.4019203762,183.000214654,171.327520431,10.5075,1.16519422244
 01/04  18:00:00,252.442969311,28.0035761856,0.322093567245,0.0,62.886420148,41.4019203762,188.474247975,176.801704273,10.5075,1.16504370172
 01/04  19:00:00,249.939121033,28.0035761856,0.0391463621753,0.0,41.9242800987,36.8599292233,193.938332935,183.433363413,9.34,1.16496952232
 01/04  20:00:00,235.682300975,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,199.451970568,188.947057733,9.34,1.1649128355
 01/04  21:00:00,208.457503479,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,215.643586826,207.451086826,8.1725,0.02
 01/04  22:00:00,148.846576209,28.0035761856,0.00906619333848,0.0,13.9747600329,18.6919646116,191.2984063,185.463702442,4.67,1.16470385801
 01/04  23:00:00,91.6145885779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947001814,0.0,2.335,1.16447001814
 01/04  24:00:00,125.949005893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,94.8486033168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,87.3137875214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923639264,0.0,2.335,1.16423639264
 01/05  03:00:00,86.2609707805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,85.4834689799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,91.462931047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  06:00:00,90.5408088495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928094268,0.0,2.335,1.16428094268
 01/05  07:00:00,142.87467863,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,343.745582408,339.055582408,4.67,0.02
 01/05  08:00:00,143.981996835,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,312.806605079,306.972095066,4.67,1.16451001303
 01/05  09:00:00,215.784780715,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,281.192601742,273.000101742,8.1725,0.02
 01/05  10:00:00,241.375894895,28.0035761856,0.0483060430723,0.0,62.886420148,41.4019203762,253.857789977,242.185410541,10.5075,1.16487943594
 01/05  11:00:00,231.499868985,28.0035761856,0.0,0.0,62.886420148,41.4019203762,243.403914228,231.731461611,10.5075,1.16495261779
 01/05  12:00:00,261.630581805,28.0035761856,0.0,0.0,62.886420148,41.4019203762,235.337186387,223.664317844,10.5075,1.16536854247
 01/05  13:00:00,242.309803252,28.0035761856,0.0,0.0,62.886420148,41.4019203762,232.370261053,219.551853618,10.5075,2.31090743439
 01/05  14:00:00,239.630910649,28.0035761856,0.0,0.0,62.886420148,41.4019203762,227.2133707,215.540413715,10.5075,1.1654569849
 01/05  15:00:00,235.658775227,28.0035761856,0.0,0.0,62.886420148,41.4019203762,226.992841505,215.320172496,10.5075,1.16516900948
 01/05  16:00:00,231.970098767,28.0035761856,0.0,0.0,62.886420148,41.4019203762,228.537423726,216.864755542,10.5075,1.16516818397
 01/05  17:00:00,234.631748456,28.0035761856,0.0,0.0,62.886420148,41.4019203762,232.161661715,220.488916649,10.5075,1.16524506671
 01/05  18:00:00,244.218825098,28.0035761856,0.0,0.0,62.886420148,41.4019203762,238.407568903,226.734982045,10.5075,1.1650868576
 01/05  19:00:00,242.474227522,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,245.205989762,234.700933268,9.34,1.16505649419
 01/05  20:00:00,227.031482979,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,250.408554762,239.903682462,9.34,1.16487230061
 01/05  21:00:00,201.553372288,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,254.556174274,245.21876974,8.1725,1.16490453402
 01/05  22:00:00,143.588939508,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,229.992953273,224.158325129,4.67,1.16462814449
 01/05  23:00:00,85.5083295119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,120.125365125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934679215,0.0,2.335,1.16434679215
 01/06  01:00:00,88.3267167688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  02:00:00,80.2783643933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,86.7369216317,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,19.2177087949,16.8627087949,2.335,0.02
 01/06  04:00:00,86.1870780719,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,22.9544991979,19.4552193043,2.335,1.16427989362
 01/06  05:00:00,112.778441225,12.5625358527,0.0,0.0,3.49369000822,9.08398230582,38.5233410129,36.1683410129,2.335,0.02
 01/06  06:00:00,113.999665627,13.8191962922,0.0,0.0,3.49369000822,9.08398230582,44.4831457373,42.1281457373,2.335,0.02
 01/06  07:00:00,153.8866665,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,474.980007578,469.145753881,4.67,1.16425369736
 01/06  08:00:00,145.244842384,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,450.276482852,445.586482852,4.67,0.02
 01/06  09:00:00,208.909162913,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,412.79703589,403.459947973,8.1725,1.16458791658
 01/06  10:00:00,232.729889976,28.0035761856,0.0,0.0,62.886420148,41.4019203762,369.189292083,357.516905927,10.5075,1.16488615668
 01/06  11:00:00,223.131055811,28.0035761856,0.0,0.0,62.886420148,41.4019203762,358.790196149,347.117659045,10.5075,1.16503710376
 01/06  12:00:00,253.951675278,28.0035761856,0.0,0.0,62.886420148,41.4019203762,344.179462956,332.506666862,10.5075,1.16529609409
 01/06  13:00:00,233.526152598,28.0035761856,0.0,0.0,62.886420148,41.4019203762,333.205867542,321.532975095,10.5075,1.16539244643
 01/06  14:00:00,230.446776262,28.0035761856,0.0,0.0,62.886420148,41.4019203762,325.887362424,313.069062958,10.5075,2.31079946602
 01/06  15:00:00,226.66086947,28.0035761856,0.0,0.0,62.886420148,41.4019203762,320.548572326,308.875735643,10.5075,1.16533668389
 01/06  16:00:00,223.253537126,28.0035761856,0.0,0.0,62.886420148,41.4019203762,314.583055755,302.910505399,10.5075,1.16505035553
 01/06  17:00:00,226.655449674,28.0035761856,0.0,0.0,62.886420148,41.4019203762,315.484398993,303.811766039,10.5075,1.16513295356
 01/06  18:00:00,236.81718489,28.0035761856,0.0,0.0,62.886420148,41.4019203762,320.577211741,308.904479266,10.5075,1.16523247428
 01/06  19:00:00,236.211618504,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,331.051252963,320.54632371,9.34,1.16492925307
 01/06  20:00:00,213.446995931,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,340.431608972,329.926700434,9.34,1.16490853797
 01/06  21:00:00,188.939208109,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,361.856308237,352.51887485,8.1725,1.16493338664
 01/06  22:00:00,133.472900196,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,345.680054109,340.990054109,4.67,0.02
 01/06  23:00:00,79.2334229671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947741624,0.0,2.335,1.16447741624
 01/06  24:00:00,115.097825552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,94.0384950496,12.4883823917,0.0,0.0,3.49369000822,6.81298672936,38.215337292,35.2996433434,1.75125,1.16444394858
 01/07  02:00:00,88.9519599332,13.6249796996,0.0,0.0,3.49369000822,6.81298672936,43.2283964801,41.4571464801,1.75125,0.02
 01/07  03:00:00,88.2838231437,12.9679808704,0.0,0.0,3.49369000822,6.81298672936,37.0115410136,35.2402910136,1.75125,0.02
 01/07  04:00:00,90.8380461521,15.6982219152,0.0,0.0,3.49369000822,6.81298672936,59.7361204327,56.8205464559,1.75125,1.1643239768
 01/07  05:00:00,98.9368645492,17.080681294,0.0,0.0,3.49369000822,6.81298672936,62.737110136,60.965860136,1.75125,0.02
 01/07  06:00:00,94.6009466522,13.1650653668,0.0,0.0,3.49369000822,6.81298672936,49.8265373464,48.0552873464,1.75125,0.02
 01/07  07:00:00,122.877879771,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,520.440072679,515.773233431,3.5025,1.16433924744
 01/07  08:00:00,121.85375691,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,470.722198023,467.199698023,3.5025,0.02
 01/07  09:00:00,181.402968894,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,423.974834395,416.972732166,5.8375,1.1646022288
 01/07  10:00:00,198.647044291,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,368.793196406,358.288496604,9.34,1.16469980212
 01/07  11:00:00,223.443058191,28.0035761856,0.0,0.0,62.886420148,41.4019203762,323.910925935,312.238276998,10.5075,1.16514893705
 01/07  12:00:00,254.154665901,28.0035761856,0.0,0.0,62.886420148,41.4019203762,286.521211358,274.848415086,10.5075,1.1652962721
 01/07  13:00:00,235.169701542,28.0035761856,0.0,0.0,62.886420148,41.4019203762,255.291230978,243.618375307,10.5075,1.16535567103
 01/07  14:00:00,233.449466301,28.0035761856,0.0,0.0,62.886420148,41.4019203762,244.44617381,231.627942198,10.5075,2.31073161177
 01/07  15:00:00,230.042885489,28.0035761856,0.0,0.0,62.886420148,41.4019203762,235.114995462,223.4422146,10.5075,1.16528086173
 01/07  16:00:00,226.791353732,28.0035761856,0.0,0.0,62.886420148,41.4019203762,231.66659849,219.993989933,10.5075,1.16510855712
 01/07  17:00:00,230.239179016,28.0035761856,0.0,0.0,62.886420148,41.4019203762,230.185995881,218.513315393,10.5075,1.1651804888
 01/07  18:00:00,240.451414241,28.0035761856,0.0,0.0,62.886420148,41.4019203762,233.451652977,221.778917664,10.5075,1.16523531259
 01/07  19:00:00,225.81205789,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,256.863022421,247.525398369,8.1725,1.16512405151
 01/07  20:00:00,181.233487682,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,272.008352566,265.006033651,5.8375,1.16481891485
 01/07  21:00:00,171.028350516,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,279.198810099,272.196607498,5.8375,1.16470260044
 01/07  22:00:00,127.766453331,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,253.573039371,250.050539371,3.5025,0.02
 01/07  23:00:00,82.0382085798,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578591619,0.0,1.75125,1.16453591619
 01/07  24:00:00,117.18699146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,85.9789382598,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552693835,0.0,1.75125,1.16427693835
 01/08  02:00:00,78.3635973827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  03:00:00,77.3011219289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,88.8711674593,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,26.2065780957,23.2910193893,1.75125,1.16430870641
 01/08  05:00:00,95.3300780008,12.3895111103,0.0,0.0,3.49369000822,6.81298672936,26.8349624209,25.0637124209,1.75125,0.02
 01/08  06:00:00,90.7441683336,8.5727664645,0.0,0.0,3.49369000822,6.81298672936,21.5855379695,19.8142879695,1.75125,0.02
 01/08  07:00:00,123.266905105,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,469.520469215,464.853625357,3.5025,1.16434385765
 01/08  08:00:00,122.220256555,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,430.962666249,427.440166249,3.5025,0.02
 01/08  09:00:00,154.096582288,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,385.377281834,380.710414892,3.5025,1.1643669429
 01/08  10:00:00,126.625549427,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,375.44263518,371.92013518,3.5025,0.02
 01/08  11:00:00,161.492867275,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,339.452989188,331.283147868,7.005,1.16484131991
 01/08  12:00:00,192.620491734,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,316.394419199,308.224550323,7.005,1.16486887546
 01/08  13:00:00,199.750490161,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,287.191982638,276.687120541,9.34,1.16486209729
 01/08  14:00:00,197.497617566,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,275.351245114,265.991245114,9.34,0.02
 01/08  15:00:00,194.434927253,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,262.053177512,251.548255823,9.34,1.16492168807
 01/08  16:00:00,191.628179525,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,254.159798169,243.654988154,9.34,1.1648100152
 01/08  17:00:00,192.205067284,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,248.027338424,237.522389642,9.34,1.16494878174
 01/08  18:00:00,177.419986501,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,290.069623172,281.899839594,7.005,1.16478357749
 01/08  19:00:00,183.632904059,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,310.329706001,304.494984988,4.67,1.16472101254
 01/08  20:00:00,164.71559484,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,312.369887822,307.679887822,4.67,0.02
 01/08  21:00:00,156.265468743,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,314.208099158,308.373423805,4.67,1.16467535275
 01/08  22:00:00,141.998201253,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,268.605127185,263.915127185,4.67,0.02
 01/08  23:00:00,82.5816888667,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566863582,0.0,1.75125,1.16441863582
 01/08  24:00:00,117.914301031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,89.6865961011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923929812,0.0,2.335,1.16423929812
 01/09  02:00:00,82.4089004504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,81.8372911832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  04:00:00,81.4599861656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,87.8052743727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924792561,0.0,2.335,1.16424792561
 01/09  06:00:00,87.2342663113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  07:00:00,139.941834148,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,349.910908564,345.220908564,4.67,0.02
 01/09  08:00:00,140.837938185,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,306.740861308,300.906337906,4.67,1.16452340177
 01/09  09:00:00,214.126003113,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,261.441750079,252.104665681,8.1725,1.16458439781
 01/09  10:00:00,240.403414529,28.0035761856,0.0682227126791,0.0,62.886420148,41.4019203762,214.991612192,204.464112192,10.5075,0.02
 01/09  11:00:00,231.452961044,28.0035761856,0.042507571353,0.0,62.886420148,41.4019203762,187.849035916,176.176554352,10.5075,1.16498156443
 01/09  12:00:00,263.021921817,28.0035761856,0.354908104527,0.0,62.886420148,41.4019203762,157.374184261,144.556048931,10.5075,2.3106353303
 01/09  13:00:00,248.082468342,28.0035761856,0.770427720906,0.0,62.886420148,41.4019203762,128.380303952,116.707382925,10.5075,1.16542102649
 01/09  14:00:00,247.814618125,28.0035761856,0.962335583343,0.0,62.886420148,41.4019203762,112.906468842,101.233547139,10.5075,1.16542170325
 01/09  15:00:00,245.613128521,28.0035761856,1.29744876241,0.0,62.886420148,41.4019203762,100.872999877,89.2003160076,10.5075,1.16518386956
 01/09  16:00:00,243.837817815,28.0035761856,1.63879737866,0.0,62.886420148,41.4019203762,93.1496327532,80.3319052223,10.5075,2.31022753083
 01/09  17:00:00,244.422412815,28.0035761856,1.77669049927,0.0,62.886420148,41.4019203762,94.66582355,82.9932145972,10.5075,1.16510895283
 01/09  18:00:00,254.507531071,28.0035761856,1.34622136203,0.0,62.886420148,41.4019203762,118.233662471,106.560946031,10.5075,1.16521643978
 01/09  19:00:00,249.482114536,28.0035761856,0.754466448986,0.0,41.9242800987,36.8599292233,136.408896291,125.903770543,9.34,1.16512574834
 01/09  20:00:00,234.298671374,28.0035761856,0.610744786635,0.0,41.9242800987,36.8599292233,150.373177893,139.868336118,9.34,1.16484177517
 01/09  21:00:00,207.688516673,28.0035761856,0.264754434194,0.0,34.9369000822,32.3179380704,162.804473539,154.611973539,8.1725,0.02
 01/09  22:00:00,148.894783159,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,138.41965546,132.584944334,4.67,1.16471112587
 01/09  23:00:00,91.5293456159,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940485046,0.0,2.335,1.16440485046
 01/09  24:00:00,125.3242977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  01:00:00,95.6701940636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,87.7281788849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924578081,0.0,2.335,1.16424578081
 01/10  03:00:00,86.6757511907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,85.8701249151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  05:00:00,107.574315667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,107.026921234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921898381,0.0,2.335,1.16421898381
 01/10  07:00:00,159.603282702,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,317.542651362,312.852651362,4.67,0.02
 01/10  08:00:00,153.529823602,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,294.48896423,288.654511896,4.67,1.16445233404
 01/10  09:00:00,216.741142954,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,258.215949557,250.023449557,8.1725,0.02
 01/10  10:00:00,242.966970977,28.0035761856,0.0644254718365,0.0,62.886420148,41.4019203762,223.194201389,211.521776488,10.5075,1.16492490116
 01/10  11:00:00,233.526161253,28.0035761856,0.0374745099278,0.0,62.886420148,41.4019203762,201.10893034,189.436294508,10.5075,1.16513583221
 01/10  12:00:00,264.882280658,28.0035761856,0.306904988632,0.0,62.886420148,41.4019203762,171.46453571,159.791703469,10.5075,1.16533224028
 01/10  13:00:00,248.144208491,28.0035761856,0.644521492467,0.0,62.886420148,41.4019203762,145.141141294,132.322787805,10.5075,2.31085348873
 01/10  14:00:00,247.285396187,28.0035761856,0.894580373626,0.0,62.886420148,41.4019203762,123.514122598,111.841183925,10.5075,1.16543867238
 01/10  15:00:00,244.040232512,28.0035761856,1.05670349133,0.0,62.886420148,41.4019203762,114.702084705,103.029430388,10.5075,1.16515431762
 01/10  16:00:00,241.144009288,28.0035761856,1.32578293703,0.0,62.886420148,41.4019203762,110.526809103,98.8541502748,10.5075,1.16515882841
 01/10  17:00:00,242.25088915,28.0035761856,1.43967973376,0.0,62.886420148,41.4019203762,113.826440577,102.153698907,10.5075,1.16524167042
 01/10  18:00:00,258.570517496,28.0035761856,1.24657223724,0.0,62.886420148,41.4019203762,125.381781495,113.709193491,10.5075,1.16508800346
 01/10  19:00:00,256.852423229,28.0035761856,0.768262537042,0.0,41.9242800987,36.8599292233,136.10932164,125.60425891,9.34,1.16506272985
 01/10  20:00:00,237.249182294,28.0035761856,0.669838499749,0.0,41.9242800987,36.8599292233,144.519084003,134.014201495,9.34,1.16488250833
 01/10  21:00:00,211.518217246,28.0035761856,0.409843070366,0.0,34.9369000822,32.3179380704,150.195938721,140.858518792,8.1725,1.16491992906
 01/10  22:00:00,153.437664635,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,116.247855623,110.413209182,4.67,1.164646441
 01/10  23:00:00,102.902224231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,136.168816859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936634341,0.0,2.335,1.16436634341
 01/11  01:00:00,108.78085819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,100.844367408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,100.483038221,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925051624,0.0,2.335,1.16425051624
 01/11  04:00:00,100.442784845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,107.539287022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,107.625510568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  07:00:00,159.463041889,28.0035761856,0.00546950778901,0.0,13.9747600329,18.6919646116,186.266569781,180.432293728,4.67,1.16427605284
 01/11  08:00:00,162.210316667,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,187.799929369,183.109929369,4.67,0.02
 01/11  09:00:00,230.489115367,28.0035761856,0.069861738821,0.0,34.9369000822,32.3179380704,170.496120651,161.159004135,8.1725,1.16461651561
 01/11  10:00:00,257.629668019,28.0035761856,0.548766468228,0.0,62.886420148,41.4019203762,142.41245751,130.740036229,10.5075,1.1649212809
 01/11  11:00:00,249.598307242,28.0035761856,0.646662906967,0.0,62.886420148,41.4019203762,137.468730588,125.796152138,10.5075,1.16507845025
 01/11  12:00:00,275.163173438,28.0035761856,0.660408445861,0.0,62.886420148,41.4019203762,134.077109835,122.404265023,10.5075,1.16534481238
 01/11  13:00:00,256.180863093,28.0035761856,0.792275592427,0.0,62.886420148,41.4019203762,123.079102552,111.40615514,10.5075,1.16544741242
 01/11  14:00:00,255.273726563,28.0035761856,1.0615866495,0.0,62.886420148,41.4019203762,108.970430768,96.1520046914,10.5075,2.31092607683
 01/11  15:00:00,252.441781241,28.0035761856,1.3533758901,0.0,62.886420148,41.4019203762,100.437537089,88.7648962758,10.5075,1.16514081278
 01/11  16:00:00,248.706381292,28.0035761856,1.58495049245,0.0,62.886420148,41.4019203762,97.5792243238,85.9065995666,10.5075,1.16512475727
 01/11  17:00:00,248.443434461,28.0035761856,1.6882722128,0.0,62.886420148,41.4019203762,102.194309375,90.5215963455,10.5075,1.16521302955
 01/11  18:00:00,261.284642848,28.0035761856,1.49824575907,0.0,62.886420148,41.4019203762,116.445849241,104.773284646,10.5075,1.16506459471
 01/11  19:00:00,257.411894957,28.0035761856,0.879214525924,0.0,41.9242800987,36.8599292233,129.044782511,118.53976391,9.34,1.16501860178
 01/11  20:00:00,242.53401727,28.0035761856,0.774678714824,0.0,41.9242800987,36.8599292233,139.260530831,128.755726248,9.34,1.16480458285
 01/11  21:00:00,215.552356466,28.0035761856,0.501270843308,0.0,34.9369000822,32.3179380704,146.155564447,136.818225671,8.1725,1.164838776
 01/11  22:00:00,156.296212715,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,109.25758479,104.56758479,4.67,0.02
 01/11  23:00:00,101.535929078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947907306,0.0,2.335,1.16447907306
 01/11  24:00:00,135.871025009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,109.232907308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922507198,0.0,2.335,1.16422507198
 01/12  02:00:00,102.266153979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,102.908453611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,103.895786461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923485084,0.0,2.335,1.16423485084
 01/12  05:00:00,112.600649406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,113.853552696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  07:00:00,168.650816812,28.0035761856,0.0598055437471,0.0,13.9747600329,18.6919646116,123.866368967,119.176368967,4.67,0.02
 01/12  08:00:00,179.185138383,28.0035761856,0.0178871691314,0.0,13.9747600329,18.6919646116,117.548904902,111.714440087,4.67,1.16446481432
 01/12  09:00:00,251.86004253,28.0035761856,0.78854887818,0.0,34.9369000822,32.3179380704,91.9564746293,82.6193294984,8.1725,1.16464513087
 01/12  10:00:00,281.222041918,28.0035761856,1.96985696461,0.0,62.886420148,41.4019203762,61.3253039374,50.7978039374,10.5075,0.02
 01/12  11:00:00,274.993007316,28.0035761856,2.41979899419,0.0,62.886420148,41.4019203762,49.9535755037,38.2810289745,10.5075,1.16504652922
 01/12  12:00:00,299.310750799,28.0035761856,2.90101515675,0.0,62.886420148,41.4019203762,32.7594380671,19.9411615328,10.5075,2.31077653429
 01/12  13:00:00,287.955606404,28.0035761856,3.40286585305,0.0,62.886420148,41.4019203762,17.695211191,6.02221446708,10.5075,1.16549672395
 01/12  14:00:00,287.173168006,28.0035761856,3.78610805115,0.0,62.886420148,41.4019203762,14.454013815,2.78101336736,10.5075,1.1655004476
 01/12  15:00:00,281.307673128,28.0035761856,4.0536958446,0.0,62.886420148,41.4019203762,14.4735638081,1.65565784083,10.5075,2.31040596726
 01/12  16:00:00,276.239328038,28.0035761856,4.15683594888,0.0,62.886420148,41.4019203762,12.9876218452,1.3150170599,10.5075,1.16510478525
 01/12  17:00:00,275.733300834,28.0035761856,4.10348824306,0.0,62.886420148,41.4019203762,14.0867503966,2.41405200172,10.5075,1.16519839485
 01/12  18:00:00,288.829014611,28.0035761856,3.99816358775,0.0,62.886420148,41.4019203762,23.1623588993,11.4898037939,10.5075,1.1650551054
 01/12  19:00:00,284.328898435,28.0035761856,3.29579371916,0.0,41.9242800987,36.8599292233,31.2915402762,20.7865517964,9.34,1.16498847973
 01/12  20:00:00,270.56578608,28.0035761856,2.75284628844,0.0,41.9242800987,36.8599292233,49.5517510567,39.0468120922,9.34,1.16493896454
 01/12  21:00:00,237.163583376,28.0035761856,1.55444249061,0.0,34.9369000822,32.3179380704,77.5187068629,68.1814354246,8.1725,1.16477143826
 01/12  22:00:00,169.191651832,28.0035761856,0.328040704451,0.0,13.9747600329,18.6919646116,58.2629900183,53.5729900183,4.67,0.02
 01/12  23:00:00,109.840797398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939736664,0.0,2.335,1.16439736664
 01/12  24:00:00,139.388481977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,109.782053406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  02:00:00,99.2172116647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927291524,0.0,2.335,1.16427291524
 01/13  03:00:00,95.6398953818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,92.2902715875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,111.431232368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925118496,0.0,2.335,1.16425118496
 01/13  06:00:00,108.872226114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,159.002762261,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,297.355051001,292.665051001,4.67,0.02
 01/13  08:00:00,150.221021039,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,292.550654734,286.716215442,4.67,1.16443929219
 01/13  09:00:00,212.590268016,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,275.42346704,267.23096704,8.1725,0.02
 01/13  10:00:00,236.295743789,28.0035761856,0.0275277102569,0.0,62.886420148,41.4019203762,259.2028483,247.530472956,10.5075,1.16487534354
 01/13  11:00:00,226.189336898,28.0035761856,0.0,0.0,62.886420148,41.4019203762,246.631054153,234.958535371,10.5075,1.16501878201
 01/13  12:00:00,257.159937323,28.0035761856,0.0,0.0,62.886420148,41.4019203762,237.120009574,225.447061917,10.5075,1.1654476573
 01/13  13:00:00,237.111710063,28.0035761856,0.0,0.0,62.886420148,41.4019203762,233.802231057,220.983637567,10.5075,2.31109348977
 01/13  14:00:00,234.381756766,28.0035761856,0.0,0.0,62.886420148,41.4019203762,227.469844036,215.796780955,10.5075,1.16556308044
 01/13  15:00:00,229.148892825,28.0035761856,0.0,0.0,62.886420148,41.4019203762,227.856681618,216.18390124,10.5075,1.16528037839
 01/13  16:00:00,224.48142588,28.0035761856,0.0,0.0,62.886420148,41.4019203762,232.22232713,220.549784999,10.5075,1.16504213142
 01/13  17:00:00,223.697801783,28.0035761856,0.0,0.0,62.886420148,41.4019203762,242.934897885,231.262274036,10.5075,1.16512384938
 01/13  18:00:00,237.184684066,28.0035761856,0.0,0.0,62.886420148,41.4019203762,258.021865071,245.204080866,10.5075,2.31028420535
 01/13  19:00:00,236.428275145,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,268.01876751,257.513793291,9.34,1.16497421835
 01/13  20:00:00,213.571544868,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,275.532513911,266.172513911,9.34,0.02
 01/13  21:00:00,189.210847581,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,282.81338243,273.47601276,8.1725,1.16486966938
 01/13  22:00:00,133.605663385,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,263.49839414,257.663754712,4.67,1.16463942774
 01/13  23:00:00,79.6440829914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,115.289853925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933829298,0.0,2.335,1.16433829298
 01/14  01:00:00,81.8847622192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,83.4886473681,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,23.1596642469,20.244011123,1.75125,1.16440312391
 01/14  03:00:00,83.667573169,8.27615262043,0.0,0.0,3.49369000822,6.81298672936,25.6144061013,23.8431561013,1.75125,0.02
 01/14  04:00:00,87.8016153248,12.6366893137,0.0,0.0,3.49369000822,6.81298672936,46.2826151354,44.5113651354,1.75125,0.02
 01/14  05:00:00,97.4406900035,15.6506982104,0.0,0.0,3.49369000822,6.81298672936,54.8399143967,51.9243700951,1.75125,1.1642943016
 01/14  06:00:00,93.6983558536,12.3767273811,0.0,0.0,3.49369000822,6.81298672936,47.5958806971,45.8246306971,1.75125,0.02
 01/14  07:00:00,122.720763851,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,546.525789527,543.003289527,3.5025,0.02
 01/14  08:00:00,121.556504626,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,508.9484709,504.281341091,3.5025,1.16462980863
 01/14  09:00:00,181.192049616,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,466.481658793,459.479479019,5.8375,1.16467977316
 01/14  10:00:00,198.114286886,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,407.0603242,397.7003242,9.34,0.02
 01/14  11:00:00,222.96244566,28.0035761856,0.0,0.0,62.886420148,41.4019203762,366.05905759,354.386555597,10.5075,1.16500199262
 01/14  12:00:00,253.886790985,28.0035761856,0.0,0.0,62.886420148,41.4019203762,336.626939192,323.808933699,10.5075,2.31050549361
 01/14  13:00:00,233.610205074,28.0035761856,0.0,0.0,62.886420148,41.4019203762,307.223275464,295.550469186,10.5075,1.16530627856
 01/14  14:00:00,230.271159393,28.0035761856,0.0,0.0,62.886420148,41.4019203762,291.540459254,279.867631089,10.5075,1.16532816504
 01/14  15:00:00,226.442107055,28.0035761856,0.0,0.0,62.886420148,41.4019203762,285.908319565,274.235738692,10.5075,1.16508087239
 01/14  16:00:00,223.015744232,28.0035761856,0.0,0.0,62.886420148,41.4019203762,282.716296361,271.043610181,10.5075,1.16518617963
 01/14  17:00:00,223.032352589,28.0035761856,0.0,0.0,62.886420148,41.4019203762,290.900106646,278.082218795,10.5075,2.31038785063
 01/14  18:00:00,236.659978739,28.0035761856,0.0,0.0,62.886420148,41.4019203762,301.323986848,289.651315341,10.5075,1.16517150722
 01/14  19:00:00,222.377247083,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,330.77617603,321.438499983,8.1725,1.16517604717
 01/14  20:00:00,176.767069698,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,353.411993679,346.409564328,5.8375,1.16492935099
 01/14  21:00:00,166.503175571,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,360.888879823,355.031379823,5.8375,0.02
 01/14  22:00:00,123.899999878,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,339.606784921,334.93968928,3.5025,1.16459564124
 01/14  23:00:00,76.9224182035,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573223392,0.0,1.75125,1.16448223392
 01/14  24:00:00,112.835589179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,89.9270334883,8.35030608145,0.0,0.0,3.49369000822,6.81298672936,23.9884887458,22.2172387458,1.75125,0.02
 01/15  02:00:00,84.4070327152,9.16688785754,0.0,0.0,3.49369000822,6.81298672936,29.278512659,26.3629087042,1.75125,1.1643539548
 01/15  03:00:00,89.9143767165,14.8639742589,0.0,0.0,3.49369000822,6.81298672936,49.6613112332,47.8900612332,1.75125,0.02
 01/15  04:00:00,91.3793656023,16.2237805724,0.0,0.0,3.49369000822,6.81298672936,53.9767160933,52.2054660933,1.75125,0.02
 01/15  05:00:00,94.7500164626,13.0167584448,0.0,0.0,3.49369000822,6.81298672936,46.7659532552,43.8503729404,1.75125,1.16433031483
 01/15  06:00:00,97.5492942135,16.4406502303,0.0,0.0,3.49369000822,6.81298672936,70.1404773139,68.3692273139,1.75125,0.02
 01/15  07:00:00,122.927070001,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,568.782566497,565.260066497,3.5025,0.02
 01/15  08:00:00,121.6154563,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,532.694726152,528.027852675,3.5025,1.16437347664
 01/15  09:00:00,153.737483862,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,464.804800116,461.282300116,3.5025,0.02
 01/15  10:00:00,126.169296907,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,444.250926096,439.583975236,3.5025,1.16445086042
 01/15  11:00:00,160.897556988,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,406.880974854,398.71123016,7.005,1.16474469386
 01/15  12:00:00,192.337421127,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,382.840155309,375.815155309,7.005,0.02
 01/15  13:00:00,199.474360238,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,351.072831145,340.567927853,9.34,1.16490329177
 01/15  14:00:00,196.618069128,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,338.875049221,328.370033324,9.34,1.16501589724
 01/15  15:00:00,192.827178589,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,331.904162937,321.399297014,9.34,1.16486592233
 01/15  16:00:00,189.410774914,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,328.501999633,317.997032356,9.34,1.16496727685
 01/15  17:00:00,189.430671309,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,335.737869795,325.232950913,9.34,1.16491888248
 01/15  18:00:00,174.5915327,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,404.501603599,396.331659061,7.005,1.16494453826
 01/15  19:00:00,181.123174285,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,433.259823895,428.569823895,4.67,0.02
 01/15  20:00:00,161.103465011,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,448.955608695,443.120912772,4.67,1.1646959226
 01/15  21:00:00,152.267537209,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,458.059168562,452.224576938,4.67,1.16459162399
 01/15  22:00:00,138.114118568,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,420.414477719,415.724477719,4.67,0.02
 01/15  23:00:00,76.7759170047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566890323,0.0,1.75125,1.16441890323
 01/15  24:00:00,116.892776827,4.13807631021,0.0,0.0,3.49369000822,6.81298672936,15.1365647634,13.3653147634,1.75125,0.02
 01/16  01:00:00,95.2514515172,13.7503317863,0.0,0.0,3.49369000822,6.81298672936,44.5933664203,42.8221164203,1.75125,0.02
 01/16  02:00:00,86.5751879734,11.485992144,0.0,0.0,3.49369000822,6.81298672936,34.8304032634,31.9148626239,1.75125,1.16429063949
 01/16  03:00:00,91.4209902883,16.4406502303,0.0,0.0,3.49369000822,6.81298672936,67.3929534366,65.6217034366,1.75125,0.02
 01/16  04:00:00,92.3340534655,17.228988216,0.0,0.0,3.49369000822,6.81298672936,69.0535160307,67.2822660307,1.75125,0.02
 01/16  05:00:00,93.9440251111,12.2743301297,0.0,0.0,3.49369000822,6.81298672936,56.497667096,53.5821085459,1.75125,1.16430855014
 01/16  06:00:00,97.45410589,16.4406502303,0.0,0.0,3.49369000822,6.81298672936,86.239211456,84.467961456,1.75125,0.02
 01/16  07:00:00,122.914782628,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,605.074386698,601.551886698,3.5025,0.02
 01/16  08:00:00,121.606300542,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,567.118279751,562.451427591,3.5025,1.16435216024
 01/16  09:00:00,153.724590652,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,490.83124527,487.30874527,3.5025,0.02
 01/16  10:00:00,126.130957147,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,464.731813139,460.064882973,3.5025,1.16443016594
 01/16  11:00:00,160.846025506,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,425.009915756,416.840190766,7.005,1.1647249893
 01/16  12:00:00,192.313569034,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,394.295445218,387.270445218,7.005,0.02
 01/16  13:00:00,199.42853498,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,358.046814754,347.541930207,9.34,1.16488454749
 01/16  14:00:00,196.557380466,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,339.067332759,328.562334697,9.34,1.16499806141
 01/16  15:00:00,192.744159026,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,327.006601507,316.50175276,9.34,1.16484874734
 01/16  16:00:00,189.281509418,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,322.835677665,312.330726691,9.34,1.16495097449
 01/16  17:00:00,189.276111095,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,329.4572149,318.952311547,9.34,1.16490335305
 01/16  18:00:00,174.393788145,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,400.881728081,392.711798284,7.005,1.16492979702
 01/16  19:00:00,180.99441478,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,431.539973442,426.849973442,4.67,0.02
 01/16  20:00:00,160.876179677,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,448.518826871,442.684145189,4.67,1.16468168162
 01/16  21:00:00,152.066157973,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,459.328288564,453.493710608,4.67,1.16457795574
 01/16  22:00:00,138.007758035,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,421.510955945,416.820955945,4.67,0.02
 01/16  23:00:00,76.6223324816,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565564641,0.0,1.75125,1.16440564641
 01/16  24:00:00,121.075831931,8.35030608145,0.0,0.0,3.49369000822,6.81298672936,25.3023879134,23.5311379134,1.75125,0.02
 01/17  01:00:00,93.6508128367,9.90931617261,0.0,0.0,3.49369000822,9.08398230582,31.5768967001,29.2218967001,2.335,0.02
 01/17  02:00:00,92.8819017477,15.6982219152,0.0,0.0,3.49369000822,9.08398230582,58.5580430703,55.0587403947,2.335,1.16430267565
 01/17  03:00:00,93.7515565406,16.4406502303,0.0,0.0,3.49369000822,9.08398230582,64.2122032656,61.8572032656,2.335,0.02
 01/17  04:00:00,90.300672555,13.0167584448,0.0,0.0,3.49369000822,9.08398230582,53.6618529767,51.3068529767,2.335,0.02
