Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  05:00:00,116.06118888,16.4865599009,0.0,0.0,3.49369000822,9.08398230582,79.975740806,76.4764657053,2.335,1.16427510073
 01/17  06:00:00,116.18926954,16.4406502303,0.0,0.0,3.49369000822,9.08398230582,80.1125675875,77.7575675875,2.335,0.02
 01/17  07:00:00,153.609967916,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,544.30185773,539.61185773,4.67,0.02
 01/17  08:00:00,144.89179449,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,502.444313744,496.609782958,4.67,1.16453078656
 01/17  09:00:00,208.744882701,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,448.530126845,440.337626845,8.1725,0.02
 01/17  10:00:00,232.754366641,28.0035761856,0.0,0.0,62.886420148,41.4019203762,386.65454871,374.982132773,10.5075,1.16491593729
 01/17  11:00:00,222.88212713,28.0035761856,0.0,0.0,62.886420148,41.4019203762,359.432108105,347.759606409,10.5075,1.16500169625
 01/17  12:00:00,253.845620104,28.0035761856,0.0,0.0,62.886420148,41.4019203762,332.500386436,320.8274506,10.5075,1.16543583561
 01/17  13:00:00,233.643843332,28.0035761856,0.0,0.0,62.886420148,41.4019203762,312.315197672,299.496616203,10.5075,2.31108146918
 01/17  14:00:00,230.207526716,28.0035761856,0.0,0.0,62.886420148,41.4019203762,302.061424556,290.388362087,10.5075,1.16556246914
 01/17  15:00:00,226.39923212,28.0035761856,0.0,0.0,62.886420148,41.4019203762,294.677952021,283.005170016,10.5075,1.16528200428
 01/17  16:00:00,222.989050153,28.0035761856,0.0,0.0,62.886420148,41.4019203762,289.443359651,277.770813475,10.5075,1.16504617579
 01/17  17:00:00,222.996614167,28.0035761856,0.0,0.0,62.886420148,41.4019203762,291.301681923,279.629050357,10.5075,1.16513156584
 01/17  18:00:00,236.55233373,28.0035761856,0.0,0.0,62.886420148,41.4019203762,298.891370817,286.073560917,10.5075,2.31030990034
 01/17  19:00:00,236.051147405,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,305.66794452,295.162953169,9.34,1.1649913514
 01/17  20:00:00,213.219684003,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,313.905345565,304.545345565,9.34,0.02
 01/17  21:00:00,188.676511123,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,330.749771246,321.412383485,8.1725,1.16488776101
 01/17  22:00:00,133.345574807,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,316.976088118,311.141427046,4.67,1.1646610722
 01/17  23:00:00,79.2219339286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,115.120504049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936083824,0.0,2.335,1.16436083824
 01/18  01:00:00,92.2919536527,8.35030608145,0.0,0.0,3.49369000822,9.08398230582,23.6872871736,21.3322871736,2.335,0.02
 01/18  02:00:00,86.6533138831,9.16688785754,0.0,0.0,3.49369000822,9.08398230582,28.8311361764,26.4761361764,2.335,0.02
 01/18  03:00:00,93.1366382749,15.849396741,0.0,0.0,3.49369000822,9.08398230582,54.0953408093,50.5960320066,2.335,1.16430880276
 01/18  04:00:00,92.9767119953,15.6982219152,0.0,0.0,3.49369000822,9.08398230582,51.9800020645,49.6250020645,2.335,0.02
 01/18  05:00:00,96.8186234112,13.0167584448,0.0,0.0,3.49369000822,9.08398230582,45.7867310774,43.4317310774,2.335,0.02
 01/18  06:00:00,100.353696041,17.228988216,0.0,0.0,3.49369000822,9.08398230582,60.7534831466,57.2541982703,2.335,1.16428487631
 01/18  07:00:00,136.945218297,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,548.658550004,543.968550004,4.67,0.02
 01/18  08:00:00,135.781407505,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,498.124590874,493.434590874,4.67,0.02
 01/18  09:00:00,208.684360802,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,431.239919274,421.902776657,8.1725,1.16464261776
 01/18  10:00:00,232.797287109,28.0035761856,0.0,0.0,62.886420148,41.4019203762,362.078249928,350.405833969,10.5075,1.16491595924
 01/18  11:00:00,222.974520297,28.0035761856,0.0,0.0,62.886420148,41.4019203762,323.003870164,311.331328683,10.5075,1.16504148052
 01/18  12:00:00,253.890297765,28.0035761856,0.0163682280549,0.0,62.886420148,41.4019203762,278.501555458,266.82880801,10.5075,1.16524744772
 01/18  13:00:00,233.864031825,28.0035761856,0.0336124461631,0.0,62.886420148,41.4019203762,252.764091517,239.945884158,10.5075,2.31070735859
 01/18  14:00:00,230.543052348,28.0035761856,0.0,0.0,62.886420148,41.4019203762,240.276457024,228.603580135,10.5075,1.16537688942
 01/18  15:00:00,226.897761623,28.0035761856,0.0,0.0,62.886420148,41.4019203762,228.639169376,216.966572045,10.5075,1.16509733067
 01/18  16:00:00,223.634925917,28.0035761856,0.0,0.0,62.886420148,41.4019203762,219.439405546,207.766796783,10.5075,1.16510876318
 01/18  17:00:00,223.50908802,28.0035761856,0.0,0.0,62.886420148,41.4019203762,227.399335625,215.726636185,10.5075,1.16519944022
 01/18  18:00:00,236.820743249,28.0035761856,0.0,0.0,62.886420148,41.4019203762,244.06319875,232.390646935,10.5075,1.16505181436
 01/18  19:00:00,236.180532926,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,255.461811235,244.956778207,9.34,1.16503302778
 01/18  20:00:00,220.036691797,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,263.108631654,252.603773671,9.34,1.16485798303
 01/18  21:00:00,195.053480922,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,268.96170456,259.624302365,8.1725,1.16490219519
 01/18  22:00:00,138.249576888,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,238.713780357,232.879147893,4.67,1.16463246324
 01/18  23:00:00,79.7693645452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,115.545294874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935415355,0.0,2.335,1.16435415355
 01/19  01:00:00,85.2564512645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,78.4158864686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,78.4096452069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924005442,0.0,2.335,1.16424005442
 01/19  04:00:00,78.4360054435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,85.0816542704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  06:00:00,92.9561229407,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,12.1565045467,9.80150454672,2.335,0.02
 01/19  07:00:00,138.34792554,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,355.81222213,349.977954422,4.67,1.16426770771
 01/19  08:00:00,137.216950142,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,325.939094728,321.249094728,4.67,0.02
 01/19  09:00:00,210.042905645,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,279.795160248,270.45804432,8.1725,1.16461592794
 01/19  10:00:00,235.1249473,28.0035761856,0.0688172250659,0.0,62.886420148,41.4019203762,229.878181937,218.205751464,10.5075,1.1649304726
 01/19  11:00:00,226.465028115,28.0035761856,0.0370383746658,0.0,62.886420148,41.4019203762,201.799409621,190.126815177,10.5075,1.16509444419
 01/19  12:00:00,257.982005477,28.0035761856,0.310214268459,0.0,62.886420148,41.4019203762,171.184389742,159.511519435,10.5075,1.16537030698
 01/19  13:00:00,239.627338009,28.0035761856,0.659104489401,0.0,62.886420148,41.4019203762,149.102842372,137.429861443,10.5075,1.16548092934
 01/19  14:00:00,236.806772412,28.0035761856,0.797240143102,0.0,62.886420148,41.4019203762,138.293470201,125.474955572,10.5075,2.31101462901
 01/19  15:00:00,233.013067376,28.0035761856,0.926217762529,0.0,62.886420148,41.4019203762,130.823557875,119.1508653,10.5075,1.16519257487
 01/19  16:00:00,229.868133464,28.0035761856,1.10282450917,0.0,62.886420148,41.4019203762,125.228560142,113.555877085,10.5075,1.16518305714
 01/19  17:00:00,229.716461332,28.0035761856,1.04080165958,0.0,62.886420148,41.4019203762,138.884691501,127.212164116,10.5075,1.16502738476
 01/19  18:00:00,243.077303021,28.0035761856,0.792123488626,0.0,62.886420148,41.4019203762,164.206731359,152.53409535,10.5075,1.1651360082
 01/19  19:00:00,241.025868738,28.0035761856,0.176235984879,0.0,41.9242800987,36.8599292233,196.11647577,185.611379405,9.34,1.16509636462
 01/19  20:00:00,223.663150145,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,228.321724753,217.816837869,9.34,1.16488688375
 01/19  21:00:00,197.369060356,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,259.57601677,250.238589325,8.1725,1.16492744459
 01/19  22:00:00,139.985908672,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,236.114515312,230.279900611,4.67,1.16461470087
 01/19  23:00:00,82.655549026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,118.124280055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,87.7301617379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924783984,0.0,2.335,1.16424783984
 01/20  02:00:00,80.7241879163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,80.5460453995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,80.5542769555,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926006132,0.0,2.335,1.16426006132
 01/20  05:00:00,103.07180058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,103.295690968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,156.710707124,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,339.89352661,334.059288906,4.67,1.16423770395
 01/20  08:00:00,150.716758978,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,298.191079438,293.501079438,4.67,0.02
 01/20  09:00:00,215.243074701,28.0035761856,0.0161374580156,0.0,34.9369000822,32.3179380704,239.237556781,229.900458184,8.1725,1.16459859779
 01/20  10:00:00,243.155156523,28.0035761856,0.224594160718,0.0,62.886420148,41.4019203762,177.819570127,166.147309313,10.5075,1.16476081437
 01/20  11:00:00,239.055157178,28.0035761856,0.906153326717,0.0,62.886420148,41.4019203762,129.257296245,117.584869366,10.5075,1.16492687932
 01/20  12:00:00,273.028603267,28.0035761856,1.75051807121,0.0,62.886420148,41.4019203762,88.8864607944,77.2134578379,10.5075,1.16550295649
 01/20  13:00:00,257.3261336,28.0035761856,2.30045731325,0.0,62.886420148,41.4019203762,71.9534632366,60.2803272461,10.5075,1.16563599046
 01/20  14:00:00,256.410834715,28.0035761856,2.92849173464,0.0,62.886420148,41.4019203762,54.46535744,41.6471728633,10.5075,2.31068457671
 01/20  15:00:00,252.734422239,28.0035761856,3.45649947185,0.0,62.886420148,41.4019203762,42.8505759527,31.1777782869,10.5075,1.16529766583
 01/20  16:00:00,248.816515754,28.0035761856,3.78663520229,0.0,62.886420148,41.4019203762,38.3877544339,26.7152344458,10.5075,1.16501998811
 01/20  17:00:00,248.901366841,28.0035761856,3.97687357392,0.0,62.886420148,41.4019203762,41.3386370176,29.6660205923,10.5075,1.16511642532
 01/20  18:00:00,255.465525135,28.0035761856,2.93087720291,0.0,62.886420148,41.4019203762,78.5699192548,66.8971889641,10.5075,1.16523029074
 01/20  19:00:00,247.884221619,28.0035761856,1.48384075796,0.0,41.9242800987,36.8599292233,111.792364245,101.287194901,9.34,1.16516934468
 01/20  20:00:00,223.289219304,28.0035761856,1.01843118725,0.0,41.9242800987,36.8599292233,132.971721316,122.466795782,9.34,1.16492553313
 01/20  21:00:00,196.48853645,28.0035761856,0.601386954612,0.0,34.9369000822,32.3179380704,149.726767111,140.389304688,8.1725,1.1649624223
 01/20  22:00:00,139.565712001,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,126.67067203,121.98067203,4.67,0.02
 01/20  23:00:00,86.8028538946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948177043,0.0,2.335,1.16448177043
 01/20  24:00:00,121.065390989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,89.1640638948,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563222108,0.0,1.75125,1.16438222108
 01/21  02:00:00,81.230847084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  03:00:00,80.2818730448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,79.5154580298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551925386,0.0,1.75125,1.16426925386
 01/21  05:00:00,85.4975439088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  06:00:00,84.5297524295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,124.818228925,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,347.146221976,342.479367276,3.5025,1.16435469941
 01/21  08:00:00,125.257746114,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,323.536436743,320.013936743,3.5025,0.02
 01/21  09:00:00,184.882687022,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,301.352048025,294.349883461,5.8375,1.16466456359
 01/21  10:00:00,203.294156378,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,272.207886397,261.703112405,9.34,1.16477399279
 01/21  11:00:00,228.565228823,28.0035761856,0.0367522036198,0.0,62.886420148,41.4019203762,249.912845592,238.240218675,10.5075,1.16512691735
 01/21  12:00:00,259.251844196,28.0035761856,0.0,0.0,62.886420148,41.4019203762,234.819158825,223.146254078,10.5075,1.16540474657
 01/21  13:00:00,240.004683514,28.0035761856,0.0,0.0,62.886420148,41.4019203762,224.611551369,212.93857358,10.5075,1.16547778941
 01/21  14:00:00,237.274238976,28.0035761856,0.0,0.0,62.886420148,41.4019203762,218.56920629,205.750691501,10.5075,2.3110147894
 01/21  15:00:00,233.338467425,28.0035761856,0.0,0.0,62.886420148,41.4019203762,214.207190875,202.534516254,10.5075,1.16517462137
 01/21  16:00:00,230.208751345,28.0035761856,0.148489478175,0.0,62.886420148,41.4019203762,206.953441873,195.280664712,10.5075,1.16527716134
 01/21  17:00:00,230.108518145,28.0035761856,0.156946102912,0.0,62.886420148,41.4019203762,206.924099342,195.251493185,10.5075,1.1651061566
 01/21  18:00:00,243.373480708,28.0035761856,0.0989322494433,0.0,62.886420148,41.4019203762,214.787444983,203.114766593,10.5075,1.1651783891
 01/21  19:00:00,227.874276462,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,233.889130882,224.551425297,8.1725,1.16520558577
 01/21  20:00:00,183.235140447,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,242.847853416,235.845320187,5.8375,1.16503322908
 01/21  21:00:00,172.765379268,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,253.513947348,246.511700683,5.8375,1.16474666477
 01/21  22:00:00,129.141811661,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,231.505192813,226.838057724,3.5025,1.16463508908
 01/21  23:00:00,83.3017406038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,118.129864979,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570912057,0.0,1.75125,1.16445912057
 01/22  01:00:00,86.8519591588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  02:00:00,78.9810217903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,77.6019017936,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557736552,0.0,1.75125,1.16432736552
 01/22  04:00:00,80.4385260265,4.0639228492,0.0,0.0,3.49369000822,6.81298672936,9.11243023219,7.34118023219,1.75125,0.02
 01/22  05:00:00,94.6961924491,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,22.4005194806,20.6292694806,1.75125,0.02
 01/22  06:00:00,90.1023230165,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,19.0072970784,16.0917216496,1.75125,1.16432542883
 01/22  07:00:00,123.182010692,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,437.952250219,434.429750219,3.5025,0.02
 01/22  08:00:00,122.030186161,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,419.749021664,416.226521664,3.5025,0.02
 01/22  09:00:00,153.899661417,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,384.512208905,379.845298933,3.5025,1.16440997265
 01/22  10:00:00,126.05389443,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,380.718649615,377.196149615,3.5025,0.02
 01/22  11:00:00,160.852927621,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,368.752125666,360.582373951,7.005,1.16475171533
 01/22  12:00:00,192.270930857,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,364.701405716,356.531632412,7.005,1.16477330381
 01/22  13:00:00,198.973981516,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,340.848506858,330.343563642,9.34,1.16494321598
 01/22  14:00:00,196.318622041,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,333.073984133,322.569131429,9.34,1.16485270399
 01/22  15:00:00,192.61162627,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,330.131052567,319.626154671,9.34,1.16489789552
 01/22  16:00:00,189.189340566,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,328.082525427,317.57771637,9.34,1.16480905708
 01/22  17:00:00,189.191780226,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,329.64682317,320.28682317,9.34,0.02
 01/22  18:00:00,170.928187924,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,396.309095059,388.139178245,7.005,1.16491681419
 01/22  19:00:00,180.977976037,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,422.222020849,416.387279094,4.67,1.1647417553
 01/22  20:00:00,160.86194244,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,433.390023603,427.555338625,4.67,1.16468497809
 01/22  21:00:00,152.058228693,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,442.884272693,438.194272693,4.67,0.02
 01/22  22:00:00,138.010129128,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,407.939851086,402.105314446,4.67,1.16453664022
 01/22  23:00:00,76.6591825416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,116.792747942,4.0639228492,0.0,0.0,3.49369000822,6.81298672936,15.3760545083,12.4605240578,1.75125,1.16428045048
 01/23  01:00:00,96.2261887791,12.438946751,0.0,0.0,3.49369000822,9.08398230582,40.7364878599,38.3814878599,2.335,0.02
 01/23  02:00:00,87.4565683643,10.08057793,0.0,0.0,3.49369000822,9.08398230582,34.8718546923,32.5168546923,2.335,0.02
 01/23  03:00:00,94.2415261254,17.0319037196,0.0,0.0,3.49369000822,9.08398230582,51.6584426999,48.1591597118,2.335,1.16428298812
 01/23  04:00:00,93.3820457095,16.2923433083,0.0,0.0,3.49369000822,9.08398230582,59.5570898852,57.2020898852,2.335,0.02
 01/23  05:00:00,96.1886066562,12.4226370517,0.0,0.0,3.49369000822,9.08398230582,44.1043862281,41.7493862281,2.335,0.02
 01/23  06:00:00,100.342326386,17.228988216,0.0,0.0,3.49369000822,9.08398230582,56.521664154,54.166664154,2.335,0.02
 01/23  07:00:00,136.97687232,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,542.002083825,536.167802168,4.67,1.16428165767
 01/23  08:00:00,135.863925386,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,496.027531377,491.337531377,4.67,0.02
 01/23  09:00:00,208.725577662,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,448.790890136,439.453727335,8.1725,1.16466280179
 01/23  10:00:00,232.869231473,28.0035761856,0.0,0.0,62.886420148,41.4019203762,399.622082294,387.94979427,10.5075,1.1647880241
 01/23  11:00:00,222.958729557,28.0035761856,0.0,0.0,62.886420148,41.4019203762,372.951326824,361.278679132,10.5075,1.16514769172
 01/23  12:00:00,253.878195717,28.0035761856,0.0,0.0,62.886420148,41.4019203762,332.613859193,320.940932078,10.5075,1.16542711477
 01/23  13:00:00,233.697461103,28.0035761856,0.0,0.0,62.886420148,41.4019203762,307.648225022,295.975184216,10.5075,1.16554080596
 01/23  14:00:00,230.32415204,28.0035761856,0.0,0.0,62.886420148,41.4019203762,284.445356846,271.626714356,10.5075,2.31114248928
 01/23  15:00:00,226.506642847,28.0035761856,0.0,0.0,62.886420148,41.4019203762,266.535913217,254.863154059,10.5075,1.16525915843
 01/23  16:00:00,223.092384298,28.0035761856,0.0,0.0,62.886420148,41.4019203762,256.631878294,244.959373746,10.5075,1.16500454807
 01/23  17:00:00,223.073883699,28.0035761856,0.0,0.0,62.886420148,41.4019203762,256.783516102,245.110917423,10.5075,1.16509867887
 01/23  18:00:00,233.219808993,28.0035761856,0.0,0.0,62.886420148,41.4019203762,267.396944371,255.72423403,10.5075,1.16521034098
 01/23  19:00:00,236.086577314,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,283.393091383,272.887918434,9.34,1.16517294959
 01/23  20:00:00,219.832533156,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,297.439699408,286.934734249,9.34,1.16496515942
 01/23  21:00:00,194.884943405,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,308.831394413,299.494081835,8.1725,1.164812578
 01/23  22:00:00,138.08930629,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,288.350481628,282.515784839,4.67,1.16469678849
 01/23  23:00:00,79.283268305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,115.163713357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,84.0697559497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926050897,0.0,2.335,1.16426050897
 01/24  02:00:00,85.5955188031,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,18.923511498,16.568511498,2.335,0.02
 01/24  03:00:00,89.8917649088,12.4883823917,0.0,0.0,3.49369000822,9.08398230582,32.2501962879,29.8951962879,2.335,0.02
 01/24  04:00:00,90.0965452931,12.6366893137,0.0,0.0,3.49369000822,9.08398230582,36.0656245442,32.5663508038,2.335,1.16427374035
 01/24  05:00:00,109.47875954,9.5626708846,0.0,0.0,3.49369000822,9.08398230582,28.0440937167,25.6890937167,2.335,0.02
 01/24  06:00:00,115.426734793,15.6506982104,0.0,0.0,3.49369000822,9.08398230582,47.1129234376,44.7579234376,2.335,0.02
 01/24  07:00:00,153.697701802,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,453.950546875,448.116294704,4.67,1.16425217155
 01/24  08:00:00,145.035127231,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,403.226385552,398.536385552,4.67,0.02
 01/24  09:00:00,208.916925111,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,336.994057438,327.656871146,8.1725,1.16468629198
 01/24  10:00:00,233.524633922,28.0035761856,0.0168145349552,0.0,62.886420148,41.4019203762,271.636583435,259.964232218,10.5075,1.16485121675
 01/24  11:00:00,224.749369178,28.0035761856,0.0527135352993,0.0,62.886420148,41.4019203762,219.662122525,207.989485103,10.5075,1.16513742157
 01/24  12:00:00,255.940555456,28.0035761856,0.131670168504,0.0,62.886420148,41.4019203762,173.388937223,161.716136772,10.5075,1.16530045059
 01/24  13:00:00,237.990321224,28.0035761856,0.557167589866,0.0,62.886420148,41.4019203762,150.272117732,138.599202953,10.5075,1.16541477968
 01/24  14:00:00,237.538801588,28.0035761856,0.960481702896,0.0,62.886420148,41.4019203762,127.277105131,114.458712592,10.5075,2.31089253944
 01/24  15:00:00,236.090286318,28.0035761856,1.47744712609,0.0,62.886420148,41.4019203762,106.063589072,94.3909537038,10.5075,1.16513536799
 01/24  16:00:00,234.400801721,28.0035761856,2.03794132898,0.0,62.886420148,41.4019203762,90.41295399,78.74032521,10.5075,1.16512878006
 01/24  17:00:00,233.165212017,28.0035761856,1.99487131855,0.0,62.886420148,41.4019203762,99.7990428184,88.1263148452,10.5075,1.16522797322
 01/24  18:00:00,239.080087737,28.0035761856,1.35883086566,0.0,62.886420148,41.4019203762,129.462782584,117.79019474,10.5075,1.16508784339
 01/24  19:00:00,239.229380234,28.0035761856,0.627036317043,0.0,41.9242800987,36.8599292233,158.793651074,148.288600126,9.34,1.16505094786
 01/24  20:00:00,215.067939141,28.0035761856,0.12726372843,0.0,41.9242800987,36.8599292233,202.481279727,191.976436008,9.34,1.16484371895
 01/24  21:00:00,189.944062187,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,226.280062073,216.942674731,8.1725,1.16488734163
 01/24  22:00:00,134.39352425,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,193.499221438,188.809221438,4.67,0.02
 01/24  23:00:00,80.7414990253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949470858,0.0,2.335,1.16449470858
 01/24  24:00:00,116.102330268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,86.2571588967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992790282,0.0,2.335,1.1642790282
 01/25  02:00:00,79.1948373008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,79.0586824689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  04:00:00,78.9485970634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922304298,0.0,2.335,1.16422304298
 01/25  05:00:00,85.4537657039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,84.9668071021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  07:00:00,138.423700866,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,339.676032893,334.986032893,4.67,0.02
 01/25  08:00:00,137.398988331,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,308.777190473,302.942662273,4.67,1.16452820032
 01/25  09:00:00,210.636091543,28.0035761856,0.0173394079735,0.0,34.9369000822,32.3179380704,251.03455772,241.69733971,8.1725,1.16471800926
 01/25  10:00:00,236.440633382,28.0035761856,0.189489460312,0.0,62.886420148,41.4019203762,185.11883861,174.59133861,10.5075,0.02
 01/25  11:00:00,231.090198481,28.0035761856,0.794944720783,0.0,62.886420148,41.4019203762,141.3941749,129.721541819,10.5075,1.16513308048
 01/25  12:00:00,268.25263815,28.0035761856,1.87218302839,0.0,62.886420148,41.4019203762,93.6018955233,80.7834093064,10.5075,2.31098621694
 01/25  13:00:00,255.714055699,28.0035761856,2.8489807865,0.0,62.886420148,41.4019203762,62.6576331842,50.9845153709,10.5075,1.16561781325
 01/25  14:00:00,253.699533149,28.0035761856,3.25236692107,0.0,62.886420148,41.4019203762,53.5499385961,40.7317829147,10.5075,2.31065568141
 01/25  15:00:00,250.814269705,28.0035761856,3.7431382835,0.0,62.886420148,41.4019203762,45.5026258075,33.8298384176,10.5075,1.16528738993
 01/25  16:00:00,248.683808468,28.0035761856,4.13896215117,0.0,62.886420148,41.4019203762,40.6720253709,28.9995136261,10.5075,1.16501174474
 01/25  17:00:00,249.56889436,28.0035761856,4.01746570225,0.0,62.886420148,41.4019203762,45.2320256605,33.5594142404,10.5075,1.16511142008
 01/25  18:00:00,256.996642012,28.0035761856,3.32897531046,0.0,62.886420148,41.4019203762,65.8907323206,54.2180036752,10.5075,1.16522864534
 01/25  19:00:00,251.361750426,28.0035761856,1.58422184427,0.0,41.9242800987,36.8599292233,106.536075999,96.0309056462,9.34,1.16517035264
 01/25  20:00:00,237.17900566,28.0035761856,1.22497727349,0.0,41.9242800987,36.8599292233,119.87180554,109.366877104,9.34,1.16492843664
 01/25  21:00:00,212.351185882,28.0035761856,0.934397467777,0.0,34.9369000822,32.3179380704,118.271322928,108.934050578,8.1725,1.16477235071
 01/25  22:00:00,150.688297756,28.0035761856,0.0813648597966,0.0,13.9747600329,18.6919646116,90.8655700582,86.1755700582,4.67,0.02
 01/25  23:00:00,91.6770270374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948821067,0.0,2.335,1.16448821067
 01/25  24:00:00,124.299522593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  01:00:00,94.9681566564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923372367,0.0,2.335,1.16423372367
 01/26  02:00:00,86.6780978698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,85.5805127377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,84.633523197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,90.4023766269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924693777,0.0,2.335,1.16424693777
 01/26  06:00:00,89.266411726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,141.272345499,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,292.20792435,287.51792435,4.67,0.02
 01/26  08:00:00,141.433923359,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,283.576135394,277.741603696,4.67,1.16453169846
 01/26  09:00:00,213.262933488,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,262.655839641,253.318735062,8.1725,1.16460457957
 01/26  10:00:00,237.887489572,28.0035761856,0.0619888307851,0.0,62.886420148,41.4019203762,238.379778055,227.852278055,10.5075,0.02
 01/26  11:00:00,228.55535113,28.0035761856,0.0171727866005,0.0,62.886420148,41.4019203762,226.281398462,214.608878005,10.5075,1.16502045695
 01/26  12:00:00,258.786792868,28.0035761856,0.128995815743,0.0,62.886420148,41.4019203762,209.247567819,196.429304103,10.5075,2.31076371558
 01/26  13:00:00,238.795152027,28.0035761856,0.179950189244,0.0,62.886420148,41.4019203762,207.181493439,195.508486005,10.5075,1.16550743355
 01/26  14:00:00,235.090165399,28.0035761856,0.180664541444,0.0,62.886420148,41.4019203762,208.542629989,196.869608324,10.5075,1.16552166526
 01/26  15:00:00,230.529311058,28.0035761856,0.279457007974,0.0,62.886420148,41.4019203762,202.705291264,189.887319741,10.5075,2.31047152296
 01/26  16:00:00,226.759125535,28.0035761856,0.301078261437,0.0,62.886420148,41.4019203762,199.815719674,188.143068506,10.5075,1.16515116798
 01/26  17:00:00,226.698494233,28.0035761856,0.269013178353,0.0,62.886420148,41.4019203762,203.911513815,192.238758064,10.5075,1.16525575125
 01/26  18:00:00,237.14657634,28.0035761856,0.246798164262,0.0,62.886420148,41.4019203762,208.038050459,196.365429732,10.5075,1.16512072668
 01/26  19:00:00,239.17630148,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,220.373117199,209.868054159,9.34,1.16506304015
 01/26  20:00:00,222.86299532,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,231.441773396,220.936951819,9.34,1.16482157684
 01/26  21:00:00,196.857777503,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,242.549926367,233.212564537,8.1725,1.16486183018
 01/26  22:00:00,139.245685742,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,214.304711377,209.614711377,4.67,0.02
 01/26  23:00:00,81.6818131053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949042644,0.0,2.335,1.16449042644
 01/26  24:00:00,117.079146482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,86.1902405537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,78.8843997553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929399354,0.0,2.335,1.16429399354
 01/27  03:00:00,78.4260590195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,78.2047539469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,108.747377802,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,16.5105720147,13.0112925092,2.335,1.16427950545
 01/27  06:00:00,108.702744687,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,16.7843145193,14.4293145193,2.335,0.02
 01/27  07:00:00,154.138583329,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,386.203913978,381.513913978,4.67,0.02
 01/27  08:00:00,145.734717773,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,359.920065475,354.085521697,4.67,1.16454377825
 01/27  09:00:00,209.199736163,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,327.540720977,319.348220977,8.1725,0.02
 01/27  10:00:00,233.318491608,28.0035761856,0.0,0.0,62.886420148,41.4019203762,295.774076963,284.10171397,10.5075,1.1648629929
 01/27  11:00:00,223.540815197,28.0035761856,0.0,0.0,62.886420148,41.4019203762,276.972542678,265.299895707,10.5075,1.16514697157
 01/27  12:00:00,254.453715326,28.0035761856,0.0370012938769,0.0,62.886420148,41.4019203762,244.03472018,231.21666336,10.5075,2.31055681996
 01/27  13:00:00,234.498971635,28.0035761856,0.016817984899,0.0,62.886420148,41.4019203762,220.707358704,209.03445396,10.5075,1.16540474368
 01/27  14:00:00,231.52024271,28.0035761856,0.0,0.0,62.886420148,41.4019203762,210.810203529,199.137283937,10.5075,1.16541959188
 01/27  15:00:00,227.648486523,28.0035761856,0.0,0.0,62.886420148,41.4019203762,206.46525249,194.792560953,10.5075,1.16519153696
 01/27  16:00:00,224.302067477,28.0035761856,0.0765426149692,0.0,62.886420148,41.4019203762,203.744438476,190.926657773,10.5075,2.31028070312
 01/27  17:00:00,224.35613831,28.0035761856,0.128157147737,0.0,62.886420148,41.4019203762,205.846800932,194.174145329,10.5075,1.16515560318
 01/27  18:00:00,234.260560393,28.0035761856,0.03531446121,0.0,62.886420148,41.4019203762,216.670007182,204.997228995,10.5075,1.16527818671
 01/27  19:00:00,236.847361588,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,228.926070583,218.421106926,9.34,1.16496365742
 01/27  20:00:00,213.884188987,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,242.645246265,232.140323325,9.34,1.16492293962
 01/27  21:00:00,189.193360148,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,256.247540589,248.055040589,8.1725,0.02
 01/27  22:00:00,133.553003278,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,232.513143558,226.678417678,4.67,1.16472587942
 01/27  23:00:00,79.7193588186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944661393,0.0,2.335,1.16444661393
 01/27  24:00:00,115.352363431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,82.4535175909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,75.5900904803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561276202,0.0,1.75125,1.16436276202
 01/28  03:00:00,75.3809955275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,83.5090581844,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,17.2825232367,14.3669640597,1.75125,1.16430917701
 01/28  05:00:00,90.0382733452,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,18.4212814356,16.6500314356,1.75125,0.02
 01/28  06:00:00,93.6316344178,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,30.1857139568,28.4144639568,1.75125,0.02
 01/28  07:00:00,123.040520548,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,418.821144946,414.154367433,3.5025,1.1642775125
 01/28  08:00:00,121.748334422,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,386.021206447,382.498706447,3.5025,0.02
 01/28  09:00:00,181.298658434,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,348.569023809,341.566891817,5.8375,1.16463199188
 01/28  10:00:00,198.328665961,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,310.938056859,300.433298664,9.34,1.16475819505
 01/28  11:00:00,223.387172301,28.0035761856,0.0194190880382,0.0,62.886420148,41.4019203762,268.883408498,257.210846894,10.5075,1.16506160467
 01/28  12:00:00,254.418317827,28.0035761856,0.045664303497,0.0,62.886420148,41.4019203762,243.106276612,231.43354753,10.5075,1.16522908199
 01/28  13:00:00,234.455637861,28.0035761856,0.0,0.0,62.886420148,41.4019203762,233.006067642,221.333261152,10.5075,1.16530648985
 01/28  14:00:00,231.324249237,28.0035761856,0.0,0.0,62.886420148,41.4019203762,226.420252406,213.602068289,10.5075,2.31068411773
 01/28  15:00:00,227.490289041,28.0035761856,0.0,0.0,62.886420148,41.4019203762,221.295798799,209.623019233,10.5075,1.16527956593
 01/28  16:00:00,224.072103402,28.0035761856,0.0,0.0,62.886420148,41.4019203762,218.765916249,207.093295913,10.5075,1.16512033521
 01/28  17:00:00,223.845385052,28.0035761856,0.0,0.0,62.886420148,41.4019203762,229.950284565,218.277575041,10.5075,1.16520952369
 01/28  18:00:00,234.755441666,28.0035761856,0.0,0.0,62.886420148,41.4019203762,241.050738173,229.378209588,10.5075,1.16502858554
 01/28  19:00:00,224.979923241,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,258.571993931,249.23443451,8.1725,1.16505942016
 01/28  20:00:00,180.090642103,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,275.516551349,268.514056664,5.8375,1.16499468438
 01/28  21:00:00,169.465197446,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,286.175521924,279.173237839,5.8375,1.16478408465
 01/28  22:00:00,126.418397383,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,257.874139778,254.351639778,3.5025,0.02
 01/28  23:00:00,80.9830424317,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580647519,0.0,1.75125,1.16455647519
 01/28  24:00:00,116.521625416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,85.816679564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554007515,0.0,1.75125,1.16429007515
 01/29  02:00:00,78.46436514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  03:00:00,77.9217994355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,85.7946228928,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,15.68610848,12.7705252078,1.75125,1.16433327228
 01/29  05:00:00,92.7688625615,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,15.2252842235,13.4540342235,1.75125,0.02
 01/29  06:00:00,92.7915671982,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,16.5252677192,13.6097090325,1.75125,1.16430868671
 01/29  07:00:00,125.229909935,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,423.8613948,420.3388948,3.5025,0.02
 01/29  08:00:00,125.758401122,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,386.444733226,382.922233226,3.5025,0.02
 01/29  09:00:00,158.226403538,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,344.373521998,339.706639475,3.5025,1.16438252275
 01/29  10:00:00,132.028604024,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,332.118931766,328.596431766,3.5025,0.02
 01/29  11:00:00,166.627374975,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,296.664569361,288.494766376,7.005,1.16480298493
 01/29  12:00:00,197.641419571,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,272.779784621,264.609948272,7.005,1.16483634869
 01/29  13:00:00,205.563197309,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,245.186810285,234.681778464,9.34,1.16503182053
 01/29  14:00:00,203.419234627,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,241.560654053,231.055709964,9.34,1.16494408934
 01/29  15:00:00,199.548962475,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,231.464561413,222.104561413,9.34,0.02
 01/29  16:00:00,196.179996899,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,225.095427366,214.590420089,9.34,1.16500727622
 01/29  17:00:00,196.034557269,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,229.752162469,219.24721343,9.34,1.16494903918
 01/29  18:00:00,177.525805283,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,279.951234107,271.78127276,7.005,1.16496134707
 01/29  19:00:00,185.408222598,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,310.944874595,305.110239013,4.67,1.1646355815
 01/29  20:00:00,164.824074984,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,328.077174574,322.242422833,4.67,1.16475174073
 01/29  21:00:00,154.879981276,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,337.335056832,332.645056832,4.67,0.02
 01/29  22:00:00,139.961722853,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,300.560689937,294.72613276,4.67,1.16455717702
 01/29  23:00:00,80.1842997806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,115.791352963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550828536,0.0,1.75125,1.16425828536
 01/30  01:00:00,86.830577441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,79.7417908942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,83.1535036178,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,10.4760342756,8.12103427556,2.335,0.02
 01/30  04:00:00,91.3950802532,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,25.5348822531,22.0356479916,2.335,1.1642342615
 01/30  05:00:00,94.1485193637,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,18.9918187457,16.6368187457,2.335,0.02
 01/30  06:00:00,97.8597590333,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,30.4171774992,28.0621774992,2.335,0.02
 01/30  07:00:00,138.09271485,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,411.592195597,405.757912873,4.67,1.16428272417
 01/30  08:00:00,137.66095411,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,376.470008445,371.780008445,4.67,0.02
 01/30  09:00:00,210.775717935,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,333.331938375,323.994717937,8.1725,1.16472043859
 01/30  10:00:00,236.479086109,28.0035761856,0.0,0.0,62.886420148,41.4019203762,286.416620128,274.744231836,10.5075,1.16488829239
 01/30  11:00:00,227.323396833,28.0035761856,0.0,0.0,62.886420148,41.4019203762,263.074988995,251.402428577,10.5075,1.16506041813
 01/30  12:00:00,258.462815692,28.0035761856,0.0,0.0,62.886420148,41.4019203762,243.670449952,231.997605518,10.5075,1.16534443377
 01/30  13:00:00,239.133801168,28.0035761856,0.0,0.0,62.886420148,41.4019203762,241.165333302,229.492371397,10.5075,1.16546190537
 01/30  14:00:00,236.347124958,28.0035761856,0.0,0.0,62.886420148,41.4019203762,231.142708465,218.324213366,10.5075,2.31099509899
 01/30  15:00:00,231.878553898,28.0035761856,0.0,0.0,62.886420148,41.4019203762,211.657585097,199.984895682,10.5075,1.16518941571
 01/30  16:00:00,227.920465613,28.0035761856,0.105233398242,0.0,62.886420148,41.4019203762,196.22692887,184.554243451,10.5075,1.16518541829
 01/30  17:00:00,227.647659128,28.0035761856,0.231230992858,0.0,62.886420148,41.4019203762,195.433418445,183.760883933,10.5075,1.1650345121
 01/30  18:00:00,236.151099391,28.0035761856,0.054021419225,0.0,62.886420148,41.4019203762,219.099739902,207.427090316,10.5075,1.1651495862
 01/30  19:00:00,237.446996804,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,249.764552666,239.25943747,9.34,1.16511519657
 01/30  20:00:00,220.998540578,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,267.385783737,256.880874016,9.34,1.16490972104
 01/30  21:00:00,195.691249539,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,277.601369289,268.263913512,8.1725,1.16495577753
 01/30  22:00:00,138.508744539,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,254.330966342,248.496320562,4.67,1.16464577991
 01/30  23:00:00,80.9266842974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,116.532310277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,85.2805208277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927904565,0.0,2.335,1.16427904565
 01/31  02:00:00,78.1931529396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,86.1474115998,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,18.2392966279,15.8842966279,2.335,0.02
 01/31  04:00:00,86.2624428346,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,20.7961546441,17.2968959894,2.335,1.1642586547
 01/31  05:00:00,112.646374466,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,32.9993078108,30.6443078108,2.335,0.02
 01/31  06:00:00,113.00935325,12.4883823917,0.0,0.0,3.49369000822,9.08398230582,34.1351345946,31.7801345946,2.335,0.02
 01/31  07:00:00,154.133609065,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,433.739647477,427.905374892,4.67,1.16427258515
 01/31  08:00:00,145.722119169,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,397.593289578,392.903289578,4.67,0.02
 01/31  09:00:00,209.234768116,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,349.612956312,340.27581567,8.1725,1.16464064201
 01/31  10:00:00,233.977011496,28.0035761856,0.0,0.0,62.886420148,41.4019203762,307.125553568,295.453244703,10.5075,1.16480886486
 01/31  11:00:00,225.521406871,28.0035761856,0.0,0.0,62.886420148,41.4019203762,282.812094722,271.139613353,10.5075,1.1649813697
 01/31  12:00:00,258.021772888,28.0035761856,0.0165218782703,0.0,62.886420148,41.4019203762,256.644287852,244.971522003,10.5075,1.16526584909
 01/31  13:00:00,239.442252243,28.0035761856,0.0,0.0,62.886420148,41.4019203762,238.231712548,226.558828875,10.5075,1.16538367257
 01/31  14:00:00,236.680200076,28.0035761856,0.0,0.0,62.886420148,41.4019203762,233.04935878,220.231018931,10.5075,2.31083984897
 01/31  15:00:00,232.078989374,28.0035761856,0.0,0.0,62.886420148,41.4019203762,228.945812712,217.273200213,10.5075,1.16511249902
 01/31  16:00:00,228.265718105,28.0035761856,0.0,0.0,62.886420148,41.4019203762,229.546004431,217.873395723,10.5075,1.16510870891
 01/31  17:00:00,228.190170013,28.0035761856,0.0,0.0,62.886420148,41.4019203762,230.422742362,218.75003116,10.5075,1.16521120237
 01/31  18:00:00,238.105644407,28.0035761856,0.0,0.0,62.886420148,41.4019203762,234.443784302,222.771210675,10.5075,1.16507362718
 01/31  19:00:00,240.271810323,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,240.984738787,230.4796994,9.34,1.16503938779
 01/31  20:00:00,218.450862938,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,247.383810168,236.878975969,9.34,1.16483419894
 01/31  21:00:00,192.970968202,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,258.083604364,248.746223708,8.1725,1.16488065558
 01/31  22:00:00,136.287414575,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,242.202858674,237.512858674,4.67,0.02
 01/31  23:00:00,82.8338878721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948891878,0.0,2.335,1.16448891878
 01/31  24:00:00,117.694363226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  01:00:00,85.1799849073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927398579,0.0,2.335,1.16427398579
 02/01  02:00:00,86.0011624748,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,22.2731957601,19.9181957601,2.335,0.02
 02/01  03:00:00,90.1206830902,12.5625358527,0.0,0.0,3.49369000822,9.08398230582,43.2435835345,40.8885835345,2.335,0.02
 02/01  04:00:00,92.5160579975,15.1184458436,0.0,0.0,3.49369000822,9.08398230582,49.5780668072,46.0788479231,2.335,1.16421888408
 02/01  05:00:00,96.9868102243,13.0167584448,0.0,0.0,3.49369000822,9.08398230582,48.9204541248,46.5654541248,2.335,0.02
 02/01  06:00:00,100.376865007,17.228988216,0.0,0.0,3.49369000822,9.08398230582,55.615966967,53.260966967,2.335,0.02
 02/01  07:00:00,136.935669255,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,539.226584788,534.536584788,4.67,0.02
 02/01  08:00:00,135.739086449,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,503.851060175,498.016534267,4.67,1.16452590844
 02/01  09:00:00,208.674654963,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,462.219251465,452.882033016,8.1725,1.16471844881
 02/01  10:00:00,232.585507284,28.0035761856,0.0,0.0,62.886420148,41.4019203762,413.040132691,402.512632691,10.5075,0.02
 02/01  11:00:00,222.985476943,28.0035761856,0.0,0.0,62.886420148,41.4019203762,393.877059351,382.204421919,10.5075,1.16513743179
 02/01  12:00:00,253.892618344,28.0035761856,0.0,0.0,62.886420148,41.4019203762,369.217333687,356.398828079,10.5075,2.31100560731
 02/01  13:00:00,233.606215966,28.0035761856,0.0,0.0,62.886420148,41.4019203762,353.87564016,342.202508002,10.5075,1.16563215871
 02/01  14:00:00,230.344310722,28.0035761856,0.0,0.0,62.886420148,41.4019203762,333.465720228,320.647529379,10.5075,2.31069084958
 02/01  15:00:00,226.554850518,28.0035761856,0.0,0.0,62.886420148,41.4019203762,324.166950147,312.494141256,10.5075,1.16530889126
 02/01  16:00:00,223.144904211,28.0035761856,0.0,0.0,62.886420148,41.4019203762,323.336891356,311.66435642,10.5075,1.16503493572
 02/01  17:00:00,223.131997598,28.0035761856,0.0,0.0,62.886420148,41.4019203762,332.57468404,320.90204641,10.5075,1.16513763041
 02/01  18:00:00,233.311915803,28.0035761856,0.0,0.0,62.886420148,41.4019203762,345.280239795,333.607481931,10.5075,1.16525786443
 02/01  19:00:00,236.161037984,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,358.599246541,348.09428025,9.34,1.16496629084
 02/01  20:00:00,220.0039822,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,368.34882051,357.843858559,9.34,1.16496195101
 02/01  21:00:00,195.040201137,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,377.158408339,367.821100473,8.1725,1.16480786602
 02/01  22:00:00,138.175087219,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,357.442640646,352.752640646,4.67,0.02
 02/01  23:00:00,79.1053535192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949388809,0.0,2.335,1.16449388809
 02/01  24:00:00,119.168905458,4.13807631021,0.0,0.0,3.49369000822,9.08398230582,15.866884432,13.511884432,2.335,0.02
 02/02  01:00:00,96.3321406181,12.6366893137,0.0,0.0,3.49369000822,9.08398230582,46.1929192649,42.6936485394,2.335,1.16427072556
 02/02  02:00:00,90.3463282779,13.0167584448,0.0,0.0,3.49369000822,9.08398230582,39.0911344278,36.7361344278,2.335,0.02
 02/02  03:00:00,94.2739497768,17.228988216,0.0,0.0,3.49369000822,9.08398230582,54.9474276256,52.5924276256,2.335,0.02
 02/02  04:00:00,92.6554223577,15.6982219152,0.0,0.0,3.49369000822,9.08398230582,71.2111225132,68.8561225132,2.335,0.02
 02/02  05:00:00,96.6229332907,13.0167584448,0.0,0.0,3.49369000822,9.08398230582,59.5330805005,56.0337956385,2.335,1.16428486197
 02/02  06:00:00,100.305960589,17.228988216,0.0,0.0,3.49369000822,9.08398230582,83.1150239331,80.7600239331,2.335,0.02
