Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  07:00:00,136.822296952,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,588.958247394,584.268247395,4.67,0.02
 02/02  08:00:00,135.646177107,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,550.495506903,544.661053179,4.67,1.16445372333
 02/02  09:00:00,208.615500165,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,514.825297302,505.488150709,8.1725,1.16464659273
 02/02  10:00:00,232.532448032,28.0035761856,0.0,0.0,62.886420148,41.4019203762,471.113442505,460.585942505,10.5075,0.02
 02/02  11:00:00,222.75867191,28.0035761856,0.0,0.0,62.886420148,41.4019203762,458.55469463,446.882128631,10.5075,1.16506599903
 02/02  12:00:00,253.773057395,28.0035761856,0.0,0.0,62.886420148,41.4019203762,425.795536124,412.977171919,10.5075,2.310864205
 02/02  13:00:00,233.460034815,28.0035761856,0.0,0.0,62.886420148,41.4019203762,409.87739171,398.204329813,10.5075,1.16556189743
 02/02  14:00:00,230.012227376,28.0035761856,0.0,0.0,62.886420148,41.4019203762,400.239129415,388.566050759,10.5075,1.16557865674
 02/02  15:00:00,226.224300356,28.0035761856,0.0,0.0,62.886420148,41.4019203762,398.926438598,386.108347646,10.5075,2.31059095133
 02/02  16:00:00,222.79987392,28.0035761856,0.0,0.0,62.886420148,41.4019203762,397.998105194,386.325390957,10.5075,1.16521423719
 02/02  17:00:00,222.795337038,28.0035761856,0.0,0.0,62.886420148,41.4019203762,406.672897082,395.000328809,10.5075,1.16506827283
 02/02  18:00:00,232.95597739,28.0035761856,0.0,0.0,62.886420148,41.4019203762,424.505086231,412.832397493,10.5075,1.16518873827
 02/02  19:00:00,235.94689786,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,449.1167677,438.611634535,9.34,1.16513316502
 02/02  20:00:00,219.637014835,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,467.570717024,457.065823839,9.34,1.16489318491
 02/02  21:00:00,194.640704708,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,483.248366938,473.910931222,8.1725,1.16493571552
 02/02  22:00:00,137.969880362,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,467.273195552,462.583195552,4.67,0.02
 02/02  23:00:00,82.6756975069,4.21222977123,0.0,0.0,3.49369000822,9.08398230582,21.6475039417,18.1481371486,2.335,1.16436679314
 02/02  24:00:00,130.970245194,16.0694360728,0.0,0.0,3.49369000822,9.08398230582,75.391772025,73.036772025,2.335,0.02
 02/03  01:00:00,96.490922158,13.0167584448,0.0,0.0,3.49369000822,9.08398230582,75.2018168464,72.8468168464,2.335,0.02
 02/03  02:00:00,94.3327406089,17.51036013,0.0,0.0,3.49369000822,9.08398230582,124.431073276,120.931765901,2.335,1.16430737529
 02/03  03:00:00,95.7031879593,18.6692870754,0.0,0.0,3.49369000822,9.08398230582,139.490333977,137.135333977,2.335,0.02
 02/03  04:00:00,93.7738714641,16.7904523679,0.0,0.0,3.49369000822,9.08398230582,135.044296341,132.689296341,2.335,0.02
 02/03  05:00:00,118.163096524,19.0023558497,0.0,0.0,3.49369000822,9.08398230582,168.704570696,165.205285003,2.335,1.16428569313
 02/03  06:00:00,119.671341845,20.2143441535,0.0,0.0,3.49369000822,9.08398230582,181.016715878,178.661715878,2.335,0.02
 02/03  07:00:00,153.318724316,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,704.837250223,700.147250223,4.67,0.02
 02/03  08:00:00,144.639052109,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,671.363881829,665.529378609,4.67,1.16450321974
 02/03  09:00:00,208.659372024,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,614.304820641,606.112320641,8.1725,0.02
 02/03  10:00:00,232.519238028,28.0035761856,0.0,0.0,62.886420148,41.4019203762,557.858494551,546.186051859,10.5075,1.16494269168
 02/03  11:00:00,222.651124796,28.0035761856,0.0,0.0,62.886420148,41.4019203762,522.931743976,511.25924604,10.5075,1.16499793602
 02/03  12:00:00,253.70354819,28.0035761856,0.0,0.0,62.886420148,41.4019203762,482.629644453,469.811415109,10.5075,2.31072934377
 02/03  13:00:00,233.469735671,28.0035761856,0.0,0.0,62.886420148,41.4019203762,453.807279659,442.134284815,10.5075,1.16549484421
 02/03  14:00:00,229.927971835,28.0035761856,0.0,0.0,62.886420148,41.4019203762,438.851507488,427.178495573,10.5075,1.16551191481
 02/03  15:00:00,226.1529079,28.0035761856,0.0,0.0,62.886420148,41.4019203762,424.216146467,411.398188166,10.5075,2.31045830086
 02/03  16:00:00,222.737604134,28.0035761856,0.0,0.0,62.886420148,41.4019203762,416.027746301,404.355098097,10.5075,1.16514820389
 02/03  17:00:00,222.739856193,28.0035761856,0.0,0.0,62.886420148,41.4019203762,420.778147438,409.105391686,10.5075,1.1652557524
 02/03  18:00:00,232.910396677,28.0035761856,0.0,0.0,62.886420148,41.4019203762,435.447679428,423.77505643,10.5075,1.16512299807
 02/03  19:00:00,235.934895917,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,457.601990634,447.096922961,9.34,1.16506767257
 02/03  20:00:00,213.069150149,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,475.31399734,464.809169428,9.34,1.16482791218
 02/03  21:00:00,188.455287729,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,489.298989185,479.961618489,8.1725,1.16487069596
 02/03  22:00:00,133.223063826,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,470.224764766,465.534764766,4.67,0.02
 02/03  23:00:00,82.7526244927,4.28638323225,0.0,0.0,3.49369000822,9.08398230582,21.4669663193,17.9674878887,2.335,1.16447843066
 02/03  24:00:00,131.504615089,16.6076785026,0.0,0.0,3.49369000822,9.08398230582,77.2931199846,74.9381199846,2.335,0.02
 02/04  01:00:00,94.9452840775,13.6982946528,0.0,0.0,3.49369000822,6.81298672936,79.5285834808,76.612888386,1.75125,1.16444509489
 02/04  02:00:00,92.2891374444,17.7208511499,0.0,0.0,3.49369000822,6.81298672936,123.766068672,121.994818672,1.75125,0.02
 02/04  03:00:00,94.9738922808,20.214500074,0.0,0.0,3.49369000822,6.81298672936,146.374777255,144.603527255,1.75125,0.02
 02/04  04:00:00,91.0810575648,16.3207364587,0.0,0.0,3.49369000822,6.81298672936,126.646317586,123.730738456,1.75125,1.16432913017
 02/04  05:00:00,100.468657568,19.4719158384,0.0,0.0,3.49369000822,6.81298672936,164.049396337,162.278146337,1.75125,0.02
 02/04  06:00:00,101.064024898,20.214500074,0.0,0.0,3.49369000822,6.81298672936,171.248100218,169.476850218,1.75125,0.02
 02/04  07:00:00,122.732683238,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,685.238505186,680.571658804,3.5025,1.16434638127
 02/04  08:00:00,121.35493728,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,643.283230498,639.760730498,3.5025,0.02
 02/04  09:00:00,181.11059974,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,593.244494454,586.242249306,5.8375,1.16474514792
 02/04  10:00:00,198.065272634,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,523.057672395,512.552969453,9.34,1.16470294238
 02/04  11:00:00,222.729184764,28.0035761856,0.0,0.0,62.886420148,41.4019203762,462.557075145,450.884395674,10.5075,1.16517947114
 02/04  12:00:00,253.765246302,28.0035761856,0.0,0.0,62.886420148,41.4019203762,414.44420602,402.771356807,10.5075,1.16534921322
 02/04  13:00:00,233.543072736,28.0035761856,0.0,0.0,62.886420148,41.4019203762,381.956407673,370.283478801,10.5075,1.16542887214
 02/04  14:00:00,230.045584382,28.0035761856,0.0,0.0,62.886420148,41.4019203762,351.331182269,338.512747214,10.5075,2.3109350552
 02/04  15:00:00,226.248835749,28.0035761856,0.0,0.0,62.886420148,41.4019203762,325.37536286,313.702721711,10.5075,1.16514114927
 02/04  16:00:00,222.845201088,28.0035761856,0.0,0.0,62.886420148,41.4019203762,315.561563288,303.888813419,10.5075,1.1652498699
 02/04  17:00:00,222.850471823,28.0035761856,0.0,0.0,62.886420148,41.4019203762,314.665466964,302.992883438,10.5075,1.16508352652
 02/04  18:00:00,233.026576288,28.0035761856,0.0,0.0,62.886420148,41.4019203762,325.078157851,313.405496139,10.5075,1.1651617126
 02/04  19:00:00,222.222941932,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,358.172027318,348.834332734,8.1725,1.16519458365
 02/04  20:00:00,176.553709565,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,382.21416109,375.211636167,5.8375,1.165024923
 02/04  21:00:00,166.255853013,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,392.230207359,385.227964286,5.8375,1.16474307288
 02/04  22:00:00,123.77338506,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,367.734515194,363.067379854,3.5025,1.16463533992
 02/04  23:00:00,76.6316824166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  24:00:00,113.008744658,0.296613844072,0.0,0.0,3.49369000822,6.81298672936,3.11119006742,0.195478145731,1.75125,1.16446192169
 02/05  01:00:00,95.3051010751,13.9732390218,0.0,0.0,3.49369000822,6.81298672936,41.389421782,39.618171782,1.75125,0.02
 02/05  02:00:00,90.3903336899,15.382886721,0.0,0.0,3.49369000822,6.81298672936,47.8915394322,46.1202894322,1.75125,0.02
 02/05  03:00:00,87.2146334289,12.219059784,0.0,0.0,3.49369000822,6.81298672936,43.0635672097,40.1479854593,1.75125,1.16433175036
 02/05  04:00:00,91.8877894758,17.080681294,0.0,0.0,3.49369000822,6.81298672936,65.2790465002,63.5077965002,1.75125,0.02
 02/05  05:00:00,98.03815176,16.4865599009,0.0,0.0,3.49369000822,6.81298672936,63.226670869,61.455420869,1.75125,0.02
 02/05  06:00:00,93.4983470334,12.3767273811,0.0,0.0,3.49369000822,6.81298672936,53.5124197527,50.5968378511,1.75125,1.16433190166
 02/05  07:00:00,122.641703147,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,559.846474847,556.323974847,3.5025,0.02
 02/05  08:00:00,118.06518644,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,509.182726989,505.660226989,3.5025,0.02
 02/05  09:00:00,153.658369049,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,446.785610276,442.118690451,3.5025,1.16441982515
 02/05  10:00:00,126.071612812,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,420.379597575,416.857097575,3.5025,0.02
 02/05  11:00:00,160.779310243,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,359.257877757,351.088110346,7.005,1.16476741091
 02/05  12:00:00,192.30409758,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,328.387987856,320.218194095,7.005,1.16479376118
 02/05  13:00:00,199.906951311,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,278.436680013,267.931710559,9.34,1.16496945476
 02/05  14:00:00,197.40203033,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,252.734414587,242.229531331,9.34,1.16488325657
 02/05  15:00:00,193.844767651,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,237.384702053,226.879768677,9.34,1.16493337611
 02/05  16:00:00,190.518091158,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,231.310182812,220.805333959,9.34,1.16484885318
 02/05  17:00:00,190.540437051,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,228.9815593,219.6215593,9.34,0.02
 02/05  18:00:00,168.515457392,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,277.32842622,269.158462115,7.005,1.16496410438
 02/05  19:00:00,181.396224969,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,312.253454966,306.418826027,4.67,1.16462893908
 02/05  20:00:00,161.278679395,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,323.108564229,317.273826213,4.67,1.16473801567
 02/05  21:00:00,152.295955252,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,343.316973562,338.626973562,4.67,0.02
 02/05  22:00:00,138.150019487,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,318.173128494,312.338658032,4.67,1.16447046199
 02/05  23:00:00,77.0839022635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,112.909352929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550960188,0.0,1.75125,1.16425960188
 02/06  01:00:00,84.1296158256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,85.8354063545,8.27615262043,0.0,0.0,3.49369000822,9.08398230582,20.0557448077,17.7007448077,2.335,0.02
 02/06  03:00:00,90.1390261779,12.6366893137,0.0,0.0,3.49369000822,9.08398230582,36.097636761,32.5983439957,2.335,1.1642927653
 02/06  04:00:00,90.796173128,13.2308107067,0.0,0.0,3.49369000822,9.08398230582,38.6741741767,36.3191741767,2.335,0.02
 02/06  05:00:00,95.3293044511,11.1942204026,0.0,0.0,3.49369000822,9.08398230582,32.8635317487,30.5085317487,2.335,0.02
 02/06  06:00:00,99.6583622713,16.0923909081,0.0,0.0,3.49369000822,9.08398230582,54.6893153775,51.1900362079,2.335,1.16427916963
 02/06  07:00:00,137.267633355,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,476.209234209,471.519234209,4.67,0.02
 02/06  08:00:00,132.625732523,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,441.957050063,437.267050063,4.67,0.02
 02/06  09:00:00,208.81319848,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,376.930040168,367.592811447,8.1725,1.16472872159
 02/06  10:00:00,233.309887193,28.0035761856,0.0,0.0,62.886420148,41.4019203762,298.623243756,286.9508849,10.5075,1.16485885667
 02/06  11:00:00,224.579887127,28.0035761856,0.0630089231183,0.0,62.886420148,41.4019203762,251.284102338,239.61160883,10.5075,1.16499350837
 02/06  12:00:00,255.459679305,28.0035761856,0.0454414523975,0.0,62.886420148,41.4019203762,217.467849201,205.794837911,10.5075,1.16551128962
 02/06  13:00:00,236.104660664,28.0035761856,0.0346151713208,0.0,62.886420148,41.4019203762,199.836220356,187.017738114,10.5075,2.31098224234
 02/06  14:00:00,233.451442883,28.0035761856,0.24912820573,0.0,62.886420148,41.4019203762,181.281520996,169.608655895,10.5075,1.1653651005
 02/06  15:00:00,229.922192819,28.0035761856,0.432160077815,0.0,62.886420148,41.4019203762,171.687120091,160.01425841,10.5075,1.16536168131
 02/06  16:00:00,226.663673051,28.0035761856,0.550840024586,0.0,62.886420148,41.4019203762,165.110761464,153.438151484,10.5075,1.16510998015
 02/06  17:00:00,226.417191547,28.0035761856,0.484372097279,0.0,62.886420148,41.4019203762,174.064677605,162.391968215,10.5075,1.16520938998
 02/06  18:00:00,232.875922391,28.0035761856,0.342983631931,0.0,62.886420148,41.4019203762,188.568182742,176.895614327,10.5075,1.16506841452
 02/06  19:00:00,238.353164559,28.0035761856,0.0186556525047,0.0,41.9242800987,36.8599292233,196.949669545,186.444612346,9.34,1.16505719977
 02/06  20:00:00,222.110830193,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,209.856784297,199.351896283,9.34,1.16488801388
 02/06  21:00:00,197.474753781,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,217.963664683,208.626224829,8.1725,1.16493985446
 02/06  22:00:00,140.860626794,28.0035761856,0.00901616437631,0.0,13.9747600329,18.6919646116,183.546869633,177.712194433,4.67,1.16467519959
 02/06  23:00:00,83.9952301914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,119.325133713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993110736,0.0,2.335,1.1643110736
 02/07  01:00:00,89.8169709642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,82.8826563639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,83.0084958474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928563212,0.0,2.335,1.16428563212
 02/07  04:00:00,83.3964541925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,106.311645761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,106.915118473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  07:00:00,161.467557778,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,288.104021694,282.269747833,4.67,1.16427386083
 02/07  08:00:00,154.396846704,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,256.126391523,251.436391523,4.67,0.02
 02/07  09:00:00,221.905825668,28.0035761856,0.0294701852588,0.0,34.9369000822,32.3179380704,227.770978767,218.433806323,8.1725,1.1646724435
 02/07  10:00:00,249.323640521,28.0035761856,0.0882564770965,0.0,62.886420148,41.4019203762,196.295652,184.623349321,10.5075,1.16480267823
 02/07  11:00:00,240.949565927,28.0035761856,0.230112359084,0.0,62.886420148,41.4019203762,174.4138807,162.741443292,10.5075,1.16493740877
 02/07  12:00:00,272.159556477,28.0035761856,0.582283119993,0.0,62.886420148,41.4019203762,149.722917572,138.049962378,10.5075,1.16545519459
 02/07  13:00:00,258.166490104,28.0035761856,0.824128273337,0.0,62.886420148,41.4019203762,130.559353875,118.88627941,10.5075,1.16557446506
 02/07  14:00:00,259.355183129,28.0035761856,1.13357116119,0.0,62.886420148,41.4019203762,113.910015928,101.091416271,10.5075,2.3110996575
 02/07  15:00:00,257.384919182,28.0035761856,1.33422130293,0.0,62.886420148,41.4019203762,103.555737344,91.8829318003,10.5075,1.16530554365
 02/07  16:00:00,254.697452748,28.0035761856,1.48595142796,0.0,62.886420148,41.4019203762,97.1402965692,85.4677424021,10.5075,1.16505416706
 02/07  17:00:00,256.078402517,28.0035761856,1.73478539726,0.0,62.886420148,41.4019203762,90.0005309749,78.3278774102,10.5075,1.1651535647
 02/07  18:00:00,261.117024719,28.0035761856,1.68702811452,0.0,62.886420148,41.4019203762,96.7695598397,85.0967893943,10.5075,1.16527044547
 02/07  19:00:00,263.614859888,28.0035761856,0.983488469582,0.0,41.9242800987,36.8599292233,108.476072732,97.9710713513,9.34,1.16500138097
 02/07  20:00:00,240.865845825,28.0035761856,0.710238137062,0.0,41.9242800987,36.8599292233,129.09774356,118.592911383,9.34,1.16483217653
 02/07  21:00:00,212.273076378,28.0035761856,0.397464703719,0.0,34.9369000822,32.3179380704,141.052598666,131.715214495,8.1725,1.16488417161
 02/07  22:00:00,153.581603302,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,106.972569466,101.137950706,4.67,1.16461875985
 02/07  23:00:00,102.653891545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,135.92433331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934250972,0.0,2.335,1.16434250972
 02/08  01:00:00,107.649284708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,99.3363497865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,98.313842139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,97.6200179957,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928046362,0.0,2.335,1.16428046362
 02/08  05:00:00,103.980451291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  06:00:00,103.302617792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,154.757947252,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,204.094734353,198.260474132,4.67,1.16426022152
 02/08  08:00:00,155.330425786,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,190.830331943,186.140331943,4.67,0.02
 02/08  09:00:00,231.874238885,28.0035761856,0.0933795769047,0.0,34.9369000822,32.3179380704,164.370351528,155.033157445,8.1725,1.16469408341
 02/08  10:00:00,265.110269239,28.0035761856,0.914111976821,0.0,62.886420148,41.4019203762,115.239686302,103.567246979,10.5075,1.16493932354
 02/08  11:00:00,258.578013678,28.0035761856,1.41587454564,0.0,62.886420148,41.4019203762,98.0824175311,86.4098042628,10.5075,1.16511326829
 02/08  12:00:00,285.350095978,28.0035761856,1.95145611655,0.0,62.886420148,41.4019203762,81.6393649312,69.9664654604,10.5075,1.16539947079
 02/08  13:00:00,270.040076885,28.0035761856,2.43343363815,0.0,62.886420148,41.4019203762,69.2034569669,57.5304381476,10.5075,1.16551881929
 02/08  14:00:00,266.976144433,28.0035761856,2.78461930311,0.0,62.886420148,41.4019203762,63.1367286497,50.3181148531,10.5075,2.31111379664
 02/08  15:00:00,259.859349437,28.0035761856,2.72147838714,0.0,62.886420148,41.4019203762,65.8348735026,54.1621232221,10.5075,1.16525028045
 02/08  16:00:00,253.066260432,28.0035761856,2.57025634823,0.0,62.886420148,41.4019203762,71.9571868308,60.284438972,10.5075,1.16524785886
 02/08  17:00:00,251.987806842,28.0035761856,2.53289942027,0.0,62.886420148,41.4019203762,76.0162248875,64.3436268697,10.5075,1.16509801782
 02/08  18:00:00,252.982751251,28.0035761856,1.87161465039,0.0,62.886420148,41.4019203762,102.457722199,90.7850071955,10.5075,1.16521500326
 02/08  19:00:00,250.321694357,28.0035761856,0.721376138353,0.0,41.9242800987,36.8599292233,139.544452288,129.039270345,9.34,1.1651819431
 02/08  20:00:00,234.425392036,28.0035761856,0.461597653901,0.0,41.9242800987,36.8599292233,162.792054777,152.287077312,9.34,1.16497746472
 02/08  21:00:00,208.789656189,28.0035761856,0.166192600927,0.0,34.9369000822,32.3179380704,171.289475013,161.952146537,8.1725,1.16482847531
 02/08  22:00:00,150.222466787,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,142.469910206,136.635194311,4.67,1.16471589535
 02/08  23:00:00,93.1089316796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,126.756377811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,96.1862252628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927967816,0.0,2.335,1.16427967816
 02/09  02:00:00,87.8016780907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,86.2669971495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,84.9998372851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922518466,0.0,2.335,1.16422518466
 02/09  05:00:00,90.4285157932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  06:00:00,88.9229592585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,140.297950126,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,337.722473676,331.888199414,4.67,1.16427426153
 02/09  08:00:00,136.439241901,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,318.330302123,313.640302123,4.67,0.02
 02/09  09:00:00,212.805496696,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,275.104706407,265.767492467,8.1725,1.16471393996
 02/09  10:00:00,240.765321778,28.0035761856,0.101693937992,0.0,62.886420148,41.4019203762,211.43512255,199.762739003,10.5075,1.16488354661
 02/09  11:00:00,236.281480633,28.0035761856,0.64972329113,0.0,62.886420148,41.4019203762,153.801370489,142.12881299,10.5075,1.16505749857
 02/09  12:00:00,271.9876434,28.0035761856,1.5433438457,0.0,62.886420148,41.4019203762,101.556416225,89.8835725148,10.5075,1.16534371017
 02/09  13:00:00,257.140793017,28.0035761856,2.55049697792,0.0,62.886420148,41.4019203762,71.6008461628,59.9278831251,10.5075,1.16546303772
 02/09  14:00:00,254.383563056,28.0035761856,3.16399030782,0.0,62.886420148,41.4019203762,58.1915002322,45.3729978648,10.5075,2.31100236742
 02/09  15:00:00,249.467715779,28.0035761856,3.65105990382,0.0,62.886420148,41.4019203762,47.251203957,35.578509144,10.5075,1.16519481302
 02/09  16:00:00,245.663927072,28.0035761856,4.04288403578,0.0,62.886420148,41.4019203762,40.6407337066,28.9680413869,10.5075,1.16519231971
 02/09  17:00:00,244.098084777,28.0035761856,3.70956466089,0.0,62.886420148,41.4019203762,54.1372734518,42.4647307699,10.5075,1.16504268186
 02/09  18:00:00,247.030209613,28.0035761856,3.05992629963,0.0,62.886420148,41.4019203762,76.1846783136,64.5120187936,10.5075,1.16515952
 02/09  19:00:00,248.77253515,28.0035761856,1.9192436161,0.0,41.9242800987,36.8599292233,97.8786083158,87.3734817609,9.34,1.16512655485
 02/09  20:00:00,231.750694958,28.0035761856,1.56151592408,0.0,41.9242800987,36.8599292233,110.652693486,100.147771344,9.34,1.16492214182
 02/09  21:00:00,204.047912035,28.0035761856,0.921402384745,0.0,34.9369000822,32.3179380704,121.67928109,112.341811418,8.1725,1.16496967212
 02/09  22:00:00,144.546500045,28.0035761856,0.0591721394494,0.0,13.9747600329,18.6919646116,93.5402507375,87.7055903093,4.67,1.1646604283
 02/09  23:00:00,87.1713381096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,122.015220232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,93.8908707294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922442759,0.0,2.335,1.1642244276
 02/10  02:00:00,86.5650634549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,86.9006800505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,87.4651950658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923917962,0.0,2.335,1.16423917962
 02/10  05:00:00,111.46965077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,112.275653066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,167.423927729,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,195.398597019,189.564378128,4.67,1.16421889156
 02/10  08:00:00,163.041554838,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,178.210506979,173.520506979,4.67,0.02
 02/10  09:00:00,235.21197899,28.0035761856,0.322747058484,0.0,34.9369000822,32.3179380704,136.018718042,126.681560046,8.1725,1.16465799621
 02/10  10:00:00,270.870641447,28.0035761856,1.85152633736,0.0,62.886420148,41.4019203762,80.2880779178,68.6157503635,10.5075,1.16482755426
 02/10  11:00:00,261.206816567,28.0035761856,2.53348849913,0.0,62.886420148,41.4019203762,63.4535283745,51.7810268882,10.5075,1.16500148634
 02/10  12:00:00,285.015460645,28.0035761856,2.7947489036,0.0,62.886420148,41.4019203762,56.6097115005,44.9369238406,10.5075,1.16528765998
 02/10  13:00:00,265.675064986,28.0035761856,2.85783753825,0.0,62.886420148,41.4019203762,59.4145076918,47.7416007665,10.5075,1.16540692524
 02/10  14:00:00,259.801562697,28.0035761856,3.00762873925,0.0,62.886420148,41.4019203762,56.9851274357,44.1667372709,10.5075,2.31089016478
 02/10  15:00:00,252.827498204,28.0035761856,3.27546072768,0.0,62.886420148,41.4019203762,54.3413232472,42.6686843266,10.5075,1.16513892061
 02/10  16:00:00,245.406607672,28.0035761856,3.49173594676,0.0,62.886420148,41.4019203762,55.5236786223,43.8510423007,10.5075,1.16513632162
 02/10  17:00:00,241.784160267,28.0035761856,3.28097717672,0.0,62.886420148,41.4019203762,68.9105571914,57.2378170991,10.5075,1.16524009232
 02/10  18:00:00,243.275856754,28.0035761856,2.71615309786,0.0,62.886420148,41.4019203762,92.5938287163,80.9212252853,10.5075,1.16510343097
 02/10  19:00:00,243.561047738,28.0035761856,1.51079956125,0.0,41.9242800987,36.8599292233,118.089764061,107.584693689,9.34,1.16507037218
 02/10  20:00:00,217.85844942,28.0035761856,0.989720423886,0.0,41.9242800987,36.8599292233,138.788395927,128.283529938,9.34,1.16486598846
 02/10  21:00:00,192.222501993,28.0035761856,0.555477793955,0.0,34.9369000822,32.3179380704,155.940928141,146.603514585,8.1725,1.16491355518
 02/10  22:00:00,135.72223922,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,134.283349892,128.448745575,4.67,1.16460431674
 02/10  23:00:00,82.0125199046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,116.835023265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,84.6217347917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568367395,0.0,1.75125,1.16443367395
 02/11  02:00:00,77.4940421589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  03:00:00,77.0413833572,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155462666,0.0,1.75125,1.1642962666
 02/11  04:00:00,76.6253715212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,82.8157762082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  06:00:00,81.9909001711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553176875,0.0,1.75125,1.16428176875
 02/11  07:00:00,123.269975974,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,350.43933364,346.91683364,3.5025,0.02
 02/11  08:00:00,118.582386726,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,328.657382706,323.990288167,3.5025,1.16459453944
 02/11  09:00:00,181.80681085,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,288.968561057,283.111061057,5.8375,0.02
 02/11  10:00:00,199.242776341,28.0035761856,0.0311789366323,0.0,41.9242800987,36.8599292233,240.553918908,230.049144606,9.34,1.16477430154
 02/11  11:00:00,224.31968671,28.0035761856,0.0508199074062,0.0,62.886420148,41.4019203762,210.498684636,198.826115429,10.5075,1.16506920656
 02/11  12:00:00,254.995577886,28.0035761856,0.0886034716834,0.0,62.886420148,41.4019203762,193.545867764,181.873065426,10.5075,1.16530233855
 02/11  13:00:00,235.466878825,28.0035761856,0.323840486122,0.0,62.886420148,41.4019203762,181.298453054,168.480226331,10.5075,2.31072672231
 02/11  14:00:00,232.464785986,28.0035761856,0.46569204527,0.0,62.886420148,41.4019203762,170.204691396,158.531786806,10.5075,1.1654045897
 02/11  15:00:00,228.778677673,28.0035761856,0.57769276746,0.0,62.886420148,41.4019203762,166.1466223,154.474005235,10.5075,1.16511706491
 02/11  16:00:00,225.476080149,28.0035761856,0.688200594138,0.0,62.886420148,41.4019203762,164.600551657,152.92782119,10.5075,1.16523046673
 02/11  17:00:00,225.566526141,28.0035761856,0.774110183937,0.0,62.886420148,41.4019203762,166.284508422,154.611939648,10.5075,1.16506877479
 02/11  18:00:00,232.033850509,28.0035761856,0.673911373302,0.0,62.886420148,41.4019203762,180.898877026,169.226225465,10.5075,1.16515156107
 02/11  19:00:00,223.49020358,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,214.330401265,203.847702867,8.1725,2.31019839768
 02/11  20:00:00,177.57685931,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,232.202735626,226.345235626,5.8375,0.02
 02/11  21:00:00,167.142946407,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,245.235198398,238.232889924,5.8375,1.16480847406
 02/11  22:00:00,124.378004914,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,222.308300702,217.641142642,3.5025,1.16465806045
 02/11  23:00:00,77.6441744328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,113.210373522,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573851546,0.0,1.75125,1.16448851546
 02/12  01:00:00,82.6560283966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,75.5666040057,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557766291,0.0,1.75125,1.16432766291
 02/12  03:00:00,75.3714355211,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,79.269332601,4.0639228492,0.0,0.0,3.49369000822,6.81298672936,9.7374782465,7.9662282465,1.75125,0.02
 02/12  05:00:00,94.1757464651,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,25.5669079401,22.6513561177,1.75125,1.16430182245
 02/12  06:00:00,89.6780598861,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,19.8044635373,18.0332135373,1.75125,0.02
 02/12  07:00:00,122.964593467,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,447.117126838,443.594626838,3.5025,0.02
 02/12  08:00:00,118.487376687,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,412.504689856,407.837765139,3.5025,1.16442471668
 02/12  09:00:00,153.925727343,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,357.649080213,354.126580213,3.5025,0.02
 02/12  10:00:00,126.607278295,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,334.628564906,329.961633586,3.5025,1.16443131974
 02/12  11:00:00,161.677560539,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,288.57960222,281.55460222,7.005,0.02
 02/12  12:00:00,193.172495401,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,258.437815196,250.267965125,7.005,1.16485007109
 02/12  13:00:00,200.838412734,28.0035761856,0.0345263623165,0.0,41.9242800987,36.8599292233,230.242424161,219.737420426,9.34,1.16500373522
 02/12  14:00:00,198.393184586,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,211.622846184,201.11792873,9.34,1.16491745407
 02/12  15:00:00,194.794410654,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,196.902154861,186.397178597,9.34,1.16497626377
 02/12  16:00:00,191.406376008,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,191.40280717,180.897919864,9.34,1.16488730556
 02/12  17:00:00,191.284645327,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,195.185346231,184.680284019,9.34,1.16506221209
 02/12  18:00:00,169.177598036,28.0035761856,0.0113757191264,0.0,27.9495200658,27.7759469175,242.350365428,234.180482021,7.005,1.16488340683
 02/12  19:00:00,181.94478398,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,270.688299523,265.998299523,4.67,0.02
 02/12  20:00:00,161.691695951,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,288.316070316,282.481259367,4.67,1.16481094878
 02/12  21:00:00,152.832389456,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,300.869269574,295.034582291,4.67,1.16468728257
 02/12  22:00:00,138.552721016,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,262.952347091,258.262347091,4.67,0.02
 02/12  23:00:00,77.6777542228,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567263792,0.0,1.75125,1.16442263792
 02/12  24:00:00,113.300344767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,84.9844594046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,78.1895297226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928898055,0.0,2.335,1.16428898055
 02/13  03:00:00,78.0217786394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,81.9535273724,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,8.70732965827,6.35232965827,2.335,0.02
 02/13  05:00:00,92.7140806678,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,15.1393474333,12.7843474333,2.335,0.02
 02/13  06:00:00,96.4161544055,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,22.039171197,18.5399045583,2.335,1.16426663869
 02/13  07:00:00,137.66774018,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,371.076746274,366.386746274,4.67,0.02
 02/13  08:00:00,133.358817506,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,326.78210847,320.947596592,4.67,1.16451187774
 02/13  09:00:00,210.254065026,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,265.356230845,257.163730845,8.1725,0.02
 02/13  10:00:00,235.29104825,28.0035761856,0.106684397352,0.0,62.886420148,41.4019203762,211.261579022,199.589169209,10.5075,1.16490981274
 02/13  11:00:00,227.81587785,28.0035761856,0.374575397972,0.0,62.886420148,41.4019203762,172.54384768,160.87134424,10.5075,1.16500343949
 02/13  12:00:00,261.395394747,28.0035761856,0.913876961859,0.0,62.886420148,41.4019203762,138.403765218,126.730814461,10.5075,1.1654507572
 02/13  13:00:00,245.730688953,28.0035761856,1.39372292707,0.0,62.886420148,41.4019203762,116.453510442,103.634870295,10.5075,2.31114014635
 02/13  14:00:00,246.19076859,28.0035761856,2.22248974598,0.0,62.886420148,41.4019203762,92.7689150742,81.0958098147,10.5075,1.16560525956
 02/13  15:00:00,242.917292299,28.0035761856,2.55666050294,0.0,62.886420148,41.4019203762,82.7976706448,71.1248403448,10.5075,1.16533029997
 02/13  16:00:00,238.180344185,28.0035761856,2.61936510365,0.0,62.886420148,41.4019203762,81.6726280589,70.0000275597,10.5075,1.16510049916
 02/13  17:00:00,236.190111341,28.0035761856,2.38618265455,0.0,62.886420148,41.4019203762,93.2985969584,80.4808713455,10.5075,2.31022561287
 02/13  18:00:00,240.17067649,28.0035761856,1.96439210458,0.0,62.886420148,41.4019203762,109.902570407,98.2299148286,10.5075,1.16515557857
 02/13  19:00:00,243.616438703,28.0035761856,1.05663772302,0.0,41.9242800987,36.8599292233,127.045269578,116.540190973,9.34,1.16507860494
 02/13  20:00:00,226.106382537,28.0035761856,0.821765139718,0.0,41.9242800987,36.8599292233,143.2814911,132.776687088,9.34,1.16480401147
 02/13  21:00:00,199.322643499,28.0035761856,0.473262635444,0.0,34.9369000822,32.3179380704,153.287571135,145.095071135,8.1725,0.02
 02/13  22:00:00,141.123521929,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,125.519475862,119.684791503,4.67,1.16468435953
 02/13  23:00:00,82.5863953421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,117.391961889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937529395,0.0,2.335,1.16437529395
 02/14  01:00:00,88.2069110498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,80.8530651594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,80.6066044955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930175313,0.0,2.335,1.16430175313
 02/14  04:00:00,80.3741986308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,102.60999978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,102.426430425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992750169,0.0,2.335,1.1642750169
 02/14  07:00:00,155.847810578,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,269.807212687,265.117212687,4.67,0.02
 02/14  08:00:00,143.988437148,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,252.926010661,247.091559956,4.67,1.16445070531
 02/14  09:00:00,211.213018881,28.0035761856,0.0437287710784,0.0,34.9369000822,32.3179380704,221.397034237,213.204534237,8.1725,0.02
 02/14  10:00:00,236.171438124,28.0035761856,0.295100689642,0.0,62.886420148,41.4019203762,177.269885029,165.597538032,10.5075,1.16484699679
 02/14  11:00:00,228.939154629,28.0035761856,0.806431891576,0.0,62.886420148,41.4019203762,148.684336247,137.011894417,10.5075,1.16494182924
 02/14  12:00:00,262.109458189,28.0035761856,1.3018903488,0.0,62.886420148,41.4019203762,125.122933741,113.45004493,10.5075,1.16538881063
 02/14  13:00:00,249.784790202,28.0035761856,2.22233604233,0.0,62.886420148,41.4019203762,97.2476372905,84.4291212845,10.5075,2.31101600602
 02/14  14:00:00,250.553177955,28.0035761856,2.98096706705,0.0,62.886420148,41.4019203762,76.4617626533,64.7887196481,10.5075,1.16554300516
 02/14  15:00:00,245.394939171,28.0035761856,3.07140188408,0.0,62.886420148,41.4019203762,75.904879243,64.2321111723,10.5075,1.16526807071
 02/14  16:00:00,238.803410811,28.0035761856,2.76163397586,0.0,62.886420148,41.4019203762,85.1692893334,73.4967511506,10.5075,1.16503818277
 02/14  17:00:00,233.349200392,28.0035761856,1.81109559181,0.0,62.886420148,41.4019203762,117.313364775,105.64073223,10.5075,1.16513254469
 02/14  18:00:00,240.207273375,28.0035761856,1.24397764705,0.0,62.886420148,41.4019203762,140.215400153,127.397563031,10.5075,2.31033712205
 02/14  19:00:00,247.041870296,28.0035761856,0.757086990756,0.0,41.9242800987,36.8599292233,146.061941259,135.5569258,9.34,1.16501545935
 02/14  20:00:00,225.045889377,28.0035761856,0.552242431559,0.0,41.9242800987,36.8599292233,162.287287367,152.927287367,9.34,0.02
 02/14  21:00:00,197.785386001,28.0035761856,0.101466279681,0.0,34.9369000822,32.3179380704,184.061848646,174.724430481,8.1725,1.1649181641
 02/14  22:00:00,139.920501643,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,163.473782664,157.639085474,4.67,1.16469718926
 02/14  23:00:00,86.3898581104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,120.5324318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931171792,0.0,2.335,1.16431171792
 02/15  01:00:00,89.6161147586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,81.0216608311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,79.2296789455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923829586,0.0,2.335,1.16423829586
 02/15  04:00:00,78.2150341198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,84.4825743906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,96.1898528662,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,27.0755324639,23.5762515684,2.335,1.16428089552
 02/15  07:00:00,137.379631601,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,392.834787335,388.144787335,4.67,0.02
 02/15  08:00:00,132.724123476,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,367.283644017,362.593644017,4.67,0.02
 02/15  09:00:00,208.875512982,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,322.304276366,312.967083588,8.1725,1.16469277829
 02/15  10:00:00,233.093438455,28.0035761856,0.0308782865459,0.0,62.886420148,41.4019203762,276.664000081,264.991619788,10.5075,1.1648802935
 02/15  11:00:00,223.818922349,28.0035761856,0.0,0.0,62.886420148,41.4019203762,257.601143764,245.92853504,10.5075,1.1651087236
 02/15  12:00:00,254.669004358,28.0035761856,0.0,0.0,62.886420148,41.4019203762,234.90485613,223.232032066,10.5075,1.16532406332
 02/15  13:00:00,234.849048796,28.0035761856,0.0,0.0,62.886420148,41.4019203762,220.490809671,207.672423982,10.5075,2.31088568902
 02/15  14:00:00,232.077659476,28.0035761856,0.10412615286,0.0,62.886420148,41.4019203762,206.345495717,194.672518122,10.5075,1.16547759474
 02/15  15:00:00,228.735673699,28.0035761856,0.329386800529,0.0,62.886420148,41.4019203762,188.148516696,176.475814027,10.5075,1.165202669
 02/15  16:00:00,225.47829341,28.0035761856,0.429354162547,0.0,62.886420148,41.4019203762,183.186546666,171.513825303,10.5075,1.16522136298
 02/15  17:00:00,224.073669877,28.0035761856,0.0564151951212,0.0,62.886420148,41.4019203762,225.526004869,213.853438263,10.5075,1.16506660561
 02/15  18:00:00,230.405894212,28.0035761856,0.0,0.0,62.886420148,41.4019203762,259.889170695,248.216492428,10.5075,1.16517826718
 02/15  19:00:00,236.347308385,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,280.122716207,268.472598661,9.34,2.31011754583
 02/15  20:00:00,220.00226069,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,294.902925908,285.542925908,9.34,0.02
 02/15  21:00:00,195.017657832,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,318.819647358,309.482196151,8.1725,1.16495120667
 02/15  22:00:00,138.114667768,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,307.576847853,301.7422181,4.67,1.16462975397
 02/15  23:00:00,79.2200743424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,115.131620299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933193328,0.0,2.335,1.16433193328
 02/16  01:00:00,87.7054482358,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,13.4335246082,11.0785246082,2.335,0.02
 02/16  02:00:00,89.6889586672,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,35.5751743066,33.2201743066,2.335,0.02
 02/16  03:00:00,85.7287803287,8.27615262043,0.0,0.0,3.49369000822,9.08398230582,29.9617031866,26.4624209272,2.335,1.16428225945
 02/16  04:00:00,90.2994088815,13.0308583065,0.0,0.0,3.49369000822,9.08398230582,48.5161616625,46.1611616625,2.335,0.02
 02/16  05:00:00,100.425018649,16.4390361961,0.0,0.0,3.49369000822,9.08398230582,53.3485530819,50.9935530819,2.335,0.02
 02/16  06:00:00,95.9457456853,12.3767273811,0.0,0.0,3.49369000822,9.08398230582,43.6553920759,40.1561085242,2.335,1.16428355171
 02/16  07:00:00,136.967215245,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,507.886733447,503.196733447,4.67,0.02
 02/16  08:00:00,132.464887772,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,469.096627599,464.406627599,4.67,0.02
 02/16  09:00:00,208.727087721,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,431.917170849,422.580045065,8.1725,1.16462578332
 02/16  10:00:00,232.837689762,28.0035761856,0.0,0.0,62.886420148,41.4019203762,387.580397476,375.907989873,10.5075,1.16490760297
 02/16  11:00:00,223.048129007,28.0035761856,0.0,0.0,62.886420148,41.4019203762,362.918690751,351.246149608,10.5075,1.16504114375
 02/16  12:00:00,253.918890192,28.0035761856,0.0,0.0,62.886420148,41.4019203762,334.298492362,322.625736011,10.5075,1.16525635101
 02/16  13:00:00,233.74536394,28.0035761856,0.0,0.0,62.886420148,41.4019203762,305.749559124,292.931310002,10.5075,2.31074912168
 02/16  14:00:00,230.4044807,28.0035761856,0.0,0.0,62.886420148,41.4019203762,286.528996955,274.856087955,10.5075,1.16540900077
 02/16  15:00:00,226.58798712,28.0035761856,0.0,0.0,62.886420148,41.4019203762,274.567558294,262.894924226,10.5075,1.16513406743
 02/16  16:00:00,223.200181064,28.0035761856,0.0,0.0,62.886420148,41.4019203762,255.889186098,244.216533603,10.5075,1.16515249566
 02/16  17:00:00,223.178938996,28.0035761856,0.0,0.0,62.886420148,41.4019203762,251.829560606,240.1568098,10.5075,1.16525080622
 02/16  18:00:00,229.930443926,28.0035761856,0.0,0.0,62.886420148,41.4019203762,272.736627412,261.064018518,10.5075,1.1651088944
 02/16  19:00:00,236.157140543,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,289.220664493,278.715565268,9.34,1.16509922479
 02/16  20:00:00,219.94404059,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,304.325368961,293.820441873,9.34,1.16492708826
 02/16  21:00:00,194.968334631,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,317.456521654,308.119239952,8.1725,1.1647817021
 02/16  22:00:00,138.127916967,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,293.36405875,287.529346513,4.67,1.16471223703
 02/16  23:00:00,79.3120262741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,115.17478897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993486036,0.0,2.335,1.1643486036
 02/17  01:00:00,84.0627052888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,85.5705223665,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,18.43463909,16.07963909,2.335,0.02
 02/17  03:00:00,85.7892805928,8.22671697975,0.0,0.0,3.49369000822,9.08398230582,20.5492676421,17.0500186704,2.335,1.16424897168
 02/17  04:00:00,90.0783319077,12.6366893137,0.0,0.0,3.49369000822,9.08398230582,31.5102517255,29.1552517255,2.335,0.02
 02/17  05:00:00,112.484756533,12.4883823917,0.0,0.0,3.49369000822,9.08398230582,31.026138036,28.671138036,2.335,0.02
 02/17  06:00:00,108.556336818,8.5727664645,0.0,0.0,3.49369000822,9.08398230582,23.3463879103,20.9913879103,2.335,0.02
 02/17  07:00:00,153.608107488,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,426.561717102,420.727434348,4.67,1.16428275399
 02/17  08:00:00,141.671407483,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,373.537085711,368.847085711,4.67,0.02
 02/17  09:00:00,209.31289595,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,313.853309399,304.51610166,8.1725,1.16470773918
 02/17  10:00:00,234.257014324,28.0035761856,0.0569287933908,0.0,62.886420148,41.4019203762,243.773202943,232.100769121,10.5075,1.16493382195
 02/17  11:00:00,225.052007927,28.0035761856,0.0427537859259,0.0,62.886420148,41.4019203762,207.125031321,195.452561528,10.5075,1.164969793
 02/17  12:00:00,255.849415087,28.0035761856,0.128652510449,0.0,62.886420148,41.4019203762,176.680227614,165.007242011,10.5075,1.16548560371
 02/17  13:00:00,236.906198775,28.0035761856,0.485505851052,0.0,62.886420148,41.4019203762,158.661498949,146.988395805,10.5075,1.16560314429
 02/17  14:00:00,233.987797798,28.0035761856,0.650598050422,0.0,62.886420148,41.4019203762,151.818634941,139.000175737,10.5075,2.31095920339
 02/17  15:00:00,230.152986998,28.0035761856,0.730810772031,0.0,62.886420148,41.4019203762,148.0063,136.333469038,10.5075,1.16533096214
 02/17  16:00:00,226.485881858,28.0035761856,0.735614385905,0.0,62.886420148,41.4019203762,151.556503523,139.883924951,10.5075,1.16507857181
 02/17  17:00:00,226.07586655,28.0035761856,0.664486639235,0.0,62.886420148,41.4019203762,165.374598918,153.701922313,10.5075,1.16517660488
 02/17  18:00:00,232.339233236,28.0035761856,0.528931115779,0.0,62.886420148,41.4019203762,182.475565717,170.802773713,10.5075,1.16529200479
 02/17  19:00:00,237.645800827,28.0035761856,0.0897344477196,0.0,41.9242800987,36.8599292233,201.926887628,191.421865605,9.34,1.1650220232
 02/17  20:00:00,214.544075909,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,217.730316546,207.225464604,9.34,1.16485194262
 02/17  21:00:00,189.748261769,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,233.161475657,223.824072986,8.1725,1.16490267107
 02/17  22:00:00,133.99270174,28.0035761856,0.00910019139307,0.0,13.9747600329,18.6919646116,209.95342431,204.118710726,4.67,1.16471358355
 02/17  23:00:00,80.0239935316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,115.475831435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935989593,0.0,2.335,1.16435989593
 02/18  01:00:00,82.5328901868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,75.5696880392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,75.3488369579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555566822,0.0,1.75125,1.16430566822
 02/18  04:00:00,83.3695486885,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,17.0422565166,15.2710065166,1.75125,0.02
 02/18  05:00:00,90.0668048372,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,18.9289901061,17.1577401061,1.75125,0.02
