Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  06:00:00,93.5667657216,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,34.4997582383,31.5842003373,1.75125,1.16430790107
 02/18  07:00:00,123.010927188,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,441.014817453,437.492317453,3.5025,0.02
 02/18  08:00:00,118.338238357,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,417.65996314,412.992827126,3.5025,1.16463601468
 02/18  09:00:00,181.295127688,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,376.036351764,370.178851764,5.8375,0.02
 02/18  10:00:00,198.394121632,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,319.224859998,308.720077483,9.34,1.16478251435
 02/18  11:00:00,223.400393113,28.0035761856,0.0171106392623,0.0,62.886420148,41.4019203762,274.980826634,263.308200622,10.5075,1.16512601235
 02/18  12:00:00,254.784128463,28.0035761856,0.0779540390329,0.0,62.886420148,41.4019203762,237.497031998,225.824342419,10.5075,1.16518957851
 02/18  13:00:00,235.174040832,28.0035761856,0.037879692664,0.0,62.886420148,41.4019203762,218.925224923,206.106653646,10.5075,2.31107127682
 02/18  14:00:00,232.465735905,28.0035761856,0.102101463128,0.0,62.886420148,41.4019203762,196.830576718,185.157502421,10.5075,1.16557429694
 02/18  15:00:00,229.092933995,28.0035761856,0.322584695321,0.0,62.886420148,41.4019203762,184.570044012,172.897258546,10.5075,1.16528546555
 02/18  16:00:00,225.645691156,28.0035761856,0.363609749725,0.0,62.886420148,41.4019203762,184.522201088,172.849565521,10.5075,1.16513556682
 02/18  17:00:00,225.535472486,28.0035761856,0.356319872578,0.0,62.886420148,41.4019203762,188.317007623,175.499191749,10.5075,2.31031587446
 02/18  18:00:00,228.656125659,28.0035761856,0.260331931133,0.0,62.886420148,41.4019203762,197.587117187,185.914467489,10.5075,1.16514969803
 02/18  19:00:00,223.874584822,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,223.453130215,214.115466393,8.1725,1.16516382134
 02/18  20:00:00,178.224864314,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,239.121919783,232.119496421,5.8375,1.16492336251
 02/18  21:00:00,167.906674971,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,245.941468989,240.083968989,5.8375,0.02
 02/18  22:00:00,125.060147629,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,221.550419124,216.883250327,3.5025,1.16466879705
 02/18  23:00:00,78.5649152761,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573647508,0.0,1.75125,1.16448647508
 02/18  24:00:00,113.916565359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,83.6044674362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,76.7485986545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557002046,0.0,1.75125,1.16432002046
 02/19  03:00:00,76.5692128575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,76.4262965918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,91.0909430061,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,14.2320651078,11.3165519778,1.75125,1.16426312997
 02/19  06:00:00,90.8028045614,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,14.0550068917,12.2837568917,1.75125,0.02
 02/19  07:00:00,120.750514576,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,396.895517655,393.373017655,3.5025,0.02
 02/19  08:00:00,120.572020951,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,368.630275162,363.96338621,3.5025,1.16438895194
 02/19  09:00:00,156.728372336,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,310.623759257,307.101259257,3.5025,0.02
 02/19  10:00:00,131.813769676,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,268.22614334,263.559170875,3.5025,1.16447246483
 02/19  11:00:00,168.852606417,28.0035761856,0.0196923442521,0.0,27.9495200658,27.7759469175,207.410893916,199.241117203,7.005,1.16477671294
 02/19  12:00:00,202.679999464,28.0035761856,0.050089999978,0.0,27.9495200658,27.7759469175,173.677369066,166.652369066,7.005,0.02
 02/19  13:00:00,216.310818853,28.0035761856,0.35808846634,0.0,41.9242800987,36.8599292233,135.341894326,124.836877612,9.34,1.16501671392
 02/19  14:00:00,218.117897217,28.0035761856,0.935767159291,0.0,41.9242800987,36.8599292233,106.315693234,95.8108361893,9.34,1.16485704498
 02/19  15:00:00,215.22933952,28.0035761856,1.38941825099,0.0,41.9242800987,36.8599292233,87.4293299822,76.9244070059,9.34,1.16492297627
 02/19  16:00:00,211.751224857,28.0035761856,1.78342529364,0.0,41.9242800987,36.8599292233,80.8978021443,70.3929739027,9.34,1.16482824166
 02/19  17:00:00,211.182497192,28.0035761856,1.81545360521,0.0,41.9242800987,36.8599292233,84.9159458791,74.4109534118,9.34,1.16499246723
 02/19  18:00:00,182.243963022,28.0035761856,0.578418674697,0.0,27.9495200658,27.7759469175,115.122358692,106.952533147,7.005,1.16482554515
 02/19  19:00:00,195.540827689,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,135.463203063,130.773203063,4.67,0.02
 02/19  20:00:00,174.983538291,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,152.887607559,147.052825357,4.67,1.16478220279
 02/19  21:00:00,164.118893028,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,161.575515535,155.74083183,4.67,1.16468370492
 02/19  22:00:00,148.166156686,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,123.99078754,119.30078754,4.67,0.02
 02/19  23:00:00,87.9637182242,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565307575,0.0,1.75125,1.16440307575
 02/19  24:00:00,121.54728485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,91.9437228384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,84.0397364054,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555627391,0.0,1.75125,1.16430627391
 02/20  03:00:00,83.2327474799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,82.5802727737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,88.663241767,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558163484,0.0,1.75125,1.16433163484
 02/20  06:00:00,87.8103483221,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,124.958240392,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,294.981627187,290.314822779,3.5025,1.1643044082
 02/20  08:00:00,126.7733525,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,258.167390702,254.644890702,3.5025,0.02
 02/20  09:00:00,170.226306481,28.0035761856,0.023152004588,0.0,6.98738001645,14.1499734587,172.133720371,168.611220371,3.5025,0.02
 02/20  10:00:00,149.6105875,28.0035761856,0.118285064289,0.0,6.98738001645,14.1499734587,125.076078206,120.409150722,3.5025,1.16442748403
 02/20  11:00:00,184.623848386,28.0035761856,0.573949659262,0.0,27.9495200658,27.7759469175,90.2104050533,82.0405605601,7.005,1.16484449314
 02/20  12:00:00,216.477122948,28.0035761856,1.25915816903,0.0,27.9495200658,27.7759469175,64.1622980452,57.1372980452,7.005,0.02
 02/20  13:00:00,230.601839775,28.0035761856,3.20371525172,0.0,41.9242800987,36.8599292233,47.7956000776,37.2905881673,9.34,1.16501191037
 02/20  14:00:00,226.367228179,28.0035761856,3.32220721089,0.0,41.9242800987,36.8599292233,50.3534891692,39.848565308,9.34,1.16492386118
 02/20  15:00:00,220.882399893,28.0035761856,3.35313786286,0.0,41.9242800987,36.8599292233,51.5685167824,41.0635274522,9.34,1.16498933019
 02/20  16:00:00,216.883291109,28.0035761856,3.51319198586,0.0,41.9242800987,36.8599292233,49.1214033484,38.6165091827,9.34,1.16489416563
 02/20  17:00:00,214.227971303,28.0035761856,3.09163058488,0.0,41.9242800987,36.8599292233,61.1015597251,50.5965018045,9.34,1.16505792057
 02/20  18:00:00,186.220422585,28.0035761856,1.44895251324,0.0,27.9495200658,27.7759469175,77.2590617221,69.0891711161,7.005,1.164890606
 02/20  19:00:00,201.249118902,28.0035761856,0.617339008095,0.0,13.9747600329,18.6919646116,89.7159441668,83.8813053605,4.67,1.16463880628
 02/20  20:00:00,182.949115287,28.0035761856,0.497217892642,0.0,13.9747600329,18.6919646116,94.0659268941,89.3759268941,4.67,0.02
 02/20  21:00:00,172.285374344,28.0035761856,0.465427602068,0.0,13.9747600329,18.6919646116,96.4108334995,90.5762288515,4.67,1.16460464807
 02/20  22:00:00,153.915866991,28.0035761856,0.355005873572,0.0,13.9747600329,18.6919646116,59.9589487231,55.2689487231,4.67,0.02
 02/20  23:00:00,92.0797416651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567216487,0.0,1.75125,1.16442216488
 02/20  24:00:00,125.216657796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,98.633232055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,89.4404744639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927097209,0.0,2.335,1.16427097209
 02/21  03:00:00,88.2270565968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,87.3231603682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,109.522159244,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926093524,0.0,2.335,1.16426093524
 02/21  06:00:00,109.612104642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,159.916368592,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,240.365599995,235.675599995,4.67,0.02
 02/21  08:00:00,154.173301119,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,228.117138351,222.282661365,4.67,1.16447698559
 02/21  09:00:00,220.720423198,28.0035761856,0.0875926599574,0.0,34.9369000822,32.3179380704,193.063058261,184.870558261,8.1725,0.02
 02/21  10:00:00,249.935055855,28.0035761856,0.633277314396,0.0,62.886420148,41.4019203762,152.515325746,140.842910967,10.5075,1.16491477921
 02/21  11:00:00,244.748819689,28.0035761856,1.27005468269,0.0,62.886420148,41.4019203762,119.580679396,107.908212936,10.5075,1.16496646057
 02/21  12:00:00,278.771304781,28.0035761856,2.0586834522,0.0,62.886420148,41.4019203762,90.3797363325,77.5615789659,10.5075,2.31065736665
 02/21  13:00:00,266.826427237,28.0035761856,2.62253906378,0.0,62.886420148,41.4019203762,71.3114326612,59.6384777767,10.5075,1.16545488447
 02/21  14:00:00,268.409667159,28.0035761856,3.35369313478,0.0,62.886420148,41.4019203762,50.3365795655,38.6636099992,10.5075,1.16546956626
 02/21  15:00:00,265.969713736,28.0035761856,3.74916307667,0.0,62.886420148,41.4019203762,40.7551956522,27.9373272235,10.5075,2.31036842875
 02/21  16:00:00,262.384470313,28.0035761856,3.92776182839,0.0,62.886420148,41.4019203762,33.8952343962,22.2226342809,10.5075,1.16510011528
 02/21  17:00:00,262.668237585,28.0035761856,4.02081011472,0.0,62.886420148,41.4019203762,33.9849491332,22.3122439528,10.5075,1.16520518033
 02/21  18:00:00,258.089312818,28.0035761856,3.00989486328,0.0,62.886420148,41.4019203762,67.5316068169,55.8590361721,10.5075,1.16507064478
 02/21  19:00:00,256.851083272,28.0035761856,1.63766087995,0.0,41.9242800987,36.8599292233,101.902083845,91.3970706737,9.34,1.16501317174
 02/21  20:00:00,234.085592424,28.0035761856,1.32021766918,0.0,41.9242800987,36.8599292233,114.223711816,103.718739485,9.34,1.16497233123
 02/21  21:00:00,205.164287469,28.0035761856,0.697598484967,0.0,34.9369000822,32.3179380704,130.821442446,121.484129979,8.1725,1.16481246628
 02/21  22:00:00,146.041700375,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,106.223650801,101.533650801,4.67,0.02
 02/21  23:00:00,93.56141739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944104179,0.0,2.335,1.16444104179
 02/21  24:00:00,127.101247585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,97.7368484459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,89.8896249929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924501963,0.0,2.335,1.16424501963
 02/22  03:00:00,88.972051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  04:00:00,88.2783665864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,94.3410622797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923053898,0.0,2.335,1.16423053898
 02/22  06:00:00,93.5127904029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  07:00:00,142.510157087,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,236.681061943,231.991061943,4.67,0.02
 02/22  08:00:00,144.093263289,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,229.302066747,223.467572166,4.67,1.1644945813
 02/22  09:00:00,219.479104601,28.0035761856,0.0650597977756,0.0,34.9369000822,32.3179380704,205.434580031,197.242080031,8.1725,0.02
 02/22  10:00:00,246.740999641,28.0035761856,0.364146424145,0.0,62.886420148,41.4019203762,173.494950746,161.822540497,10.5075,1.16491024896
 02/22  11:00:00,239.435400038,28.0035761856,0.777861280369,0.0,62.886420148,41.4019203762,148.095327963,136.422731541,10.5075,1.16509642229
 02/22  12:00:00,274.609118422,28.0035761856,1.33938418892,0.0,62.886420148,41.4019203762,113.957989074,102.285250178,10.5075,1.16523889596
 02/22  13:00:00,263.08529765,28.0035761856,1.97437194354,0.0,62.886420148,41.4019203762,91.5556011964,78.7371164699,10.5075,2.31098472649
 02/22  14:00:00,266.361361057,28.0035761856,2.6973683364,0.0,62.886420148,41.4019203762,67.8103030866,56.1374368313,10.5075,1.16536625521
 02/22  15:00:00,268.343174071,28.0035761856,3.50454399746,0.0,62.886420148,41.4019203762,42.8700901012,31.1974522591,10.5075,1.16513784209
 02/22  16:00:00,269.553741013,28.0035761856,3.8572569364,0.0,62.886420148,41.4019203762,27.5645047596,15.8918287236,10.5075,1.16517603604
 02/22  17:00:00,271.316385245,28.0035761856,3.88226252383,0.0,62.886420148,41.4019203762,27.786016327,14.9681487415,10.5075,2.31036758552
 02/22  18:00:00,274.993502331,28.0035761856,3.88788011386,0.0,62.886420148,41.4019203762,28.78670893,17.1139867538,10.5075,1.16522217621
 02/22  19:00:00,277.402254919,28.0035761856,2.74674716627,0.0,41.9242800987,36.8599292233,50.1240201419,39.6188776253,9.34,1.16514251659
 02/22  20:00:00,264.271777248,28.0035761856,2.27008631524,0.0,41.9242800987,36.8599292233,66.3978656394,55.8929995447,9.34,1.1648660947
 02/22  21:00:00,235.359592449,28.0035761856,1.57410649685,0.0,34.9369000822,32.3179380704,73.7969216296,65.6044216296,8.1725,0.02
 02/22  22:00:00,171.193101591,28.0035761856,0.491075141618,0.0,13.9747600329,18.6919646116,40.7553713564,34.9207037873,4.67,1.16466756911
 02/22  23:00:00,114.624392961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944308843,0.0,2.335,1.16444308843
 02/22  24:00:00,146.998766631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,121.434578447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,111.694629503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928603107,0.0,2.335,1.16428603107
 02/23  03:00:00,110.809199082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,110.358772682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,117.927284305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,117.484561935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926269073,0.0,2.335,1.16426269073
 02/23  07:00:00,165.877592087,28.0035761856,0.032403593775,0.0,13.9747600329,18.6919646116,91.8549011902,87.1649011902,4.67,0.02
 02/23  08:00:00,172.730438136,28.0035761856,0.0664064071061,0.0,13.9747600329,18.6919646116,100.337514514,94.5030092842,4.67,1.16450522987
 02/23  09:00:00,249.2868264,28.0035761856,1.11203920002,0.0,34.9369000822,32.3179380704,77.5213636895,69.3288636895,8.1725,0.02
 02/23  10:00:00,280.514263669,28.0035761856,2.96434594288,0.0,62.886420148,41.4019203762,50.7651598549,39.0927626699,10.5075,1.16489718495
 02/23  11:00:00,272.543433959,28.0035761856,3.96100761737,0.0,62.886420148,41.4019203762,29.4572402826,17.7847518378,10.5075,1.16498844483
 02/23  12:00:00,293.260325663,28.0035761856,4.45572780697,0.0,62.886420148,41.4019203762,17.955527454,6.28259701152,10.5075,1.16543044249
 02/23  13:00:00,267.45543838,28.0035761856,3.55514754386,0.0,62.886420148,41.4019203762,42.689882897,29.8712949178,10.5075,2.31108797914
 02/23  14:00:00,255.178922399,28.0035761856,2.46644555235,0.0,62.886420148,41.4019203762,80.1120586581,68.4389848816,10.5075,1.16557377646
 02/23  15:00:00,247.593561934,28.0035761856,2.20536058876,0.0,62.886420148,41.4019203762,93.6259501465,81.9531535159,10.5075,1.16529663053
 02/23  16:00:00,247.651890795,28.0035761856,2.99173618306,0.0,62.886420148,41.4019203762,71.0651722914,59.3926078816,10.5075,1.1650644098
 02/23  17:00:00,247.061446271,28.0035761856,3.45549840959,0.0,62.886420148,41.4019203762,64.3771469194,52.7044916147,10.5075,1.16515530473
 02/23  18:00:00,243.094372329,28.0035761856,2.69188315706,0.0,62.886420148,41.4019203762,94.5557049015,81.7378322751,10.5075,2.31037262644
 02/23  19:00:00,244.432766372,28.0035761856,1.38097524347,0.0,41.9242800987,36.8599292233,124.355118821,113.850089707,9.34,1.16502911359
 02/23  20:00:00,224.341885154,28.0035761856,0.753517925507,0.0,41.9242800987,36.8599292233,155.611406192,146.251406192,9.34,0.02
 02/23  21:00:00,197.961588479,28.0035761856,0.318583167279,0.0,34.9369000822,32.3179380704,175.022093564,165.68466425,8.1725,1.16492931415
 02/23  22:00:00,140.29347405,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,146.26321422,140.428508585,4.67,1.16470563484
 02/23  23:00:00,82.3117951535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,117.000238359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932011616,0.0,2.335,1.16432011616
 02/24  01:00:00,86.9805896559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,80.1046139456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,79.7832873666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924564106,0.0,2.335,1.16424564106
 02/24  04:00:00,79.4813682548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,101.641985077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  06:00:00,101.4178357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992179052,0.0,2.335,1.1642179052
 02/24  07:00:00,151.360315033,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,319.606891196,314.916891196,4.67,0.02
 02/24  08:00:00,143.395392948,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,277.173355479,272.483355479,4.67,0.02
 02/24  09:00:00,211.394268229,28.0035761856,0.053529080447,0.0,34.9369000822,32.3179380704,216.128117985,206.790921715,8.1725,1.16469626997
 02/24  10:00:00,239.597952899,28.0035761856,0.610140905253,0.0,62.886420148,41.4019203762,154.745887618,143.073605892,10.5075,1.16478172555
 02/24  11:00:00,234.512071512,28.0035761856,1.45295032544,0.0,62.886420148,41.4019203762,114.027017386,102.354414441,10.5075,1.1651029453
 02/24  12:00:00,269.60899846,28.0035761856,2.6573113037,0.0,62.886420148,41.4019203762,77.5777609622,65.9049473192,10.5075,1.165313643
 02/24  13:00:00,254.857781332,28.0035761856,3.37269116472,0.0,62.886420148,41.4019203762,62.0150923589,49.1967395884,10.5075,2.31085277052
 02/24  14:00:00,252.504019786,28.0035761856,3.87657451519,0.0,62.886420148,41.4019203762,48.0951602159,36.4222047179,10.5075,1.16545549796
 02/24  15:00:00,249.030175441,28.0035761856,4.38424133658,0.0,62.886420148,41.4019203762,37.9639633784,26.2912851132,10.5075,1.16517826514
 02/24  16:00:00,244.569626907,28.0035761856,4.60141587647,0.0,62.886420148,41.4019203762,36.0242267718,24.3515333275,10.5075,1.16519344429
 02/24  17:00:00,243.305252873,28.0035761856,4.46775456276,0.0,62.886420148,41.4019203762,44.9248017591,33.2522658664,10.5075,1.1650358927
 02/24  18:00:00,243.102529169,28.0035761856,3.80660874902,0.0,62.886420148,41.4019203762,66.0593293019,54.3866857521,10.5075,1.16514354973
 02/24  19:00:00,249.547052436,28.0035761856,2.65296872335,0.0,41.9242800987,36.8599292233,85.6203508684,75.1152223557,9.34,1.16512851272
 02/24  20:00:00,225.530774925,28.0035761856,2.1647247461,0.0,41.9242800987,36.8599292233,100.636969788,90.132013622,9.34,1.1649561662
 02/24  21:00:00,198.148597709,28.0035761856,1.3027135124,0.0,34.9369000822,32.3179380704,111.374897149,102.037588926,8.1725,1.16480822263
 02/24  22:00:00,140.210368596,28.0035761856,0.336974455894,0.0,13.9747600329,18.6919646116,80.6016514281,74.7670672805,4.67,1.16458414761
 02/24  23:00:00,86.4854465458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,121.188434274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937212011,0.0,2.335,1.16437212011
 02/25  01:00:00,90.9451040005,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,82.7900044908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560452707,0.0,1.75125,1.16435452707
 02/25  03:00:00,82.6701944955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,82.5334006097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,89.5431835269,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557588406,0.0,1.75125,1.16432588406
 02/25  06:00:00,89.0771114622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  07:00:00,127.812880744,28.0035761856,0.0283791265362,0.0,6.98738001645,14.1499734587,172.302993879,168.780493879,3.5025,0.02
 02/25  08:00:00,130.606333836,28.0035761856,0.0185555330881,0.0,6.98738001645,14.1499734587,162.169746074,157.502656387,3.5025,1.16458968689
 02/25  09:00:00,196.047654383,28.0035761856,0.0999299248457,0.0,20.9621400493,23.2339557645,139.34152839,132.339382966,5.8375,1.16464542392
 02/25  10:00:00,221.854742117,28.0035761856,1.5830370243,0.0,41.9242800987,36.8599292233,91.640291051,82.280291051,9.34,0.02
 02/25  11:00:00,253.417825917,28.0035761856,3.32167553904,0.0,62.886420148,41.4019203762,60.0240941873,48.3516178331,10.5075,1.16497635425
 02/25  12:00:00,286.035437243,28.0035761856,3.83709244028,0.0,62.886420148,41.4019203762,44.3342987137,31.5163208286,10.5075,2.31047788508
 02/25  13:00:00,276.516545671,28.0035761856,4.33141640698,0.0,62.886420148,41.4019203762,27.6089249572,15.9361219472,10.5075,1.16530301007
 02/25  14:00:00,278.85515311,28.0035761856,4.63218010155,0.0,62.886420148,41.4019203762,16.8849816286,5.21214980706,10.5075,1.1653318215
 02/25  15:00:00,275.833016882,28.0035761856,4.74126484491,0.0,62.886420148,41.4019203762,12.1989241594,0.526335046644,10.5075,1.1650891128
 02/25  16:00:00,272.277942063,28.0035761856,4.88943420509,0.0,62.886420148,41.4019203762,12.8177612397,0.0,10.5075,2.31026123974
 02/25  17:00:00,271.190736347,28.0035761856,4.66964302877,0.0,62.886420148,41.4019203762,13.8300684706,2.1574269362,10.5075,1.16514153444
 02/25  18:00:00,273.998686967,28.0035761856,4.21217370449,0.0,62.886420148,41.4019203762,22.9683839824,11.2956776583,10.5075,1.16520632407
 02/25  19:00:00,265.094014372,28.0035761856,2.60373408077,0.0,34.9369000822,32.3179380704,44.876958033,35.5392409113,8.1725,1.16521712168
 02/25  20:00:00,223.961433771,28.0035761856,1.182285506,0.0,20.9621400493,23.2339557645,57.7439589131,50.7414844384,5.8375,1.1649744747
 02/25  21:00:00,209.982103214,28.0035761856,0.964749293706,0.0,20.9621400493,23.2339557645,62.6966391015,56.8391391015,5.8375,0.02
 02/25  22:00:00,160.686515727,28.0035761856,0.423947995602,0.0,6.98738001645,14.1499734587,29.6114886658,24.9443449265,3.5025,1.16464373921
 02/25  23:00:00,115.757185067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578420484,0.0,1.75125,1.16453420484
 02/25  24:00:00,147.572743322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,122.579444529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,112.490802943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553418858,0.0,1.75125,1.16428418858
 02/26  03:00:00,111.614743418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,111.082352436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,118.53917929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555826328,0.0,1.75125,1.16430826328
 02/26  06:00:00,118.096308542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,156.522635139,28.0035761856,0.0277299525842,0.0,6.98738001645,14.1499734587,94.8252709569,90.1584913148,3.5025,1.16427964202
 02/26  08:00:00,166.621952367,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,101.105189932,97.5826899315,3.5025,0.02
 02/26  09:00:00,200.813666064,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,88.6473890236,85.1248890236,3.5025,0.02
 02/26  10:00:00,181.630323418,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,79.3071568401,74.6401437429,3.5025,1.16451309724
 02/26  11:00:00,215.464352574,28.0035761856,1.05526697332,0.0,27.9495200658,27.7759469175,62.0874042495,53.917591128,7.005,1.16481312151
 02/26  12:00:00,241.973711293,28.0035761856,1.26704122782,0.0,27.9495200658,27.7759469175,47.2577773734,40.2327773734,7.005,0.02
 02/26  13:00:00,261.318820996,28.0035761856,2.97718141229,0.0,41.9242800987,36.8599292233,27.6623479673,17.157370819,9.34,1.16497714825
 02/26  14:00:00,263.358121617,28.0035761856,3.56058864677,0.0,41.9242800987,36.8599292233,14.9292889507,4.42440242959,9.34,1.16488652115
 02/26  15:00:00,258.831090952,28.0035761856,4.03451907177,0.0,41.9242800987,36.8599292233,10.5049489618,0.0,9.34,1.16494896176
 02/26  16:00:00,254.965039491,28.0035761856,4.30497504491,0.0,41.9242800987,36.8599292233,10.5048512779,0.0,9.34,1.16485127794
 02/26  17:00:00,255.23823171,28.0035761856,4.52721616602,0.0,41.9242800987,36.8599292233,10.505011602,0.0,9.34,1.16501160203
 02/26  18:00:00,224.275397201,28.0035761856,2.57539245359,0.0,27.9495200658,27.7759469175,19.382203382,11.2123613056,7.005,1.16484207642
 02/26  19:00:00,232.979577214,28.0035761856,0.950969943747,0.0,13.9747600329,18.6919646116,41.333442365,36.643442365,4.67,0.02
 02/26  20:00:00,214.387419516,28.0035761856,0.534657006413,0.0,13.9747600329,18.6919646116,69.8554522505,64.0206562337,4.67,1.16479601673
 02/26  21:00:00,201.221218016,28.0035761856,0.320649946632,0.0,13.9747600329,18.6919646116,84.597078643,78.7625268449,4.67,1.16455179808
 02/26  22:00:00,179.106121901,28.0035761856,0.224938787733,0.0,13.9747600329,18.6919646116,46.5306746356,41.8406746356,4.67,0.02
 02/26  23:00:00,117.527409056,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563153901,0.0,1.75125,1.16438153901
 02/26  24:00:00,146.769544156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,121.782055097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,110.979143609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928965545,0.0,2.335,1.16428965545
 02/27  03:00:00,107.227633109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,103.423473112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  05:00:00,106.826772948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927421963,0.0,2.335,1.16427421963
 02/27  06:00:00,103.79327647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,148.750798654,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,205.759833557,201.069833557,4.67,0.02
 02/27  08:00:00,149.014759982,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,206.046194167,200.21165812,4.67,1.16453604739
 02/27  09:00:00,223.241326224,28.0035761856,0.0689683089717,0.0,34.9369000822,32.3179380704,193.060212619,184.867712619,8.1725,0.02
 02/27  10:00:00,249.274032128,28.0035761856,0.29258307291,0.0,62.886420148,41.4019203762,178.188404918,166.516052376,10.5075,1.16485254264
 02/27  11:00:00,238.508383671,28.0035761856,0.387869799264,0.0,62.886420148,41.4019203762,177.754113624,166.081482891,10.5075,1.1651307325
 02/27  12:00:00,266.644097131,28.0035761856,0.345834195056,0.0,62.886420148,41.4019203762,182.785494881,169.967482012,10.5075,2.31051286851
 02/27  13:00:00,245.767347039,28.0035761856,0.292096521196,0.0,62.886420148,41.4019203762,189.076012297,177.403135409,10.5075,1.16537688828
 02/27  14:00:00,241.811020244,28.0035761856,0.232843452529,0.0,62.886420148,41.4019203762,197.09578341,185.422895235,10.5075,1.16538817535
 02/27  15:00:00,236.129993188,28.0035761856,0.174049053319,0.0,62.886420148,41.4019203762,204.377227483,192.704569812,10.5075,1.16515767064
 02/27  16:00:00,231.778123689,28.0035761856,0.189727628288,0.0,62.886420148,41.4019203762,205.468336547,192.650633014,10.5075,2.31020353298
 02/27  17:00:00,231.447949277,28.0035761856,0.184080388389,0.0,62.886420148,41.4019203762,206.52717858,194.85456667,10.5075,1.16511190933
 02/27  18:00:00,233.198631922,28.0035761856,0.0224725201654,0.0,62.886420148,41.4019203762,224.454779298,212.782048589,10.5075,1.16523070919
 02/27  19:00:00,239.065656629,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,248.812846036,238.307697456,9.34,1.16514857926
 02/27  20:00:00,221.197534137,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,265.169604495,254.664734024,9.34,1.16487047061
 02/27  21:00:00,195.593287443,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,271.940707252,263.748207252,8.1725,0.02
 02/27  22:00:00,138.466179672,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,249.58780507,243.753083263,4.67,1.16472180752
 02/27  23:00:00,79.8366237852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944443064,0.0,2.335,1.16444443064
 02/27  24:00:00,115.370558889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,83.8034638806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,81.7798334539,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,13.1350755607,9.63578873218,2.335,1.16428682851
 02/28  03:00:00,89.9479760987,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,31.5634452672,29.2084452672,2.335,0.02
 02/28  04:00:00,85.781431171,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,26.2563844846,23.9013844846,2.335,0.02
 02/28  05:00:00,112.078679366,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,45.4699332545,43.1149332545,2.335,0.02
 02/28  06:00:00,113.096729475,13.2767203774,0.0,0.0,3.49369000822,9.08398230582,45.3460984185,41.8468358475,2.335,1.16426257108
 02/28  07:00:00,150.302452843,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,490.733720025,486.043720025,4.67,0.02
 02/28  08:00:00,141.564471489,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,455.721131129,449.886628413,4.67,1.16450271604
 02/28  09:00:00,208.787419109,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,402.720245674,394.527745674,8.1725,0.02
 02/28  10:00:00,232.660506795,28.0035761856,0.0,0.0,62.886420148,41.4019203762,347.782746807,336.110356187,10.5075,1.16489061935
 02/28  11:00:00,223.008820596,28.0035761856,0.0,0.0,62.886420148,41.4019203762,318.683490583,307.01101195,10.5075,1.16497863277
 02/28  12:00:00,253.90709598,28.0035761856,0.0,0.0,62.886420148,41.4019203762,291.232467597,279.559551665,10.5075,1.1654159321
 02/28  13:00:00,233.598490513,28.0035761856,0.0,0.0,62.886420148,41.4019203762,273.547838411,260.729289654,10.5075,2.31104875733
 02/28  14:00:00,230.324207039,28.0035761856,0.0,0.0,62.886420148,41.4019203762,259.84809041,248.175041014,10.5075,1.16554939573
 02/28  15:00:00,226.505748785,28.0035761856,0.0,0.0,62.886420148,41.4019203762,249.610445887,237.937675576,10.5075,1.16527031083
 02/28  16:00:00,223.082102939,28.0035761856,0.0,0.0,62.886420148,41.4019203762,247.263855854,235.591319903,10.5075,1.1650359509
 02/28  17:00:00,223.065639533,28.0035761856,0.0,0.0,62.886420148,41.4019203762,252.46861546,240.79599192,10.5075,1.16512354051
 02/28  18:00:00,226.43179503,28.0035761856,0.0,0.0,62.886420148,41.4019203762,267.525613613,254.707813477,10.5075,2.31030013528
 02/28  19:00:00,236.106098932,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,285.539203915,275.034214851,9.34,1.16498906387
 02/28  20:00:00,213.317716189,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,302.919761435,293.559761435,9.34,0.02
 02/28  21:00:00,188.812072912,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,323.757020543,314.419631963,8.1725,1.16488858062
 02/28  22:00:00,133.410347323,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,304.388163965,298.553502342,4.67,1.16466162264
 02/28  23:00:00,79.3445343419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,115.190248647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936199233,0.0,2.335,1.16436199233
 03/01  01:00:00,84.1515797039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,85.7733001931,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,19.2980860202,16.9430860202,2.335,0.02
 03/01  03:00:00,89.8641376607,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,32.3099436005,28.8106700373,2.335,1.16427356316
 03/01  04:00:00,90.2109765598,12.4142289306,0.0,0.0,3.49369000822,9.08398230582,32.0809430778,29.7259430778,2.335,0.02
 03/01  05:00:00,92.8610029603,8.42445954247,0.0,0.0,3.49369000822,9.08398230582,25.0003143609,22.6453143609,2.335,0.02
 03/01  06:00:00,96.9253949646,13.0079034712,0.0,0.0,3.49369000822,9.08398230582,42.2511451657,38.7518700406,2.335,1.16427512513
 03/01  07:00:00,134.079839833,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,457.142929834,452.452929834,4.67,0.02
 03/01  08:00:00,132.944556925,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,408.40921295,403.71921295,4.67,0.02
 03/01  09:00:00,209.030667069,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,352.282421203,342.945276077,8.1725,1.16464512521
 03/01  10:00:00,233.398960819,28.0035761856,0.0,0.0,62.886420148,41.4019203762,294.070622945,282.398203808,10.5075,1.16491913703
 03/01  11:00:00,223.861886235,28.0035761856,0.0359394399801,0.0,62.886420148,41.4019203762,263.847012766,252.174467462,10.5075,1.16504530379
 03/01  12:00:00,254.516832104,28.0035761856,0.0213580254949,0.0,62.886420148,41.4019203762,246.540045338,234.867293322,10.5075,1.1652520153
 03/01  13:00:00,234.383101524,28.0035761856,0.0,0.0,62.886420148,41.4019203762,241.146042762,228.327824295,10.5075,2.31071846637
 03/01  14:00:00,231.227521193,28.0035761856,0.0,0.0,62.886420148,41.4019203762,235.569983369,223.897100014,10.5075,1.16538335487
 03/01  15:00:00,227.375977206,28.0035761856,0.0,0.0,62.886420148,41.4019203762,233.081653736,221.40904957,10.5075,1.16510416533
 03/01  16:00:00,223.833177002,28.0035761856,0.0,0.0,62.886420148,41.4019203762,234.723659874,223.051043704,10.5075,1.16511617041
 03/01  17:00:00,223.76049911,28.0035761856,0.0,0.0,62.886420148,41.4019203762,239.394012546,227.721305086,10.5075,1.16520746081
 03/01  18:00:00,227.150353276,28.0035761856,0.0,0.0,62.886420148,41.4019203762,243.425309592,231.752749305,10.5075,1.16506028686
 03/01  19:00:00,236.65724794,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,250.106805194,239.601763125,9.34,1.16504206976
 03/01  20:00:00,220.519880285,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,258.788159602,248.283292159,9.34,1.16486744339
 03/01  21:00:00,195.570287017,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,266.873361072,257.535948865,8.1725,1.16491220634
 03/01  22:00:00,138.460771199,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,241.384960446,235.550317684,4.67,1.16464276152
 03/01  23:00:00,79.9005157537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,115.429905536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993645394,0.0,2.335,1.1643645394
 03/02  01:00:00,84.8760775026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,78.0931136595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,77.902049836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925024464,0.0,2.335,1.16425024464
 03/02  04:00:00,90.1564002558,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,25.3878607304,23.0328607304,2.335,0.02
 03/02  05:00:00,96.8269073231,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,26.5652147371,24.2102147371,2.335,0.02
 03/02  06:00:00,92.3543792884,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,21.1170223048,18.7620223048,2.335,0.02
 03/02  07:00:00,130.671924851,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,421.958922563,416.124644912,4.67,1.16427765075
 03/02  08:00:00,133.105391806,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,382.475725606,377.785725606,4.67,0.02
 03/02  09:00:00,209.256705642,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,348.776991612,339.439866579,8.1725,1.16462503252
 03/02  10:00:00,234.401468878,28.0035761856,0.0,0.0,62.886420148,41.4019203762,299.719312803,288.04687568,10.5075,1.16493712316
 03/02  11:00:00,225.071447235,28.0035761856,0.0,0.0,62.886420148,41.4019203762,285.499789033,273.827187763,10.5075,1.16510127011
 03/02  12:00:00,255.434199568,28.0035761856,0.0,0.0,62.886420148,41.4019203762,273.331839202,261.658963322,10.5075,1.16537588007
 03/02  13:00:00,235.297283568,28.0035761856,0.0,0.0,62.886420148,41.4019203762,263.96277065,252.289785203,10.5075,1.16548544751
 03/02  14:00:00,232.247808156,28.0035761856,0.0,0.0,62.886420148,41.4019203762,261.208182265,248.38966146,10.5075,2.31102080498
 03/02  15:00:00,228.323741512,28.0035761856,0.0,0.0,62.886420148,41.4019203762,257.276608283,245.603913645,10.5075,1.16519463711
 03/02  16:00:00,224.987785067,28.0035761856,0.0,0.0,62.886420148,41.4019203762,252.870853137,241.198168867,10.5075,1.16518426975
 03/02  17:00:00,225.033793667,28.0035761856,0.0,0.0,62.886420148,41.4019203762,253.530313855,241.857785999,10.5075,1.16502785588
 03/02  18:00:00,228.142836807,28.0035761856,0.0,0.0,62.886420148,41.4019203762,257.340384507,245.66774902,10.5075,1.16513548776
 03/02  19:00:00,237.222453601,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,264.291541316,253.786446337,9.34,1.16509497847
 03/02  20:00:00,220.981401819,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,271.277489612,260.772604673,9.34,1.16488493924
 03/02  21:00:00,195.763636497,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,276.183942064,266.846517413,8.1725,1.16492465034
 03/02  22:00:00,138.674085521,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,247.692450639,241.857839136,4.67,1.16461150292
 03/02  23:00:00,81.2969119582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,116.992725588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,86.0758704251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924456662,0.0,2.335,1.16424456662
 03/03  02:00:00,79.062040366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,78.6465277588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,86.6457018356,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,15.280686095,11.7814299121,2.335,1.1642561829
 03/03  05:00:00,109.567571313,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,14.5137045492,12.1587045492,2.335,0.02
 03/03  06:00:00,110.001081261,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,15.3361612703,12.9811612703,2.335,0.02
 03/03  07:00:00,148.179231337,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,379.690387571,373.856154383,4.67,1.16423318755
 03/03  08:00:00,143.992284795,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,342.202299282,337.512299282,4.67,0.02
 03/03  09:00:00,210.889721612,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,304.565095226,295.22800403,8.1725,1.16459119613
 03/03  10:00:00,236.320674627,28.0035761856,0.0323705403204,0.0,62.886420148,41.4019203762,271.772335308,260.100084533,10.5075,1.16475077485
 03/03  11:00:00,227.079742798,28.0035761856,0.0,0.0,62.886420148,41.4019203762,260.040161084,249.512661084,10.5075,0.02
 03/03  12:00:00,257.883689051,28.0035761856,0.0,0.0,62.886420148,41.4019203762,245.093500169,232.275000082,10.5075,2.31100008674
 03/03  13:00:00,238.244007802,28.0035761856,0.0,0.0,62.886420148,41.4019203762,235.415064921,223.741949338,10.5075,1.16561558271
 03/03  14:00:00,234.852818297,28.0035761856,0.0,0.0,62.886420148,41.4019203762,226.022942876,213.204804674,10.5075,2.31063820171
 03/03  15:00:00,231.116669586,28.0035761856,0.0312753543262,0.0,62.886420148,41.4019203762,202.733636384,191.060865353,10.5075,1.16527103048
 03/03  16:00:00,227.99341934,28.0035761856,0.206320658948,0.0,62.886420148,41.4019203762,190.033050503,178.360312098,10.5075,1.1652384048
 03/03  17:00:00,228.016062989,28.0035761856,0.257427075071,0.0,62.886420148,41.4019203762,190.328314843,178.655729374,10.5075,1.16508546911
 03/03  18:00:00,231.115906497,28.0035761856,0.261045258382,0.0,62.886420148,41.4019203762,193.056530886,181.383834171,10.5075,1.1651967146
 03/03  19:00:00,239.514954211,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,209.904036446,199.398902698,9.34,1.16513374797
 03/03  20:00:00,216.755027793,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,223.23874039,212.733851914,9.34,1.16488847559
 03/03  21:00:00,191.975168939,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,233.889517827,224.552094672,8.1725,1.1649231541
 03/03  22:00:00,136.562731329,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,205.757891365,201.067891365,4.67,0.02
 03/03  23:00:00,83.9825699164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947818647,0.0,2.335,1.16447818647
 03/03  24:00:00,119.033299117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,85.9461849738,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569060003,0.0,1.75125,1.16444060003
 03/04  02:00:00,78.3015435105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,77.3506172819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  04:00:00,76.5453319971,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555447913,0.0,1.75125,1.16430447913
 03/04  05:00:00,90.9430325937,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,13.7639007719,11.9926507719,1.75125,0.02
 03/04  06:00:00,94.4643447713,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,23.2439224461,21.4726724461,1.75125,0.02
 03/04  07:00:00,116.838010064,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,387.575973149,382.909130074,3.5025,1.16434307531
 03/04  08:00:00,118.975515964,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,362.355042666,358.832542666,3.5025,0.02
 03/04  09:00:00,182.123945607,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,316.156780976,309.154665371,5.8375,1.16461560484
 03/04  10:00:00,200.673277563,28.0035761856,0.0168016473532,0.0,41.9242800987,36.8599292233,252.469066398,241.964345015,9.34,1.1647213835
 03/04  11:00:00,227.277493435,28.0035761856,0.046401712097,0.0,62.886420148,41.4019203762,222.740772666,211.068322577,10.5075,1.16495008966
 03/04  12:00:00,258.428777187,28.0035761856,0.0433310414012,0.0,62.886420148,41.4019203762,198.513679823,186.840838299,10.5075,1.16534152319
 03/04  13:00:00,239.766677098,28.0035761856,0.246856339141,0.0,62.886420148,41.4019203762,180.781863946,169.108953539,10.5075,1.16541040759
 03/04  14:00:00,237.552954918,28.0035761856,0.523351761798,0.0,62.886420148,41.4019203762,164.423027257,151.604659331,10.5075,2.31086792619
 03/04  15:00:00,234.450115605,28.0035761856,0.712270460347,0.0,62.886420148,41.4019203762,146.010642418,134.338045197,10.5075,1.16509722087
 03/04  16:00:00,231.803323887,28.0035761856,0.859690779728,0.0,62.886420148,41.4019203762,138.273438265,126.600742882,10.5075,1.16519538266
 03/04  17:00:00,232.143935411,28.0035761856,0.950933198357,0.0,62.886420148,41.4019203762,136.675592285,125.002815801,10.5075,1.16527648409
 03/04  18:00:00,235.468197002,28.0035761856,0.974568328664,0.0,62.886420148,41.4019203762,139.843764425,128.171175043,10.5075,1.16508938139
 03/04  19:00:00,228.702172684,28.0035761856,0.168309328465,0.0,34.9369000822,32.3179380704,175.760705624,166.423092777,8.1725,1.16511284633
 03/04  20:00:00,182.221795592,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,197.384694409,190.382258122,5.8375,1.16493628676
 03/04  21:00:00,171.262554019,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,202.375437385,195.37311114,5.8375,1.16482624476
 03/04  22:00:00,127.91785527,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,171.366007434,167.843507434,3.5025,0.02
 03/04  23:00:00,82.2392232551,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91581032206,0.0,1.75125,1.16456032206
 03/04  24:00:00,117.022507026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,86.6687087146,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557585423,0.0,1.75125,1.16432585423
 03/05  02:00:00,78.9316721458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,77.9833324267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555635786,0.0,1.75125,1.16430635786
 03/05  04:00:00,77.1725963842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,83.235737679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,82.5377863047,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554819331,0.0,1.75125,1.16429819331
 03/05  07:00:00,117.023755668,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,379.290227407,375.767727407,3.5025,0.02
 03/05  08:00:00,119.388764592,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,352.070590727,348.548090727,3.5025,0.02
 03/05  09:00:00,154.655104138,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,316.241089249,311.574184087,3.5025,1.1644051613
 03/05  10:00:00,127.572646872,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,295.613059963,292.090559963,3.5025,0.02
 03/05  11:00:00,162.582935635,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,264.915126706,256.745312017,7.005,1.164814689
 03/05  12:00:00,193.65246467,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,256.616742015,248.446902144,7.005,1.16483987121
 03/05  13:00:00,201.831820352,28.0035761856,0.039811233748,0.0,41.9242800987,36.8599292233,239.485030489,228.980005236,9.34,1.16502525326
 03/05  14:00:00,200.049745854,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,239.39304443,228.888114263,9.34,1.16493016731
 03/05  15:00:00,197.764259501,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,238.776694383,229.416694383,9.34,0.02
 03/05  16:00:00,195.659976397,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,237.068559745,226.563574916,9.34,1.16498482945
 03/05  17:00:00,196.207826428,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,235.301695272,224.796776335,9.34,1.16491893706
 03/05  18:00:00,167.796582186,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,269.982225976,261.812254181,7.005,1.16497179522
 03/05  19:00:00,187.314517582,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,286.700152572,280.865399764,4.67,1.16475280711
 03/05  20:00:00,169.837190338,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,288.977134352,283.142433997,4.67,1.16470035431
 03/05  21:00:00,161.334871384,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,291.53910923,286.84910923,4.67,0.02
 03/05  22:00:00,146.251725782,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,251.542102149,245.707600555,4.67,1.16450159404
 03/05  23:00:00,86.7184206929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,121.381203017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,93.0969898773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923232036,0.0,2.335,1.16423232036
 03/06  02:00:00,85.4962577321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,84.5913318928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,83.8768068893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924308372,0.0,2.335,1.16424308372
 03/06  05:00:00,89.9083722809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,97.4471204395,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,13.7045798406,11.3495798406,2.335,0.02
 03/06  07:00:00,135.051640234,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,369.239186991,363.404967665,4.67,1.16421932561
