Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  08:00:00,139.16514334,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,330.783280866,326.093280866,4.67,0.02
 03/06  09:00:00,215.088520519,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,296.967338773,287.630194822,8.1725,1.16464395142
 03/06  10:00:00,240.994878157,28.0035761856,0.0334095036911,0.0,62.886420148,41.4019203762,264.716025746,253.043725019,10.5075,1.1648007273
 03/06  11:00:00,231.400708303,28.0035761856,0.032414822771,0.0,62.886420148,41.4019203762,248.519783712,236.847322702,10.5075,1.16496100905
 03/06  12:00:00,261.644023441,28.0035761856,0.0,0.0,62.886420148,41.4019203762,233.817971172,222.145240115,10.5075,1.16523105676
 03/06  13:00:00,242.357257929,28.0035761856,0.0,0.0,62.886420148,41.4019203762,228.566912402,216.894075718,10.5075,1.1653366846
 03/06  14:00:00,239.620730191,28.0035761856,0.0,0.0,62.886420148,41.4019203762,225.80501872,212.98680559,10.5075,2.31071313023
 03/06  15:00:00,235.646583996,28.0035761856,0.0,0.0,62.886420148,41.4019203762,221.508170465,209.83536555,10.5075,1.16530491472
 03/06  16:00:00,232.306411704,28.0035761856,0.0,0.0,62.886420148,41.4019203762,216.278947303,204.606423342,10.5075,1.16502396024
 03/06  17:00:00,232.682527847,28.0035761856,0.0,0.0,62.886420148,41.4019203762,210.449324772,198.776709697,10.5075,1.16511507535
 03/06  18:00:00,233.220884261,28.0035761856,0.0,0.0,62.886420148,41.4019203762,210.289963066,198.61723961,10.5075,1.16522345639
 03/06  19:00:00,245.265599707,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,217.067208843,206.562050652,9.34,1.16515819106
 03/06  20:00:00,230.503266881,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,223.806547413,213.301636125,9.34,1.16491128854
 03/06  21:00:00,204.871676502,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,228.223427781,218.885984207,8.1725,1.16494357442
 03/06  22:00:00,146.960533013,28.0035761856,0.00905323443782,0.0,13.9747600329,18.6919646116,193.323642861,188.633642861,4.67,0.02
 03/06  23:00:00,89.7887957738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946213495,0.0,2.335,1.16446213495
 03/06  24:00:00,124.235126838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,94.0281925763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,86.550692572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929808519,0.0,2.335,1.16429808519
 03/07  03:00:00,85.79706376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,85.2590926039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,107.234198273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928497235,0.0,2.335,1.16428497235
 03/07  06:00:00,106.939959147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  07:00:00,153.101214135,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,311.137965491,306.447965491,4.67,0.02
 03/07  08:00:00,150.733572043,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,286.983741828,281.149247438,4.67,1.16449438963
 03/07  09:00:00,218.052267628,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,256.810613078,248.618113078,8.1725,0.02
 03/07  10:00:00,244.868279346,28.0035761856,0.0679424735328,0.0,62.886420148,41.4019203762,224.167815045,212.495395263,10.5075,1.16491978199
 03/07  11:00:00,235.275436482,28.0035761856,0.03876543009,0.0,62.886420148,41.4019203762,203.595516069,191.923054925,10.5075,1.1649611446
 03/07  12:00:00,265.468891122,28.0035761856,0.185242329433,0.0,62.886420148,41.4019203762,183.843799193,171.025690104,10.5075,2.31060908835
 03/07  13:00:00,247.747727789,28.0035761856,0.337224050623,0.0,62.886420148,41.4019203762,173.304350298,161.631436043,10.5075,1.16541425498
 03/07  14:00:00,245.485652197,28.0035761856,0.421465482375,0.0,62.886420148,41.4019203762,169.019948202,157.347029358,10.5075,1.16541884483
 03/07  15:00:00,241.612105137,28.0035761856,0.476566910057,0.0,62.886420148,41.4019203762,165.938409309,154.265725598,10.5075,1.16518371044
 03/07  16:00:00,238.690201206,28.0035761856,0.571183466127,0.0,62.886420148,41.4019203762,159.258980482,146.441242814,10.5075,2.31023766875
 03/07  17:00:00,239.486804688,28.0035761856,0.609514637086,0.0,62.886420148,41.4019203762,156.091331052,144.418711491,10.5075,1.16511956056
 03/07  18:00:00,239.107067285,28.0035761856,0.561796539121,0.0,62.886420148,41.4019203762,163.040707144,151.367975925,10.5075,1.16523121989
 03/07  19:00:00,249.762619359,28.0035761856,0.266927424894,0.0,41.9242800987,36.8599292233,172.9934173,162.48827363,9.34,1.16514366983
 03/07  20:00:00,228.884338187,28.0035761856,0.183348078327,0.0,41.9242800987,36.8599292233,180.531540057,170.026678203,9.34,1.16486185412
 03/07  21:00:00,203.308989871,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,187.053765863,178.861265863,8.1725,0.02
 03/07  22:00:00,145.850904396,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,162.514051197,156.679342229,4.67,1.16470896767
 03/07  23:00:00,93.5815618361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942901035,0.0,2.335,1.16442901035
 03/07  24:00:00,127.279630554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,96.4756989782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,87.6738379536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927021946,0.0,2.335,1.16427021946
 03/08  03:00:00,85.991638738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,84.5991627615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,89.9362267806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,88.3307946419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924405454,0.0,2.335,1.16424405454
 03/08  07:00:00,132.778747326,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,377.944799297,373.254799297,4.67,0.02
 03/08  08:00:00,135.836899422,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,342.97529453,337.140815549,4.67,1.16447898078
 03/08  09:00:00,212.95474155,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,297.259446694,289.066946694,8.1725,0.02
 03/08  10:00:00,240.354066982,28.0035761856,0.0473669722264,0.0,62.886420148,41.4019203762,250.746148694,239.073789161,10.5075,1.16485953308
 03/08  11:00:00,233.31172637,28.0035761856,0.0347890009715,0.0,62.886420148,41.4019203762,225.855534514,214.183095463,10.5075,1.16493905091
 03/08  12:00:00,264.168104336,28.0035761856,0.0181078987936,0.0,62.886420148,41.4019203762,210.078384745,198.405518626,10.5075,1.16536611916
 03/08  13:00:00,245.45268892,28.0035761856,0.0,0.0,62.886420148,41.4019203762,211.274703183,198.456276151,10.5075,2.31092703197
 03/08  14:00:00,242.587088883,28.0035761856,0.0,0.0,62.886420148,41.4019203762,209.405994198,197.733016026,10.5075,1.165478172
 03/08  15:00:00,237.708235559,28.0035761856,0.0,0.0,62.886420148,41.4019203762,212.873667578,201.200972684,10.5075,1.16519489425
 03/08  16:00:00,233.576044852,28.0035761856,0.0,0.0,62.886420148,41.4019203762,218.429273457,206.756572307,10.5075,1.16520115
 03/08  17:00:00,232.355216235,28.0035761856,0.0,0.0,62.886420148,41.4019203762,229.718917727,218.046381577,10.5075,1.16503614984
 03/08  18:00:00,230.769964756,28.0035761856,0.0,0.0,62.886420148,41.4019203762,240.178049816,228.505416003,10.5075,1.16513381359
 03/08  19:00:00,241.800553142,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,247.77819001,237.273079804,9.34,1.16511020566
 03/08  20:00:00,226.30837406,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,256.299280793,245.794349557,9.34,1.16493123586
 03/08  21:00:00,200.595920645,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,266.136628904,256.799253944,8.1725,1.16487496007
 03/08  22:00:00,142.490413959,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,242.291225304,236.456527407,4.67,1.16469789645
 03/08  23:00:00,84.8264672754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,119.901637603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993318596,0.0,2.335,1.1643318596
 03/09  01:00:00,88.4490187553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,81.0313508734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,83.987536462,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,11.4565133279,7.95721117915,2.335,1.16430214872
 03/09  04:00:00,91.6084383231,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,25.7512234797,23.3962234797,2.335,0.02
 03/09  05:00:00,93.7625691864,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,20.8038274265,18.4488274265,2.335,0.02
 03/09  06:00:00,97.0345944407,12.2659220086,0.0,0.0,3.49369000822,9.08398230582,35.0700619551,32.7150619551,2.335,0.02
 03/09  07:00:00,130.844666449,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,430.125642589,424.291364187,4.67,1.16427840204
 03/09  08:00:00,133.111009809,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,395.426159444,390.736159444,4.67,0.02
 03/09  09:00:00,209.116198665,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,361.193196823,351.856028491,8.1725,1.16466833201
 03/09  10:00:00,233.3017127,28.0035761856,0.0,0.0,62.886420148,41.4019203762,318.475247549,306.80296414,10.5075,1.1647834092
 03/09  11:00:00,223.697192069,28.0035761856,0.0,0.0,62.886420148,41.4019203762,300.928424571,289.255794709,10.5075,1.16512986197
 03/09  12:00:00,254.399278786,28.0035761856,0.0,0.0,62.886420148,41.4019203762,285.453975228,273.781079392,10.5075,1.16539583607
 03/09  13:00:00,233.814925274,28.0035761856,0.0,0.0,62.886420148,41.4019203762,280.688327081,269.015328892,10.5075,1.16549818909
 03/09  14:00:00,230.796394925,28.0035761856,0.0,0.0,62.886420148,41.4019203762,273.072499072,260.253972222,10.5075,2.31102684916
 03/09  15:00:00,226.881405476,28.0035761856,0.0,0.0,62.886420148,41.4019203762,261.488585105,249.815894351,10.5075,1.16519075344
 03/09  16:00:00,223.429791087,28.0035761856,0.0,0.0,62.886420148,41.4019203762,260.794339197,249.121664622,10.5075,1.16517457453
 03/09  17:00:00,223.380010428,28.0035761856,0.0,0.0,62.886420148,41.4019203762,272.929933389,261.257420214,10.5075,1.16501317557
 03/09  18:00:00,223.294046851,28.0035761856,0.0,0.0,62.886420148,41.4019203762,287.095358485,275.422744481,10.5075,1.165114004
 03/09  19:00:00,236.203371072,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,310.248729719,299.743661743,9.34,1.16506797596
 03/09  20:00:00,219.805579546,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,333.274604952,322.769751221,9.34,1.16485373051
 03/09  21:00:00,194.995411396,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,347.669400447,338.332012782,8.1725,1.16488766487
 03/09  22:00:00,138.130376594,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,328.512645749,323.822645749,4.67,0.02
 03/09  23:00:00,79.2017901667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994920138,0.0,2.335,1.1644920138
 03/09  24:00:00,115.107867123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,91.9000893724,8.17728133907,0.0,0.0,3.49369000822,9.08398230582,26.2499125115,22.7506388187,2.335,1.16427369278
 03/10  02:00:00,90.002034299,12.6366893137,0.0,0.0,3.49369000822,9.08398230582,46.0092603833,43.6542603833,2.335,0.02
 03/10  03:00:00,93.0563476968,15.6506982104,0.0,0.0,3.49369000822,9.08398230582,54.0560948104,51.7010948104,2.335,0.02
 03/10  04:00:00,89.7688568362,12.3767273811,0.0,0.0,3.49369000822,9.08398230582,47.2210251515,43.7217421455,2.335,1.16428300594
 03/10  05:00:00,116.135727788,16.4865599009,0.0,0.0,3.49369000822,9.08398230582,75.275823379,72.920823379,2.335,0.02
 03/10  06:00:00,116.88793883,17.080681294,0.0,0.0,3.49369000822,9.08398230582,79.5084287,77.1534287,2.335,0.02
 03/10  07:00:00,146.867802788,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,551.103633499,546.413633499,4.67,0.02
 03/10  08:00:00,141.535826466,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,514.456266557,508.621754967,4.67,1.16451159003
 03/10  09:00:00,208.76803125,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,467.979446291,458.642256586,8.1725,1.16468970486
 03/10  10:00:00,232.743812348,28.0035761856,0.0,0.0,62.886420148,41.4019203762,417.338124858,406.810624858,10.5075,0.02
 03/10  11:00:00,222.952184249,28.0035761856,0.0,0.0,62.886420148,41.4019203762,371.453573758,359.780985843,10.5075,1.16508791534
 03/10  12:00:00,253.884646847,28.0035761856,0.0,0.0,62.886420148,41.4019203762,335.996750997,323.178400486,10.5075,2.31085051046
 03/10  13:00:00,233.68420037,28.0035761856,0.0,0.0,62.886420148,41.4019203762,322.000744712,310.32771472,10.5075,1.16552999157
 03/10  14:00:00,230.318155429,28.0035761856,0.0,0.0,62.886420148,41.4019203762,294.956323516,283.283292123,10.5075,1.16553139291
 03/10  15:00:00,226.552764438,28.0035761856,0.0159871915512,0.0,62.886420148,41.4019203762,274.250612543,261.432649857,10.5075,2.31046268588
 03/10  16:00:00,223.167061578,28.0035761856,0.0,0.0,62.886420148,41.4019203762,265.339453266,253.666823067,10.5075,1.1651301996
 03/10  17:00:00,223.1695504,28.0035761856,0.0,0.0,62.886420148,41.4019203762,267.262122778,255.589401405,10.5075,1.16522137324
 03/10  18:00:00,223.140560381,28.0035761856,0.0,0.0,62.886420148,41.4019203762,276.503079656,264.830503493,10.5075,1.16507616331
 03/10  19:00:00,236.153737815,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,293.316522962,282.811515285,9.34,1.16500767682
 03/10  20:00:00,213.400350746,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,310.901351245,300.396394954,9.34,1.16495629151
 03/10  21:00:00,188.857013873,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,329.795270611,320.457983484,8.1725,1.16478712753
 03/10  22:00:00,133.411381384,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,313.625337116,308.935337116,4.67,0.02
 03/10  23:00:00,79.307490558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946659069,0.0,2.335,1.16446659069
 03/10  24:00:00,115.160775446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,85.7060066819,4.0639228492,0.0,0.0,3.49369000822,6.81298672936,13.3816606389,11.6104106389,1.75125,0.02
 03/11  02:00:00,87.7581070097,12.4883823917,0.0,0.0,3.49369000822,6.81298672936,38.2660734875,35.3504470618,1.75125,1.16437642566
 03/11  03:00:00,85.5165618872,10.3050991997,0.0,0.0,3.49369000822,6.81298672936,32.1161071719,30.3448571719,1.75125,0.02
 03/11  04:00:00,91.0638025466,16.0464812375,0.0,0.0,3.49369000822,6.81298672936,48.2584763553,45.3429092292,1.75125,1.1643171261
 03/11  05:00:00,96.8435600917,15.3528304968,0.0,0.0,3.49369000822,6.81298672936,54.5741886005,52.8029386005,1.75125,0.02
 03/11  06:00:00,94.2912503253,13.1650653668,0.0,0.0,3.49369000822,6.81298672936,44.0354993922,42.2642493922,1.75125,0.02
 03/11  07:00:00,115.944498283,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,529.998821814,525.332042304,3.5025,1.16427950996
 03/11  08:00:00,118.229280661,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,477.786402212,474.263902212,3.5025,0.02
 03/11  09:00:00,181.268323042,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,437.932037979,430.929921139,5.8375,1.16461683972
 03/11  10:00:00,198.405055835,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,394.022288898,383.517559776,9.34,1.16472912205
 03/11  11:00:00,223.158341151,28.0035761856,0.0,0.0,62.886420148,41.4019203762,365.875882202,354.203368867,10.5075,1.16501333533
 03/11  12:00:00,253.982773613,28.0035761856,0.0,0.0,62.886420148,41.4019203762,348.727089423,337.0544261,10.5075,1.16516332307
 03/11  13:00:00,233.858527407,28.0035761856,0.0,0.0,62.886420148,41.4019203762,340.917655909,329.244626741,10.5075,1.16552916754
 03/11  14:00:00,230.532651144,28.0035761856,0.0,0.0,62.886420148,41.4019203762,340.392483944,328.719438461,10.5075,1.16554548365
 03/11  15:00:00,226.592333579,28.0035761856,0.0,0.0,62.886420148,41.4019203762,334.595233773,321.777283758,10.5075,2.31045001546
 03/11  16:00:00,223.110923192,28.0035761856,0.0,0.0,62.886420148,41.4019203762,332.345373509,320.672631195,10.5075,1.16524231366
 03/11  17:00:00,223.096999955,28.0035761856,0.0,0.0,62.886420148,41.4019203762,333.726480486,322.053921649,10.5075,1.16505883677
 03/11  18:00:00,223.066116916,28.0035761856,0.0,0.0,62.886420148,41.4019203762,344.038321216,332.36570553,10.5075,1.16511568677
 03/11  19:00:00,222.351133108,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,380.817921643,371.480297714,8.1725,1.16512392881
 03/11  20:00:00,176.614408518,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,402.237629695,395.235221393,5.8375,1.16490830266
 03/11  21:00:00,166.411376134,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,416.049366292,409.047102841,5.8375,1.16476345053
 03/11  22:00:00,123.843530946,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,397.35218802,393.82968802,3.5025,0.02
 03/11  23:00:00,76.608108447,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579175105,0.0,1.75125,1.16454175105
 03/11  24:00:00,121.007100776,8.27615262043,0.0,0.0,3.49369000822,6.81298672936,28.9819370221,27.2106870221,1.75125,0.02
 03/12  01:00:00,96.8270498212,15.6982219152,0.0,0.0,3.49369000822,6.81298672936,58.339795759,55.4241918169,1.75125,1.16435394213
 03/12  02:00:00,91.3570380106,16.2923433083,0.0,0.0,3.49369000822,6.81298672936,70.9642615906,69.1930115906,1.75125,0.02
 03/12  03:00:00,88.178738651,13.1650653668,0.0,0.0,3.49369000822,6.81298672936,63.3663620982,61.5951120982,1.75125,0.02
 03/12  04:00:00,98.2152864095,16.8704849868,0.0,0.0,3.49369000822,6.81298672936,98.2384289908,95.3228591532,1.75125,1.16431983762
 03/12  05:00:00,99.3253927631,18.2119687377,0.0,0.0,3.49369000822,6.81298672936,109.622182364,107.850932364,1.75125,0.02
 03/12  06:00:00,122.843494297,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,656.343997532,652.821497532,3.5025,0.02
 03/12  07:00:00,121.49137833,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,625.135273267,620.468366609,3.5025,1.16440665759
 03/12  08:00:00,153.667923799,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,533.908150595,530.385650595,3.5025,0.02
 03/12  09:00:00,126.087002586,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,499.99547862,495.328465356,3.5025,1.1645132636
 03/12  10:00:00,160.810462059,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,442.020397625,434.995397625,7.005,0.02
 03/12  11:00:00,192.308241216,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,401.380189392,393.210393027,7.005,1.16479636553
 03/12  12:00:00,199.518528729,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,346.256992548,335.752061258,9.34,1.16493129076
 03/12  13:00:00,196.642398699,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,314.897028627,304.392197979,9.34,1.16483064762
 03/12  14:00:00,192.840607875,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,286.414934601,275.910061775,9.34,1.16487282664
 03/12  15:00:00,189.424844831,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,267.548368056,257.04339684,9.34,1.16497121561
 03/12  16:00:00,189.620941749,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,256.108749968,245.603824907,9.34,1.16492506119
 03/12  17:00:00,161.123676658,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,295.16798529,288.14298529,7.005,0.02
 03/12  18:00:00,167.52643315,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,315.0690616,309.234336978,4.67,1.16472462189
 03/12  19:00:00,161.069606786,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,326.846953089,321.0123037,4.67,1.16464938835
 03/12  20:00:00,152.221117721,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,337.201251283,332.511251283,4.67,0.02
 03/12  21:00:00,138.095063847,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,305.493618161,299.659076658,4.67,1.16454150273
 03/12  22:00:00,77.0868058985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,112.932879459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557482537,0.0,1.75125,1.16432482537
 03/12  24:00:00,82.0355367526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,81.4983394993,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,10.7563534755,8.40135347552,2.335,0.02
 03/13  02:00:00,89.7778455247,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,28.1285963139,24.629291218,2.335,1.16430509591
 03/13  03:00:00,85.9206722232,8.35030608145,0.0,0.0,3.49369000822,9.08398230582,21.8552537256,19.5002537256,2.335,0.02
 03/13  04:00:00,96.6632448104,12.6366893137,0.0,0.0,3.49369000822,9.08398230582,37.0535152723,34.6985152723,2.335,0.02
 03/13  05:00:00,97.4511967314,13.7503317863,0.0,0.0,3.49369000822,9.08398230582,39.7969232255,36.2976542946,2.335,1.16426893087
 03/13  06:00:00,137.256074948,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,450.569760469,445.879760469,4.67,0.02
 03/13  07:00:00,136.047821394,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,408.980464722,404.290464722,4.67,0.02
 03/13  08:00:00,208.857239774,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,350.49015573,341.152994101,8.1725,1.16466162894
 03/13  09:00:00,233.663475219,28.0035761856,0.017310956734,0.0,62.886420148,41.4019203762,283.500138733,271.827716308,10.5075,1.164922425
 03/13  10:00:00,224.566432943,28.0035761856,0.0527030195323,0.0,62.886420148,41.4019203762,244.657662348,232.98512625,10.5075,1.16503609778
 03/13  11:00:00,255.76256263,28.0035761856,0.0803090528495,0.0,62.886420148,41.4019203762,196.094421044,184.421541066,10.5075,1.1653799788
 03/13  12:00:00,239.232048785,28.0035761856,0.520557287128,0.0,62.886420148,41.4019203762,159.100869777,146.282735913,10.5075,2.31063386381
 03/13  13:00:00,241.869030599,28.0035761856,0.976272620208,0.0,62.886420148,41.4019203762,128.587634282,116.914810728,10.5075,1.16532355415
 03/13  14:00:00,240.200865016,28.0035761856,1.31655774075,0.0,62.886420148,41.4019203762,111.962854212,100.290051849,10.5075,1.16530236324
 03/13  15:00:00,237.262733426,28.0035761856,1.62426456525,0.0,62.886420148,41.4019203762,103.219408979,91.5468708082,10.5075,1.16503817086
 03/13  16:00:00,237.614440213,28.0035761856,1.80831121094,0.0,62.886420148,41.4019203762,102.478115703,90.8054982861,10.5075,1.1651174165
 03/13  17:00:00,237.46781258,28.0035761856,1.89010884616,0.0,62.886420148,41.4019203762,105.933771216,94.2610575482,10.5075,1.16521366787
 03/13  18:00:00,235.543052943,28.0035761856,1.35040527264,0.0,41.9242800987,36.8599292233,111.641751362,101.136818925,9.34,1.16493243671
 03/13  19:00:00,234.387151833,28.0035761856,1.19788753896,0.0,41.9242800987,36.8599292233,119.399746412,108.894799712,9.34,1.16494669925
 03/13  20:00:00,207.728634868,28.0035761856,0.837730058342,0.0,34.9369000822,32.3179380704,124.394879819,115.057596089,8.1725,1.16478372986
 03/13  21:00:00,146.344298414,28.0035761856,0.00941888607872,0.0,13.9747600329,18.6919646116,109.432979089,103.598320351,4.67,1.16465873847
 03/13  22:00:00,88.1636953652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,122.217588606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,92.7701888069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992221428,0.0,2.335,1.1642221428
 03/14  01:00:00,84.5171139826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,83.3531511426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,82.2663605524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992302162,0.0,2.335,1.1642302162
 03/14  04:00:00,103.639777565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,102.680169788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,155.059139067,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,325.728256085,319.893983182,4.67,1.16427290296
 03/14  07:00:00,146.390213796,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,308.907100257,304.217100257,4.67,0.02
 03/14  08:00:00,210.038308052,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,282.032116949,272.694998632,8.1725,1.16461831695
 03/14  09:00:00,234.945198615,28.0035761856,0.0526143103453,0.0,62.886420148,41.4019203762,254.728572659,243.056306585,10.5075,1.16476607426
 03/14  10:00:00,225.525257761,28.0035761856,0.0410492376908,0.0,62.886420148,41.4019203762,232.075340229,220.4029235,10.5075,1.16491672969
 03/14  11:00:00,254.980311813,28.0035761856,0.0206165455177,0.0,62.886420148,41.4019203762,210.752429728,199.079459654,10.5075,1.1654700737
 03/14  12:00:00,235.369930373,28.0035761856,0.260673193889,0.0,62.886420148,41.4019203762,191.62305026,179.949962941,10.5075,1.16558731942
 03/14  13:00:00,232.77213408,28.0035761856,0.4353945306,0.0,62.886420148,41.4019203762,177.308827943,164.4904604,10.5075,2.31086754327
 03/14  14:00:00,229.031221614,28.0035761856,0.54205682868,0.0,62.886420148,41.4019203762,170.2027235,158.530009091,10.5075,1.16521440903
 03/14  15:00:00,226.206800916,28.0035761856,0.811868281177,0.0,62.886420148,41.4019203762,151.951628274,140.278956211,10.5075,1.16517206352
 03/14  16:00:00,226.444542566,28.0035761856,0.929603379253,0.0,62.886420148,41.4019203762,149.069016887,137.396506344,10.5075,1.16501054326
 03/14  17:00:00,226.25082877,28.0035761856,0.89036609713,0.0,62.886420148,41.4019203762,157.121929056,145.449319324,10.5075,1.16510973181
 03/14  18:00:00,224.588069361,28.0035761856,0.399051662881,0.0,41.9242800987,36.8599292233,182.005225876,171.500188378,9.34,1.16503749806
 03/14  19:00:00,214.587463102,28.0035761856,0.0643567490927,0.0,41.9242800987,36.8599292233,209.245023712,198.740238155,9.34,1.16478555692
 03/14  20:00:00,189.913015509,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,225.253372291,215.916062051,8.1725,1.16481023994
 03/14  21:00:00,133.895887036,28.0035761856,0.00925814950526,0.0,13.9747600329,18.6919646116,207.208706669,202.518706669,4.67,0.02
 03/14  22:00:00,79.9599508061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994883181,0.0,2.335,1.1644883181
 03/14  23:00:00,115.481471576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,85.1560923051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,78.1508861647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923487759,0.0,2.335,1.16423487759
 03/15  02:00:00,77.8961314319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,85.9926212899,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,19.6764371448,17.3214371448,2.335,0.02
 03/15  04:00:00,96.5883845517,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,35.9685718737,32.469288065,2.335,1.16428380864
 03/15  05:00:00,96.1937429521,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,38.9738057468,36.6188057468,2.335,0.02
 03/15  06:00:00,137.403449058,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,457.901152196,453.211152196,4.67,0.02
 03/15  07:00:00,136.179966433,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,428.754545045,422.920079129,4.67,1.1644659158
 03/15  08:00:00,208.942754136,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,370.895309523,362.702809523,8.1725,0.02
 03/15  09:00:00,233.329629793,28.0035761856,0.0169176974285,0.0,62.886420148,41.4019203762,304.773931603,293.101668873,10.5075,1.16476272989
 03/15  10:00:00,224.363848762,28.0035761856,0.0408879451144,0.0,62.886420148,41.4019203762,272.26250208,260.589978224,10.5075,1.16502385623
 03/15  11:00:00,256.434618248,28.0035761856,0.0192970787645,0.0,62.886420148,41.4019203762,253.578026512,241.905087123,10.5075,1.16543938927
 03/15  12:00:00,238.54838528,28.0035761856,0.0,0.0,62.886420148,41.4019203762,247.539386413,234.720838558,10.5075,2.31104785414
 03/15  13:00:00,236.350656667,28.0035761856,0.0,0.0,62.886420148,41.4019203762,240.450127712,228.777101009,10.5075,1.1655267031
 03/15  14:00:00,232.631679511,28.0035761856,0.0,0.0,62.886420148,41.4019203762,236.10631847,224.433580035,10.5075,1.16523843445
 03/15  15:00:00,229.399947315,28.0035761856,0.0,0.0,62.886420148,41.4019203762,230.177430354,218.504936252,10.5075,1.16499410171
 03/15  16:00:00,229.479105337,28.0035761856,0.0,0.0,62.886420148,41.4019203762,229.638909089,217.966342596,10.5075,1.16506649261
 03/15  17:00:00,229.22747886,28.0035761856,0.0,0.0,62.886420148,41.4019203762,232.754427148,221.08177115,10.5075,1.16515599792
 03/15  18:00:00,227.742442983,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,241.092643241,230.587517906,9.34,1.16512533464
 03/15  19:00:00,225.83682395,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,247.636965845,237.132024927,9.34,1.16494091792
 03/15  20:00:00,200.397610486,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,251.351451961,242.014171512,8.1725,1.16478044889
 03/15  21:00:00,143.041197219,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,222.426211217,216.591514698,4.67,1.16469651914
 03/15  22:00:00,85.8354172761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,120.910071649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932902068,0.0,2.335,1.16432902068
 03/15  24:00:00,90.2376211259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,82.9043764983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,82.1854651993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929710849,0.0,2.335,1.16429710849
 03/16  03:00:00,81.6417749194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,91.9139980549,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,8.76851120069,6.41351120069,2.335,0.02
 03/16  05:00:00,95.910692807,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,15.0560030082,12.7010030082,2.335,0.02
 03/16  06:00:00,140.374292333,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,379.204032087,373.369751034,4.67,1.16428105302
 03/16  07:00:00,140.868505298,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,346.272667455,341.582667455,4.67,0.02
 03/16  08:00:00,213.870754857,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,304.200977911,294.863825662,8.1725,1.1646522491
 03/16  09:00:00,240.431227366,28.0035761856,0.0225630896603,0.0,62.886420148,41.4019203762,268.558951003,256.886691739,10.5075,1.16475926431
 03/16  10:00:00,231.037448343,28.0035761856,0.0,0.0,62.886420148,41.4019203762,257.820211602,246.147616433,10.5075,1.16509516826
 03/16  11:00:00,261.54344301,28.0035761856,0.0,0.0,62.886420148,41.4019203762,240.723671775,229.050821307,10.5075,1.16535046735
 03/16  12:00:00,242.629125052,28.0035761856,0.0,0.0,62.886420148,41.4019203762,234.074533819,222.401590034,10.5075,1.16544378525
 03/16  13:00:00,240.710365111,28.0035761856,0.0,0.0,62.886420148,41.4019203762,224.944810201,212.126416359,10.5075,2.31089384238
 03/16  14:00:00,237.128425957,28.0035761856,0.0,0.0,62.886420148,41.4019203762,215.827238889,204.154623008,10.5075,1.16511588122
 03/16  15:00:00,233.878599917,28.0035761856,0.0,0.0,62.886420148,41.4019203762,212.119257062,200.446664759,10.5075,1.16509230264
 03/16  16:00:00,233.951261397,28.0035761856,0.0,0.0,62.886420148,41.4019203762,211.798483626,200.125811625,10.5075,1.16517200182
 03/16  17:00:00,233.729231487,28.0035761856,0.0,0.0,62.886420148,41.4019203762,214.138739503,202.466222392,10.5075,1.16501711019
 03/16  18:00:00,231.832601594,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,222.971848373,212.466884536,9.34,1.16496383701
 03/16  19:00:00,230.548803049,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,229.259717284,218.754776367,9.34,1.16494091643
 03/16  20:00:00,204.886315868,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,231.870061939,222.53279085,8.1725,1.16477108945
 03/16  21:00:00,146.904314229,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,198.191750615,193.501750615,4.67,0.02
 03/16  22:00:00,89.7392890944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948011711,0.0,2.335,1.16448011711
 03/16  23:00:00,124.424396867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,94.4400831072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922184152,0.0,2.335,1.16422184152
 03/17  01:00:00,87.337566035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,87.0091948449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,86.9465135052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,109.418049935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922827513,0.0,2.335,1.16422827513
 03/17  05:00:00,109.682035359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,163.874213687,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,298.984754174,294.294754174,4.67,0.02
 03/17  07:00:00,160.164312265,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,268.202975751,262.368476688,4.67,1.16449906265
 03/17  08:00:00,223.6366317,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,227.845736363,219.653236363,8.1725,0.02
 03/17  09:00:00,252.135411001,28.0035761856,0.0786496944135,0.0,62.886420148,41.4019203762,192.038117003,180.365706906,10.5075,1.16491009728
 03/17  10:00:00,247.908916023,28.0035761856,0.338941386767,0.0,62.886420148,41.4019203762,158.445947807,146.773507359,10.5075,1.1649404483
 03/17  11:00:00,282.239684326,28.0035761856,0.742206053918,0.0,62.886420148,41.4019203762,128.354280087,115.536254381,10.5075,2.31052570614
 03/17  12:00:00,272.273404564,28.0035761856,0.975731789651,0.0,62.886420148,41.4019203762,110.429511253,98.7566571056,10.5075,1.16535414694
 03/17  13:00:00,274.371874031,28.0035761856,1.282776977,0.0,62.886420148,41.4019203762,101.149845587,89.4769981081,10.5075,1.16534747864
 03/17  14:00:00,270.152061145,28.0035761856,1.42308275237,0.0,62.886420148,41.4019203762,97.3592371165,85.6866325391,10.5075,1.16510457748
 03/17  15:00:00,264.200371862,28.0035761856,1.39887193268,0.0,62.886420148,41.4019203762,99.2888305608,87.6162080799,10.5075,1.16512248092
 03/17  16:00:00,261.695818079,28.0035761856,1.33914707548,0.0,62.886420148,41.4019203762,104.72781734,91.9101156997,10.5075,2.31020163988
 03/17  17:00:00,259.078407082,28.0035761856,1.17542943053,0.0,62.886420148,41.4019203762,112.581930406,100.909321647,10.5075,1.16510875894
 03/17  18:00:00,252.800509639,28.0035761856,0.700648319393,0.0,41.9242800987,36.8599292233,122.993993338,112.488981053,9.34,1.16501228475
 03/17  19:00:00,243.712135307,28.0035761856,0.584797895432,0.0,41.9242800987,36.8599292233,134.806236033,125.446236033,9.34,0.02
 03/17  20:00:00,216.256601568,28.0035761856,0.33195681495,0.0,34.9369000822,32.3179380704,142.581310579,133.243912871,8.1725,1.16489770751
 03/17  21:00:00,155.579594766,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,109.685289122,103.850626613,4.67,1.1646625087
 03/17  22:00:00,103.977759016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,136.45165073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993581876,0.0,2.335,1.1643581876
 03/17  24:00:00,107.207277741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,96.5292705652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,94.9896866053,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559568787,0.0,1.75125,1.16434568787
 03/18  03:00:00,93.7066534038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,99.2571956545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551141675,0.0,1.75125,1.16426141675
 03/18  05:00:00,98.0458164986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,137.23442474,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,251.409507954,247.887007954,3.5025,0.02
 03/18  07:00:00,139.953053173,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,239.476901045,234.809756413,3.5025,1.1646446326
 03/18  08:00:00,198.256889972,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,214.607930085,208.750430085,5.8375,0.02
 03/18  09:00:00,218.897890321,28.0035761856,0.0959135099413,0.0,41.9242800987,36.8599292233,187.76379682,177.259027371,9.34,1.16476944916
 03/18  10:00:00,243.381574005,28.0035761856,0.292495221646,0.0,62.886420148,41.4019203762,160.784733705,149.112152802,10.5075,1.16508090216
 03/18  11:00:00,271.947130149,28.0035761856,0.614025239695,0.0,62.886420148,41.4019203762,145.176774912,133.503875263,10.5075,1.16539964842
 03/18  12:00:00,253.216345487,28.0035761856,0.682401007242,0.0,62.886420148,41.4019203762,142.472040547,129.653698687,10.5075,2.31084185999
 03/18  13:00:00,249.330074319,28.0035761856,0.681137643403,0.0,62.886420148,41.4019203762,145.298628132,133.625704727,10.5075,1.16542340566
 03/18  14:00:00,244.306361192,28.0035761856,0.689354838816,0.0,62.886420148,41.4019203762,146.514226711,134.8416065,10.5075,1.1651202108
 03/18  15:00:00,240.649316872,28.0035761856,0.734198888825,0.0,62.886420148,41.4019203762,143.992971492,132.320264914,10.5075,1.16520657793
 03/18  16:00:00,240.597613227,28.0035761856,0.775318631054,0.0,62.886420148,41.4019203762,141.283466854,129.610941586,10.5075,1.16502526847
 03/18  17:00:00,240.399375018,28.0035761856,0.77367849874,0.0,62.886420148,41.4019203762,144.501247541,132.828665524,10.5075,1.165082017
 03/18  18:00:00,223.491138532,28.0035761856,0.229405742139,0.0,34.9369000822,32.3179380704,161.763778959,152.426177131,8.1725,1.1651018279
 03/18  19:00:00,192.884181727,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,169.978229245,162.9757813,5.8375,1.16494794525
 03/18  20:00:00,181.541812393,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,178.506964812,171.504784595,5.8375,1.16468021759
 03/18  21:00:00,136.469551615,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,149.285996238,144.618910392,3.5025,1.16458584576
 03/18  22:00:00,91.5115666996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,125.466758734,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568967152,0.0,1.75125,1.16443967152
 03/18  24:00:00,95.5722021915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,87.4592782269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,86.1910902695,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556311531,0.0,1.75125,1.16431311531
 03/19  03:00:00,85.3383319262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,91.2566879696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,90.2822666822,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155615149,0.0,1.75125,1.1643115149
 03/19  06:00:00,130.758562487,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,326.89587478,323.37337478,3.5025,0.02
 03/19  07:00:00,132.616537368,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,307.368564276,302.701666665,3.5025,1.16439761129
 03/19  08:00:00,164.54453626,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,273.877734693,270.355234693,3.5025,0.02
 03/19  09:00:00,139.305192501,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,271.18372613,266.516822572,3.5025,1.16440355788
 03/19  10:00:00,173.577835237,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,246.206420716,239.181420716,7.005,0.02
 03/19  11:00:00,203.592421343,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,239.246249433,231.076390821,7.005,1.16485861198
 03/19  12:00:00,212.161964168,28.0035761856,0.0514910814448,0.0,41.9242800987,36.8599292233,226.065655074,215.560649471,9.34,1.16500560389
 03/19  13:00:00,210.150962662,28.0035761856,0.0170771742777,0.0,41.9242800987,36.8599292233,221.024277323,210.519379395,9.34,1.16489792739
 03/19  14:00:00,206.167464683,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,217.355081005,206.850157351,9.34,1.16492365449
 03/19  15:00:00,202.763082384,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,217.133570028,206.62875236,9.34,1.16481766867
 03/19  16:00:00,202.76946877,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,214.427771732,205.067771732,9.34,0.02
 03/19  17:00:00,174.218801386,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,243.575034958,235.405128461,7.005,1.1649064973
 03/19  18:00:00,179.197894188,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,258.078222726,252.243506881,4.67,1.16471584499
 03/19  19:00:00,174.545644186,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,262.868980364,257.034337869,4.67,1.16464249424
 03/19  20:00:00,165.155147495,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,262.726620125,258.036620125,4.67,0.02
 03/19  21:00:00,149.535925688,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,222.500426541,216.665943686,4.67,1.16448285499
 03/19  22:00:00,90.8015341307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,125.013210639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554849063,0.0,1.75125,1.16429849063
 03/19  24:00:00,94.0696877794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,87.6857095583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,86.0092314691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926693058,0.0,2.335,1.16426693058
 03/20  03:00:00,84.7715357277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,90.2120375441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,96.9269510789,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,14.9610906911,12.6060906911,2.335,0.02
 03/20  06:00:00,140.45070601,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,381.209621977,375.375343133,4.67,1.16427884398
 03/20  07:00:00,139.864482274,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,354.61478353,349.92478353,4.67,0.02
 03/20  08:00:00,212.30111344,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,321.151231283,311.814116763,8.1725,1.16461451955
 03/20  09:00:00,237.30522052,28.0035761856,0.0,0.0,62.886420148,41.4019203762,286.107712416,274.435309206,10.5075,1.16490321041
 03/20  10:00:00,227.141745655,28.0035761856,0.0,0.0,62.886420148,41.4019203762,273.454453504,261.781908378,10.5075,1.16504512605
 03/20  11:00:00,257.659432001,28.0035761856,0.0,0.0,62.886420148,41.4019203762,256.339930806,244.667137345,10.5075,1.16529346058
 03/20  12:00:00,237.794578255,28.0035761856,0.0,0.0,62.886420148,41.4019203762,249.510758195,237.837877353,10.5075,1.16538084154
 03/20  13:00:00,235.087005246,28.0035761856,0.0,0.0,62.886420148,41.4019203762,246.045644066,233.227391961,10.5075,2.3107521051
 03/20  14:00:00,231.202998592,28.0035761856,0.0,0.0,62.886420148,41.4019203762,247.913824195,236.24102203,10.5075,1.16530216528
 03/20  15:00:00,228.398843307,28.0035761856,0.0,0.0,62.886420148,41.4019203762,248.560849319,236.888338337,10.5075,1.16501098205
 03/20  16:00:00,228.742459349,28.0035761856,0.0,0.0,62.886420148,41.4019203762,249.552676949,237.880091756,10.5075,1.16508519299
 03/20  17:00:00,228.599402985,28.0035761856,0.0,0.0,62.886420148,41.4019203762,253.014754864,241.342078612,10.5075,1.16517625175
 03/20  18:00:00,227.157445321,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,261.415223075,250.910125707,9.34,1.16509736866
 03/20  19:00:00,221.799776393,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,268.616384906,258.11154421,9.34,1.16484069524
 03/20  20:00:00,199.756745428,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,272.360276853,263.022918449,8.1725,1.16485840354
 03/20  21:00:00,142.245801866,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,244.096751204,239.406751204,4.67,0.02
 03/20  22:00:00,84.8607602266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948083124,0.0,2.335,1.16448083124
 03/20  23:00:00,119.993522009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,88.7454515648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,81.1675428575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927934035,0.0,2.335,1.16427934035
 03/21  02:00:00,84.1408543003,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,10.6642015156,8.30920151561,2.335,0.02
 03/21  03:00:00,91.7428829288,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,26.1232136182,23.7682136182,2.335,0.02
 03/21  04:00:00,109.83957045,8.22671697975,0.0,0.0,3.49369000822,9.08398230582,22.5035918736,19.0043348111,2.335,1.16425706246
 03/21  05:00:00,113.790579516,12.6366893137,0.0,0.0,3.49369000822,9.08398230582,36.3416115663,33.9866115663,2.335,0.02
 03/21  06:00:00,154.218700277,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,438.824127558,434.134127558,4.67,0.02
 03/21  07:00:00,145.717376382,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,407.680238839,401.84573658,4.67,1.16450225922
 03/21  08:00:00,209.223931144,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,355.263503627,347.071003627,8.1725,0.02
 03/21  09:00:00,233.461148108,28.0035761856,0.0,0.0,62.886420148,41.4019203762,297.544146578,285.871856883,10.5075,1.16478969554
 03/21  10:00:00,224.299171374,28.0035761856,0.0,0.0,62.886420148,41.4019203762,268.684934741,257.01239352,10.5075,1.16504122094
 03/21  11:00:00,255.553701066,28.0035761856,0.0325766064466,0.0,62.886420148,41.4019203762,240.179317716,228.506372707,10.5075,1.16544500976
 03/21  12:00:00,236.664762997,28.0035761856,0.0,0.0,62.886420148,41.4019203762,219.819948095,207.001414635,10.5075,2.31103345974
 03/21  13:00:00,234.32787116,28.0035761856,0.0,0.0,62.886420148,41.4019203762,199.950404611,188.277397029,10.5075,1.16550758213
 03/21  14:00:00,230.298040217,28.0035761856,0.205578385489,0.0,62.886420148,41.4019203762,182.582596579,170.909882181,10.5075,1.16521439844
 03/21  15:00:00,226.650201263,28.0035761856,0.580008379777,0.0,62.886420148,41.4019203762,160.711687627,149.038981663,10.5075,1.16520596322
 03/21  16:00:00,226.420292265,28.0035761856,0.721002607928,0.0,62.886420148,41.4019203762,154.214636652,142.542107932,10.5075,1.16502872025
 03/21  17:00:00,226.392792623,28.0035761856,0.761878642852,0.0,62.886420148,41.4019203762,156.713776211,145.041166321,10.5075,1.16510988983
 03/21  18:00:00,225.186472927,28.0035761856,0.44724267723,0.0,41.9242800987,36.8599292233,167.572115872,157.067043715,9.34,1.16507215663
 03/21  19:00:00,212.152202396,28.0035761856,0.293798687056,0.0,41.9242800987,36.8599292233,181.778867221,171.273984961,9.34,1.16488225988
 03/21  20:00:00,190.734996226,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,192.677719078,183.340312049,8.1725,1.16490702916
 03/21  21:00:00,135.107943444,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,164.236194175,158.401567678,4.67,1.16462649761
 03/21  22:00:00,81.52893532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,116.65054794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934325331,0.0,2.335,1.16434325331
 03/21  24:00:00,87.0190657812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,79.962774038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,79.7708450171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,79.6190468119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927394623,0.0,2.335,1.16427394623
 03/22  04:00:00,86.0941643207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,85.5792095415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,138.875677525,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,310.625987874,304.791743058,4.67,1.16424481557
 03/22  07:00:00,134.505747649,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,280.735292873,276.045292873,4.67,0.02
 03/22  08:00:00,210.74260591,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,247.456523031,238.119455665,8.1725,1.16456736527
 03/22  09:00:00,236.026913616,28.0035761856,0.126738296236,0.0,62.886420148,41.4019203762,201.342848905,189.670496104,10.5075,1.16485280143
 03/22  10:00:00,228.326403045,28.0035761856,0.424247015683,0.0,62.886420148,41.4019203762,174.368006611,162.695515067,10.5075,1.16499154422
 03/22  11:00:00,260.176810311,28.0035761856,0.650592838614,0.0,62.886420148,41.4019203762,154.941540058,143.268803904,10.5075,1.16523615402
