Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  12:00:00,242.886343077,28.0035761856,0.837944062774,0.0,62.886420148,41.4019203762,139.287304823,127.614484474,10.5075,1.16532034898
 03/22  13:00:00,239.474077226,28.0035761856,1.01235892228,0.0,62.886420148,41.4019203762,131.896438837,119.078316141,10.5075,2.31062269605
 03/22  14:00:00,235.056474523,28.0035761856,1.27741463332,0.0,62.886420148,41.4019203762,125.323926411,113.651192664,10.5075,1.16523374673
 03/22  15:00:00,230.481005432,28.0035761856,1.22626254951,0.0,62.886420148,41.4019203762,130.3449788,118.672296816,10.5075,1.1651819844
 03/22  16:00:00,231.2069823,28.0035761856,0.894381093366,0.0,62.886420148,41.4019203762,147.356842383,135.684330259,10.5075,1.16501212315
 03/22  17:00:00,232.367364884,28.0035761856,0.733237857886,0.0,62.886420148,41.4019203762,162.868395816,151.195795671,10.5075,1.1651001449
 03/22  18:00:00,231.061911139,28.0035761856,0.40616135568,0.0,41.9242800987,36.8599292233,173.657147751,163.152128721,9.34,1.16501902956
 03/22  19:00:00,226.34465985,28.0035761856,0.241862463098,0.0,41.9242800987,36.8599292233,187.64072964,177.135774084,9.34,1.1649555558
 03/22  20:00:00,204.597053782,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,198.264896106,188.927620368,8.1725,1.16477573798
 03/22  21:00:00,147.010120255,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,169.645289412,164.955289412,4.67,0.02
 03/22  22:00:00,89.7662954166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939738361,0.0,2.335,1.16439738361
 03/22  23:00:00,123.983690536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  24:00:00,94.0240252708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,85.9543721032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926874836,0.0,2.335,1.16426874836
 03/23  02:00:00,84.9380392396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,84.0358290516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,89.8759607397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924147243,0.0,2.335,1.16424147243
 03/23  05:00:00,88.8005197308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,140.680142178,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,349.542179686,344.852179686,4.67,0.02
 03/23  07:00:00,137.960829007,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,319.007352795,313.172821835,4.67,1.16453096014
 03/23  08:00:00,215.322918712,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,269.807729443,261.615229443,8.1725,0.02
 03/23  09:00:00,243.306400334,28.0035761856,0.0612302758266,0.0,62.886420148,41.4019203762,236.146818953,224.474431312,10.5075,1.16488764114
 03/23  10:00:00,234.495673974,28.0035761856,0.0719744098751,0.0,62.886420148,41.4019203762,206.79661459,195.124166403,10.5075,1.16494818665
 03/23  11:00:00,263.666603682,28.0035761856,0.384366754387,0.0,62.886420148,41.4019203762,177.578253621,165.905405817,10.5075,1.16534780451
 03/23  12:00:00,243.603475158,28.0035761856,0.595004162554,0.0,62.886420148,41.4019203762,162.229037028,149.410706686,10.5075,2.31083034254
 03/23  13:00:00,239.533142866,28.0035761856,0.770413072274,0.0,62.886420148,41.4019203762,146.859878973,135.186977164,10.5075,1.16540180837
 03/23  14:00:00,235.66434067,28.0035761856,0.900018755005,0.0,62.886420148,41.4019203762,139.909491502,128.236884506,10.5075,1.16510699543
 03/23  15:00:00,232.793482592,28.0035761856,1.13123713353,0.0,62.886420148,41.4019203762,132.272003636,120.59940786,10.5075,1.16509577598
 03/23  16:00:00,232.834377217,28.0035761856,1.21794098613,0.0,62.886420148,41.4019203762,131.731966254,120.059304919,10.5075,1.16516133504
 03/23  17:00:00,232.482909438,28.0035761856,1.20151117361,0.0,62.886420148,41.4019203762,135.525985466,123.853241938,10.5075,1.16524352853
 03/23  18:00:00,230.595099008,28.0035761856,0.784671141649,0.0,41.9242800987,36.8599292233,142.063030975,131.558077064,9.34,1.16495391102
 03/23  19:00:00,224.77222462,28.0035761856,0.499092614725,0.0,41.9242800987,36.8599292233,166.507142944,156.002186392,9.34,1.1649565523
 03/23  20:00:00,203.400083051,28.0035761856,0.114261740153,0.0,34.9369000822,32.3179380704,180.46340028,171.126116179,8.1725,1.16478410042
 03/23  21:00:00,146.099976802,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,147.796725423,141.962074716,4.67,1.16465070706
 03/23  22:00:00,88.9017893226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,123.06893687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,93.3506125068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928228383,0.0,2.335,1.16428228383
 03/24  01:00:00,85.4887024468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,84.5534281585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,83.7565962854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921731144,0.0,2.335,1.16421731144
 03/24  04:00:00,105.443465016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,104.851417119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  06:00:00,157.241313785,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,334.077544092,328.243288224,4.67,1.16425586884
 03/24  07:00:00,147.35721867,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,304.517604912,299.827604912,4.67,0.02
 03/24  08:00:00,215.299341485,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,259.729052246,250.391967003,8.1725,1.16458524224
 03/24  09:00:00,242.01814155,28.0035761856,0.0943257779776,0.0,62.886420148,41.4019203762,207.537036369,197.009536369,10.5075,0.02
 03/24  10:00:00,232.741227996,28.0035761856,0.409675492465,0.0,62.886420148,41.4019203762,172.513239686,160.840632616,10.5075,1.16510706927
 03/24  11:00:00,265.5331746,28.0035761856,0.882896271382,0.0,62.886420148,41.4019203762,138.636524487,125.818203035,10.5075,2.31082145156
 03/24  12:00:00,249.502366673,28.0035761856,1.29573987718,0.0,62.886420148,41.4019203762,114.569934306,102.896948119,10.5075,1.16548618779
 03/24  13:00:00,249.497857888,28.0035761856,1.96879201765,0.0,62.886420148,41.4019203762,90.6811440292,79.008174373,10.5075,1.16546965621
 03/24  14:00:00,247.137851623,28.0035761856,2.47422759893,0.0,62.886420148,41.4019203762,77.8453265997,65.0275268212,10.5075,2.3102997785
 03/24  15:00:00,243.960540283,28.0035761856,2.82583080041,0.0,62.886420148,41.4019203762,69.5988354372,57.926310004,10.5075,1.16502543319
 03/24  16:00:00,244.266050367,28.0035761856,3.01507374832,0.0,62.886420148,41.4019203762,69.2328849077,57.5602870684,10.5075,1.16509783929
 03/24  17:00:00,244.096636393,28.0035761856,3.08175969378,0.0,62.886420148,41.4019203762,72.8217732886,61.149086362,10.5075,1.16518692666
 03/24  18:00:00,241.894351404,28.0035761856,2.48460379006,0.0,41.9242800987,36.8599292233,78.9853542994,68.4802719767,9.34,1.16508232274
 03/24  19:00:00,228.784646001,28.0035761856,1.9705574138,0.0,41.9242800987,36.8599292233,97.21216942,86.7073806149,9.34,1.1647888051
 03/24  20:00:00,205.119245106,28.0035761856,1.13560543724,0.0,34.9369000822,32.3179380704,106.863537213,98.6710372132,8.1725,0.02
 03/24  21:00:00,147.073478746,28.0035761856,0.278723817826,0.0,13.9747600329,18.6919646116,76.7829789679,70.9483321374,4.67,1.1646468306
 03/24  22:00:00,94.2382303254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,127.674594973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932796684,0.0,2.335,1.16432796684
 03/24  24:00:00,99.5227034572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,89.0386206229,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155977089,0.0,1.75125,1.1643477089
 03/25  02:00:00,88.5355634769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,88.2775449168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,94.9765180431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555855057,0.0,1.75125,1.16430855057
 03/25  05:00:00,94.6551719156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,136.316795804,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,200.646497047,197.123997047,3.5025,0.02
 03/25  07:00:00,138.633052102,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,190.958602309,186.291555768,3.5025,1.1645465414
 03/25  08:00:00,203.228063419,28.0035761856,0.0635419782017,0.0,20.9621400493,23.2339557645,164.165796463,158.308296463,5.8375,0.02
 03/25  09:00:00,228.665550213,28.0035761856,0.494508180766,0.0,41.9242800987,36.8599292233,133.677766615,123.172969362,9.34,1.16479725304
 03/25  10:00:00,259.475469416,28.0035761856,1.49274904702,0.0,62.886420148,41.4019203762,91.7100768663,80.0374808564,10.5075,1.16509600997
 03/25  11:00:00,295.608046974,28.0035761856,2.76359605593,0.0,62.886420148,41.4019203762,47.3956155101,35.7227143016,10.5075,1.16540120857
 03/25  12:00:00,286.936539648,28.0035761856,3.55391127763,0.0,62.886420148,41.4019203762,22.6896291209,9.87131475228,10.5075,2.31081436857
 03/25  13:00:00,288.326463331,28.0035761856,4.3769080069,0.0,62.886420148,41.4019203762,11.8125314794,0.139636834825,10.5075,1.16539464462
 03/25  14:00:00,284.153409851,28.0035761856,5.32768128494,0.0,62.886420148,41.4019203762,11.6725854329,0.0,10.5075,1.16508543294
 03/25  15:00:00,280.699488742,28.0035761856,6.21879596101,0.0,62.886420148,41.4019203762,11.6726612744,0.0,10.5075,1.16516127438
 03/25  16:00:00,281.159993412,28.0035761856,6.82354110359,0.0,62.886420148,41.4019203762,11.672720512,0.0,10.5075,1.16522051201
 03/25  17:00:00,281.139341667,28.0035761856,7.21027765182,0.0,62.886420148,41.4019203762,11.6725189209,0.0,10.5075,1.16501892091
 03/25  18:00:00,261.797624788,28.0035761856,5.38643416108,0.0,34.9369000822,32.3179380704,10.0817796469,0.744253113878,8.1725,1.165026533
 03/25  19:00:00,227.462638273,28.0035761856,3.03957216459,0.0,20.9621400493,23.2339557645,11.154384462,4.15201843549,5.8375,1.16486602651
 03/25  20:00:00,212.938639291,28.0035761856,2.31192833876,0.0,20.9621400493,23.2339557645,21.1907994184,14.1885321518,5.8375,1.16476726657
 03/25  21:00:00,161.309540726,28.0035761856,1.36610651102,0.0,6.98738001645,14.1499734587,4.66713674688,0.0,3.5025,1.16463674688
 03/25  22:00:00,113.688814015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,145.048102621,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156982093,0.0,1.75125,1.1644482093
 03/25  24:00:00,119.102034923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  01:00:00,108.053461036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,106.329951647,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554294665,0.0,1.75125,1.16429294665
 03/26  03:00:00,104.80267194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  04:00:00,111.070873183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,109.359821857,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553329383,0.0,1.75125,1.16428329383
 03/26  06:00:00,148.926430011,28.0035761856,0.00701455060224,0.0,6.98738001645,14.1499734587,101.019407286,97.4969072861,3.5025,0.02
 03/26  07:00:00,151.218011765,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,118.794952107,115.272452107,3.5025,0.02
 03/26  08:00:00,187.383540347,28.0035761856,0.0101554843297,0.0,6.98738001645,14.1499734587,100.611492539,95.9445674186,3.5025,1.16442512049
 03/26  09:00:00,165.901567882,28.0035761856,0.0822657980891,0.0,6.98738001645,14.1499734587,86.9321171543,83.4096171543,3.5025,0.02
 03/26  10:00:00,201.725821537,28.0035761856,1.21481295493,0.0,27.9495200658,27.7759469175,64.5378605031,56.3680685693,7.005,1.16479193381
 03/26  11:00:00,232.66900774,28.0035761856,1.8243228836,0.0,27.9495200658,27.7759469175,41.5663967488,33.3966701099,7.005,1.16472663885
 03/26  12:00:00,248.267324739,28.0035761856,3.47760459059,0.0,41.9242800987,36.8599292233,21.3829654119,10.8781024517,9.34,1.16486296017
 03/26  13:00:00,249.014216426,28.0035761856,4.26567417345,0.0,41.9242800987,36.8599292233,11.0885505052,0.583601140444,9.34,1.16494936476
 03/26  14:00:00,246.380118078,28.0035761856,4.98900968594,0.0,41.9242800987,36.8599292233,10.5047637775,0.0,9.34,1.16476377746
 03/26  15:00:00,242.778936102,28.0035761856,5.27622611728,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/26  16:00:00,243.467085785,28.0035761856,5.5930243361,0.0,41.9242800987,36.8599292233,10.5048924965,0.0,9.34,1.16489249646
 03/26  17:00:00,213.333612322,28.0035761856,4.27374014821,0.0,27.9495200658,27.7759469175,8.16991994795,0.0,7.005,1.16491994795
 03/26  18:00:00,216.76063132,28.0035761856,2.74479290011,0.0,13.9747600329,18.6919646116,6.44920749144,0.614520095202,4.67,1.16468739624
 03/26  19:00:00,208.246476034,28.0035761856,1.64728663101,0.0,13.9747600329,18.6919646116,27.8793943628,23.1893943628,4.67,0.02
 03/26  20:00:00,195.612584107,28.0035761856,1.11781286789,0.0,13.9747600329,18.6919646116,45.0106403522,39.1759957554,4.67,1.16464459677
 03/26  21:00:00,174.709498878,28.0035761856,1.24256244108,0.0,13.9747600329,18.6919646116,9.14520635636,3.31068397379,4.67,1.16452238257
 03/26  22:00:00,113.395929197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  23:00:00,145.449877777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,120.051342627,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552858158,0.0,1.75125,1.16427858158
 03/27  01:00:00,111.966473202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  02:00:00,111.079200123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,110.561084497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925046724,0.0,2.335,1.16425046724
 03/27  04:00:00,118.201441052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  05:00:00,117.532730529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,171.349368582,28.0035761856,0.4705434228,0.0,13.9747600329,18.6919646116,64.1694862837,58.3352672412,4.67,1.16421904251
 03/27  07:00:00,177.147938397,28.0035761856,0.499878003575,0.0,13.9747600329,18.6919646116,79.2494008714,74.5594008714,4.67,0.02
 03/27  08:00:00,254.392910036,28.0035761856,1.55299817227,0.0,34.9369000822,32.3179380704,64.4953791412,55.1581888934,8.1725,1.16469024781
 03/27  09:00:00,284.230058488,28.0035761856,3.15561083661,0.0,62.886420148,41.4019203762,45.0888410623,34.5613410623,10.5075,0.02
 03/27  10:00:00,278.407151016,28.0035761856,3.82122159014,0.0,62.886420148,41.4019203762,28.4205984786,16.7480410831,10.5075,1.16505739552
 03/27  11:00:00,304.135461734,28.0035761856,4.67151606159,0.0,62.886420148,41.4019203762,12.818205509,0.0,10.5075,2.31070550899
 03/27  12:00:00,291.481037416,28.0035761856,5.16842474266,0.0,62.886420148,41.4019203762,11.67292075,0.0,10.5075,1.16542074996
 03/27  13:00:00,290.107013215,28.0035761856,5.77350700798,0.0,62.886420148,41.4019203762,11.6728996887,0.0,10.5075,1.16539968866
 03/27  14:00:00,282.342524915,28.0035761856,6.12366712977,0.0,62.886420148,41.4019203762,11.6726468695,0.0,10.5075,1.16514686949
 03/27  15:00:00,276.286853055,28.0035761856,5.94722709306,0.0,62.886420148,41.4019203762,11.6726509028,0.0,10.5075,1.16515090276
 03/27  16:00:00,264.981810089,28.0035761856,3.65374148443,0.0,62.886420148,41.4019203762,43.8592131029,31.0413687401,10.5075,2.3103443628
 03/27  17:00:00,257.740817449,28.0035761856,2.62682336787,0.0,62.886420148,41.4019203762,80.2383082938,68.5657122281,10.5075,1.16509606571
 03/27  18:00:00,254.627227498,28.0035761856,2.1098873128,0.0,41.9242800987,36.8599292233,84.9246020562,74.4196141308,9.34,1.16498792537
 03/27  19:00:00,251.635102031,28.0035761856,1.80771253921,0.0,41.9242800987,36.8599292233,95.2594927836,85.8994927836,9.34,0.02
 03/27  20:00:00,230.591830473,28.0035761856,1.23236538596,0.0,34.9369000822,32.3179380704,98.8061429915,89.4687799995,8.1725,1.16486299199
 03/27  21:00:00,172.231075981,28.0035761856,0.471771652507,0.0,13.9747600329,18.6919646116,50.5561402272,44.7215205424,4.67,1.16461968478
 03/27  22:00:00,117.100092772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,148.35429071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931155085,0.0,2.335,1.16431155085
 03/27  24:00:00,122.668093074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,112.564036214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,110.445262708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928723646,0.0,2.335,1.16428723646
 03/28  03:00:00,108.40065647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,131.000063276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,129.175542928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499241283,0.0,2.335,1.164241283
 03/28  06:00:00,179.047657331,28.0035761856,0.0036482982803,0.0,13.9747600329,18.6919646116,127.472764715,122.782764715,4.67,0.02
 03/28  07:00:00,171.737067847,28.0035761856,0.0168408074398,0.0,13.9747600329,18.6919646116,124.196371016,119.506371016,4.67,0.02
 03/28  08:00:00,238.265653393,28.0035761856,0.935469176999,0.0,34.9369000822,32.3179380704,103.563513517,94.2263221567,8.1725,1.16469136053
 03/28  09:00:00,267.274862921,28.0035761856,2.14848147475,0.0,62.886420148,41.4019203762,85.5140267862,73.8417457321,10.5075,1.16478105407
 03/28  10:00:00,261.318652198,28.0035761856,2.88119246527,0.0,62.886420148,41.4019203762,63.5031975147,51.8306030778,10.5075,1.16509443684
 03/28  11:00:00,292.996580801,28.0035761856,3.46445200172,0.0,62.886420148,41.4019203762,39.620336857,27.9475101095,10.5075,1.1653267475
 03/28  12:00:00,285.272928076,28.0035761856,4.53010988441,0.0,62.886420148,41.4019203762,15.8060102129,4.13310946587,10.5075,1.16540074707
 03/28  13:00:00,285.343423108,28.0035761856,5.56753133605,0.0,62.886420148,41.4019203762,12.8182558577,0.0,10.5075,2.31075585773
 03/28  14:00:00,281.606753804,28.0035761856,6.50615926168,0.0,62.886420148,41.4019203762,11.6727878092,0.0,10.5075,1.16528780922
 03/28  15:00:00,278.594922413,28.0035761856,7.81032379585,0.0,62.886420148,41.4019203762,11.6724892004,0.0,10.5075,1.16498920039
 03/28  16:00:00,278.785674801,28.0035761856,8.40685415593,0.0,62.886420148,41.4019203762,11.6725509938,0.0,10.5075,1.16505099376
 03/28  17:00:00,277.738733223,28.0035761856,8.41694644441,0.0,62.886420148,41.4019203762,11.6726293728,0.0,10.5075,1.16512937285
 03/28  18:00:00,272.526008011,28.0035761856,6.99982849408,0.0,41.9242800987,36.8599292233,10.5050405259,0.0,9.34,1.16504052592
 03/28  19:00:00,262.967146377,28.0035761856,5.83225582028,0.0,41.9242800987,36.8599292233,10.5047766804,0.0,9.34,1.16477668043
 03/28  20:00:00,232.484854876,28.0035761856,4.10800767606,0.0,34.9369000822,32.3179380704,14.927941321,5.5906576356,8.1725,1.16478368535
 03/28  21:00:00,165.944943977,28.0035761856,1.94853287623,0.0,13.9747600329,18.6919646116,4.88898978055,0.198989780546,4.67,0.02
 03/28  22:00:00,111.13203501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940306735,0.0,2.335,1.16440306735
 03/28  23:00:00,143.074415699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,116.860321007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,106.22469978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927229204,0.0,2.335,1.16427229204
 03/29  02:00:00,104.748777507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,103.554704523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,110.105533268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924232401,0.0,2.335,1.16424232401
 03/29  05:00:00,108.819487737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,160.488678935,28.0035761856,0.0128671542684,0.0,13.9747600329,18.6919646116,103.888535024,99.1985350237,4.67,0.02
 03/29  07:00:00,162.333557442,28.0035761856,0.068850350304,0.0,13.9747600329,18.6919646116,119.883762829,114.049238225,4.67,1.16452460395
 03/29  08:00:00,239.734731378,28.0035761856,0.940128509289,0.0,34.9369000822,32.3179380704,101.495713335,93.3032133355,8.1725,0.02
 03/29  09:00:00,275.531419557,28.0035761856,2.82194855661,0.0,62.886420148,41.4019203762,63.5870668089,51.9146987248,10.5075,1.16486808408
 03/29  10:00:00,275.364869083,28.0035761856,4.0832925803,0.0,62.886420148,41.4019203762,27.6810363944,16.0086159566,10.5075,1.16492043782
 03/29  11:00:00,307.605009208,28.0035761856,5.35044051423,0.0,62.886420148,41.4019203762,11.6728063611,0.0,10.5075,1.1653063611
 03/29  12:00:00,299.278984691,28.0035761856,5.92487902571,0.0,62.886420148,41.4019203762,12.8182177203,0.0,10.5075,2.31071772032
 03/29  13:00:00,298.244794581,28.0035761856,6.3436986841,0.0,62.886420148,41.4019203762,11.6728315719,0.0,10.5075,1.16533157192
 03/29  14:00:00,295.096529668,28.0035761856,7.93761035368,0.0,62.886420148,41.4019203762,11.6727898015,0.0,10.5075,1.16528980151
 03/29  15:00:00,290.714830623,28.0035761856,9.23643126576,0.0,62.886420148,41.4019203762,11.672510895,0.0,10.5075,1.16501089498
 03/29  16:00:00,290.108476207,28.0035761856,9.62407033596,0.0,62.886420148,41.4019203762,11.6725669192,0.0,10.5075,1.16506691924
 03/29  17:00:00,289.543214586,28.0035761856,9.72217983362,0.0,62.886420148,41.4019203762,11.6726394177,0.0,10.5075,1.16513941769
 03/29  18:00:00,284.965843652,28.0035761856,8.84893180016,0.0,41.9242800987,36.8599292233,10.5050699099,0.0,9.34,1.1650699099
 03/29  19:00:00,282.240264581,28.0035761856,6.81379618301,0.0,41.9242800987,36.8599292233,12.2180899007,1.7132516503,9.34,1.16483825037
 03/29  20:00:00,258.260664595,28.0035761856,4.85383995552,0.0,34.9369000822,32.3179380704,9.88405080414,0.546702900412,8.1725,1.16484790373
 03/29  21:00:00,189.589518806,28.0035761856,3.28603492333,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/29  22:00:00,127.931934331,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947095394,0.0,2.335,1.16447095394
 03/29  23:00:00,157.612766619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,134.697425287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921988504,0.0,2.335,1.16421988504
 03/30  01:00:00,123.129982324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,121.568992418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,120.094872352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922012413,0.0,2.335,1.16422012413
 03/30  04:00:00,126.694085516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,124.943938368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,177.149280785,28.0035761856,0.662975007856,0.0,13.9747600329,18.6919646116,44.9172610798,40.2272610798,4.67,0.02
 03/30  07:00:00,181.897939727,28.0035761856,0.621057360954,0.0,13.9747600329,18.6919646116,70.8899625347,65.0555303688,4.67,1.16443216589
 03/30  08:00:00,259.509939898,28.0035761856,1.92651163298,0.0,34.9369000822,32.3179380704,53.4889581197,44.1518739874,8.1725,1.1645841323
 03/30  09:00:00,294.85582373,28.0035761856,4.2022451365,0.0,62.886420148,41.4019203762,19.5496713392,9.02217133925,10.5075,0.02
 03/30  10:00:00,290.580173023,28.0035761856,4.83749753073,0.0,62.886420148,41.4019203762,11.6724447631,0.0,10.5075,1.16494476308
 03/30  11:00:00,311.606062162,28.0035761856,5.38250895797,0.0,62.886420148,41.4019203762,12.8179630694,0.0,10.5075,2.31046306944
 03/30  12:00:00,301.524837458,28.0035761856,5.73717671465,0.0,62.886420148,41.4019203762,11.6727916539,0.0,10.5075,1.16529165392
 03/30  13:00:00,300.378857816,28.0035761856,5.95047069039,0.0,62.886420148,41.4019203762,11.6727658735,0.0,10.5075,1.16526587349
 03/30  14:00:00,296.826286965,28.0035761856,6.93032982748,0.0,62.886420148,41.4019203762,11.6727680933,0.0,10.5075,1.1652680933
 03/30  15:00:00,294.739066357,28.0035761856,8.24505535831,0.0,62.886420148,41.4019203762,11.6725089911,0.0,10.5075,1.16500899109
 03/30  16:00:00,295.502398489,28.0035761856,8.73297918202,0.0,62.886420148,41.4019203762,11.67255914,0.0,10.5075,1.16505914
 03/30  17:00:00,294.332884942,28.0035761856,8.40440830271,0.0,62.886420148,41.4019203762,11.6726257612,0.0,10.5075,1.1651257612
 03/30  18:00:00,287.906130549,28.0035761856,6.85387643973,0.0,41.9242800987,36.8599292233,10.5050756182,0.0,9.34,1.16507561816
 03/30  19:00:00,288.459789331,28.0035761856,6.19255436326,0.0,41.9242800987,36.8599292233,10.5048761374,0.0,9.34,1.16487613735
 03/30  20:00:00,263.266774414,28.0035761856,4.89411677725,0.0,34.9369000822,32.3179380704,9.337388367,0.0,8.1725,1.164888367
 03/30  21:00:00,190.691712315,28.0035761856,3.19389938488,0.0,13.9747600329,18.6919646116,5.83460084441,0.0,4.67,1.16460084441
 03/30  22:00:00,127.479400912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,155.781973347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931449965,0.0,2.335,1.16431449965
 03/30  24:00:00,130.658312807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,118.067882449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,114.714250371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,111.623322487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924203434,0.0,2.335,1.16424203434
 03/31  04:00:00,132.983971554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,129.711273291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  06:00:00,178.824109149,28.0035761856,0.000818022150661,0.0,13.9747600329,18.6919646116,131.108327736,125.274050605,4.67,1.16427713092
 03/31  07:00:00,170.892297671,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,150.704450644,146.014450644,4.67,0.02
 03/31  08:00:00,235.424064573,28.0035761856,0.333975693378,0.0,34.9369000822,32.3179380704,140.560173915,131.223011203,8.1725,1.16466271231
 03/31  09:00:00,263.799496144,28.0035761856,1.10674510659,0.0,62.886420148,41.4019203762,117.985958889,106.313674366,10.5075,1.164784523
 03/31  10:00:00,256.660253518,28.0035761856,1.38447739832,0.0,62.886420148,41.4019203762,110.896333326,99.2239258426,10.5075,1.16490748366
 03/31  11:00:00,284.408660295,28.0035761856,1.87817509918,0.0,62.886420148,41.4019203762,92.8020171191,81.1290970975,10.5075,1.16542002157
 03/31  12:00:00,267.677944047,28.0035761856,2.16395440513,0.0,62.886420148,41.4019203762,81.5339254471,69.8609165498,10.5075,1.16550889734
 03/31  13:00:00,261.502755891,28.0035761856,2.15245341391,0.0,62.886420148,41.4019203762,83.5350907508,71.8621094694,10.5075,1.16548128142
 03/31  14:00:00,255.014944449,28.0035761856,2.04564646374,0.0,62.886420148,41.4019203762,89.390964582,76.5731659615,10.5075,2.31029862045
 03/31  15:00:00,251.599038697,28.0035761856,2.41830941251,0.0,62.886420148,41.4019203762,78.3329997205,66.660489183,10.5075,1.16501053743
 03/31  16:00:00,247.998390223,28.0035761856,2.55857085077,0.0,62.886420148,41.4019203762,80.9465637227,69.2739924013,10.5075,1.16507132145
 03/31  17:00:00,242.904376309,28.0035761856,2.36077364295,0.0,62.886420148,41.4019203762,94.9320366783,83.2593881286,10.5075,1.1651485497
 03/31  18:00:00,236.721195135,28.0035761856,1.54488423868,0.0,41.9242800987,36.8599292233,110.839440122,100.334405121,9.34,1.16503500161
 03/31  19:00:00,223.587535347,28.0035761856,1.25441766005,0.0,41.9242800987,36.8599292233,121.477564749,112.117564749,9.34,0.02
 03/31  20:00:00,200.331424646,28.0035761856,0.736973012957,0.0,34.9369000822,32.3179380704,134.133191391,124.795786097,8.1725,1.16490529347
 03/31  21:00:00,142.469500008,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,106.900937921,101.066279545,4.67,1.16465837628
 03/31  22:00:00,89.9162406265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  23:00:00,123.714354239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934843319,0.0,2.335,1.16434843319
 03/31  24:00:00,93.8032591381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,84.2673320243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  02:00:00,82.3896268264,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557659557,0.0,1.75125,1.16432659557
 04/01  03:00:00,80.8194208981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,86.4908253175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  05:00:00,85.634682902,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556144871,0.0,1.75125,1.16431144871
 04/01  06:00:00,122.669167951,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,252.740455397,249.217955397,3.5025,0.02
 04/01  07:00:00,123.329067624,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,239.369533879,234.702436125,3.5025,1.16459775394
 04/01  08:00:00,186.791518402,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,209.445800594,203.588300594,5.8375,0.02
 04/01  09:00:00,205.5840729,28.0035761856,0.147020461716,0.0,41.9242800987,36.8599292233,179.538781921,169.034025429,9.34,1.16475649179
 04/01  10:00:00,235.244687833,28.0035761856,0.950960260764,0.0,62.886420148,41.4019203762,135.451129039,123.778528142,10.5075,1.16510089716
 04/01  11:00:00,268.556283258,28.0035761856,1.71596131363,0.0,62.886420148,41.4019203762,105.075844258,93.4030677771,10.5075,1.16527648121
 04/01  12:00:00,252.853068458,28.0035761856,2.36260386752,0.0,62.886420148,41.4019203762,89.4917294698,76.6736982814,10.5075,2.31053118837
 04/01  13:00:00,252.82586379,28.0035761856,3.15961145981,0.0,62.886420148,41.4019203762,67.1501444605,55.4774084304,10.5075,1.1652360301
 04/01  14:00:00,248.339049418,28.0035761856,3.59721523656,0.0,62.886420148,41.4019203762,57.31623568,45.6435624608,10.5075,1.16517321921
 04/01  15:00:00,243.727191378,28.0035761856,3.82319979652,0.0,62.886420148,41.4019203762,53.362564874,41.6898316514,10.5075,1.1652332226
 04/01  16:00:00,243.691225796,28.0035761856,4.0320602555,0.0,62.886420148,41.4019203762,50.877507846,39.2049764416,10.5075,1.1650314044
 04/01  17:00:00,242.213965988,28.0035761856,3.88929954085,0.0,62.886420148,41.4019203762,58.2256107894,46.5530481903,10.5075,1.1650625991
 04/01  18:00:00,225.662208881,28.0035761856,2.33417177715,0.0,34.9369000822,32.3179380704,76.7632787229,67.4257275931,8.1725,1.16505112976
 04/01  19:00:00,188.212657283,28.0035761856,0.915256337501,0.0,20.9621400493,23.2339557645,93.9264337756,86.9240845871,5.8375,1.16484918849
 04/01  20:00:00,177.87568321,28.0035761856,0.643272894301,0.0,20.9621400493,23.2339557645,108.158634389,101.156421334,5.8375,1.16471305575
 04/01  21:00:00,131.531887682,28.0035761856,0.00884754637374,0.0,6.98738001645,14.1499734587,81.4465373243,77.9240373243,3.5025,0.02
 04/01  22:00:00,84.3944077455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578176732,0.0,1.75125,1.16453176732
 04/01  23:00:00,118.934734177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,90.5285937182,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561920052,0.0,1.75125,1.16436920052
 04/02  01:00:00,82.5518468159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,82.2461184028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,81.9908630621,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155220497,0.0,1.75125,1.1642720497
 04/02  04:00:00,88.7299948969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,87.9819240145,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,124.33288223,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,211.113845557,206.447015177,3.5025,1.16433037983
 04/02  07:00:00,122.705333574,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,212.671816024,209.149316024,3.5025,0.02
 04/02  08:00:00,159.069745832,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,188.389896956,183.723022078,3.5025,1.16437487807
 04/02  09:00:00,134.058413549,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,167.383081361,163.860581361,3.5025,0.02
 04/02  10:00:00,173.520715748,28.0035761856,0.269183112468,0.0,27.9495200658,27.7759469175,123.310919743,115.141108282,7.005,1.16481146124
 04/02  11:00:00,209.012844506,28.0035761856,0.884299903572,0.0,27.9495200658,27.7759469175,89.8770692267,81.7072586963,7.005,1.16481053038
 04/02  12:00:00,223.893367133,28.0035761856,2.50755170807,0.0,41.9242800987,36.8599292233,65.0935980549,55.7335980549,9.34,0.02
 04/02  13:00:00,224.751406193,28.0035761856,3.19508787168,0.0,41.9242800987,36.8599292233,49.9711333692,39.4661579841,9.34,1.16497538513
 04/02  14:00:00,222.289845376,28.0035761856,3.7094800507,0.0,41.9242800987,36.8599292233,36.8441483049,26.3393419389,9.34,1.16480636604
 04/02  15:00:00,219.549364119,28.0035761856,4.08759158828,0.0,41.9242800987,36.8599292233,28.8573521774,18.3524856449,9.34,1.16486653245
 04/02  16:00:00,220.444843459,28.0035761856,4.3752099414,0.0,41.9242800987,36.8599292233,24.8207530438,14.3157714998,9.34,1.16498154401
 04/02  17:00:00,190.336010687,28.0035761856,3.13529500059,0.0,27.9495200658,27.7759469175,28.4948693566,20.3250872102,7.005,1.16478214647
 04/02  18:00:00,195.77409464,28.0035761856,1.77630743975,0.0,13.9747600329,18.6919646116,34.4649201174,29.7749201174,4.67,0.02
 04/02  19:00:00,185.797210995,28.0035761856,1.15378385166,0.0,13.9747600329,18.6919646116,55.5767534694,49.7420484514,4.67,1.16470501803
 04/02  20:00:00,174.088426843,28.0035761856,0.734618047942,0.0,13.9747600329,18.6919646116,79.3412817565,73.5067056972,4.67,1.1645760593
 04/02  21:00:00,155.182596157,28.0035761856,0.516907956006,0.0,13.9747600329,18.6919646116,49.7191143731,45.0291143731,4.67,0.02
 04/02  22:00:00,93.6895549854,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559164343,0.0,1.75125,1.16434164343
 04/02  23:00:00,127.132935758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,99.3199479298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,92.3508263296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926758905,0.0,2.335,1.16426758905
 04/03  02:00:00,91.5322434516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,90.8455964945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,97.2886682117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923526671,0.0,2.335,1.16423526671
 04/03  05:00:00,96.2030982427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,143.825628195,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,176.271592758,171.581592758,4.67,0.02
 04/03  07:00:00,143.515959891,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,183.488436537,177.653925434,4.67,1.16451110256
 04/03  08:00:00,222.589549448,28.0035761856,0.367939388479,0.0,34.9369000822,32.3179380704,148.940798946,140.748298946,8.1725,0.02
 04/03  09:00:00,261.91959212,28.0035761856,2.4777739567,0.0,62.886420148,41.4019203762,82.4300170527,70.7576732159,10.5075,1.16484383675
 04/03  10:00:00,257.400073146,28.0035761856,4.07811765622,0.0,62.886420148,41.4019203762,45.2073326691,33.5349450919,10.5075,1.16488757722
 04/03  11:00:00,288.673440067,28.0035761856,4.89731564798,0.0,62.886420148,41.4019203762,24.4804283257,12.8076672697,10.5075,1.16526105598
 04/03  12:00:00,277.606708675,28.0035761856,5.50267880854,0.0,62.886420148,41.4019203762,13.9022117298,1.08411158044,10.5075,2.31060014938
 04/03  13:00:00,276.716596493,28.0035761856,6.10118854013,0.0,62.886420148,41.4019203762,11.6727601419,0.0,10.5075,1.1652601419
 04/03  14:00:00,273.559755733,28.0035761856,7.01348709002,0.0,62.886420148,41.4019203762,11.6727106744,0.0,10.5075,1.16521067444
 04/03  15:00:00,271.78070564,28.0035761856,8.30037151123,0.0,62.886420148,41.4019203762,11.6726625548,0.0,10.5075,1.16516255481
 04/03  16:00:00,272.947096529,28.0035761856,8.88316657282,0.0,62.886420148,41.4019203762,11.6724736284,0.0,10.5075,1.16497362839
 04/03  17:00:00,273.092537537,28.0035761856,9.12748102159,0.0,62.886420148,41.4019203762,11.6725371979,0.0,10.5075,1.16503719793
 04/03  18:00:00,270.090579988,28.0035761856,8.23792805159,0.0,41.9242800987,36.8599292233,10.5049604727,0.0,9.34,1.16496047274
 04/03  19:00:00,262.653297948,28.0035761856,5.77545701094,0.0,41.9242800987,36.8599292233,15.0399558589,4.53504133607,9.34,1.16491452285
 04/03  20:00:00,231.038421394,28.0035761856,3.8814147618,0.0,34.9369000822,32.3179380704,27.7199022904,18.3824899129,8.1725,1.16491237755
 04/03  21:00:00,163.976730292,28.0035761856,1.82054887237,0.0,13.9747600329,18.6919646116,10.2497246593,5.55972465931,4.67,0.02
 04/03  22:00:00,101.631143103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947687157,0.0,2.335,1.16447687157
 04/03  23:00:00,134.233899215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  24:00:00,107.014936635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,97.1134962054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925118345,0.0,2.335,1.16425118345
 04/04  02:00:00,96.0121125216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,95.1541411641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,119.750941282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922643104,0.0,2.335,1.16422643104
 04/04  05:00:00,118.987577425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,169.232572326,28.0035761856,0.0600885031832,0.0,13.9747600329,18.6919646116,109.833459357,105.143459357,4.67,0.02
 04/04  07:00:00,164.119651498,28.0035761856,0.0665282489169,0.0,13.9747600329,18.6919646116,125.703962921,119.869552461,4.67,1.16441046026
 04/04  08:00:00,231.06767166,28.0035761856,0.782241939666,0.0,34.9369000822,32.3179380704,119.598696483,111.406196483,8.1725,0.02
 04/04  09:00:00,261.772601039,28.0035761856,1.60202625234,0.0,62.886420148,41.4019203762,104.874198068,93.2018205923,10.5075,1.16487747525
 04/04  10:00:00,255.124249389,28.0035761856,1.88338472313,0.0,62.886420148,41.4019203762,98.180863892,86.5083545089,10.5075,1.16500938311
 04/04  11:00:00,289.135864117,28.0035761856,2.36672363165,0.0,62.886420148,41.4019203762,76.6055967782,64.9327165596,10.5075,1.16538021856
 04/04  12:00:00,277.825946912,28.0035761856,2.52929195302,0.0,62.886420148,41.4019203762,71.76084999,58.9425178236,10.5075,2.31083216636
 04/04  13:00:00,279.503053799,28.0035761856,2.81109371284,0.0,62.886420148,41.4019203762,64.2215977873,52.5487243645,10.5075,1.16537342278
 04/04  14:00:00,277.223647595,28.0035761856,3.1156082266,0.0,62.886420148,41.4019203762,58.0592394907,46.3866730139,10.5075,1.16506647685
 04/04  15:00:00,275.319156401,28.0035761856,3.34038017908,0.0,62.886420148,41.4019203762,54.1118708944,42.4393338748,10.5075,1.16503701968
 04/04  16:00:00,275.827613364,28.0035761856,3.38839225479,0.0,62.886420148,41.4019203762,55.0139005255,43.341318037,10.5075,1.16508248854
 04/04  17:00:00,275.784051633,28.0035761856,3.31360825467,0.0,62.886420148,41.4019203762,58.7683233892,47.0956792151,10.5075,1.16514417404
 04/04  18:00:00,270.786684019,28.0035761856,2.58971699847,0.0,41.9242800987,36.8599292233,65.2122855847,54.7072197781,9.34,1.16506580668
 04/04  19:00:00,262.108307089,28.0035761856,2.35982703175,0.0,41.9242800987,36.8599292233,71.6203663508,61.115538806,9.34,1.16482754481
 04/04  20:00:00,241.752157004,28.0035761856,1.70372432956,0.0,34.9369000822,32.3179380704,74.4259179633,65.0885899606,8.1725,1.16482800269
 04/04  21:00:00,174.492877709,28.0035761856,0.527592925942,0.0,13.9747600329,18.6919646116,38.2759686558,33.5859686558,4.67,0.02
 04/04  22:00:00,121.484860595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947419608,0.0,2.335,1.16447419608
 04/04  23:00:00,152.87136847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,129.107405393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926276025,0.0,2.335,1.16426276025
 04/05  01:00:00,119.790135022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,119.003882376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,118.363843845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,125.622694049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925947878,0.0,2.335,1.16425947878
 04/05  05:00:00,124.879148799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,173.74837247,28.0035761856,0.0401283965152,0.0,13.9747600329,18.6919646116,77.8277240315,73.1377240315,4.67,0.02
 04/05  07:00:00,183.700103431,28.0035761856,0.157005989513,0.0,13.9747600329,18.6919646116,91.5114774563,85.6769672239,4.67,1.16451023235
 04/05  08:00:00,259.277579691,28.0035761856,1.21951168531,0.0,34.9369000822,32.3179380704,76.8979117801,68.7054117801,8.1725,0.02
 04/05  09:00:00,288.954036535,28.0035761856,2.7740795647,0.0,62.886420148,41.4019203762,61.9196192934,50.2472372452,10.5075,1.1648820482
 04/05  10:00:00,283.228851649,28.0035761856,2.97546811812,0.0,62.886420148,41.4019203762,57.5363639534,45.8639785597,10.5075,1.16488539367
 04/05  11:00:00,297.420615675,28.0035761856,2.62533590748,0.0,62.886420148,41.4019203762,69.0358688925,57.363180255,10.5075,1.16518863747
 04/05  12:00:00,280.429455035,28.0035761856,2.28922893468,0.0,62.886420148,41.4019203762,77.5183680632,64.6998568915,10.5075,2.31101117172
 04/05  13:00:00,281.789533902,28.0035761856,2.87133076745,0.0,62.886420148,41.4019203762,54.1986704854,42.5257103881,10.5075,1.16546009728
 04/05  14:00:00,279.405288095,28.0035761856,3.67416707739,0.0,62.886420148,41.4019203762,27.6317570574,15.9591051036,10.5075,1.16515195379
 04/05  15:00:00,272.185360361,28.0035761856,4.06408409875,0.0,62.886420148,41.4019203762,19.4567839034,7.78416294207,10.5075,1.16512096137
 04/05  16:00:00,265.064757362,28.0035761856,4.10818926063,0.0,62.886420148,41.4019203762,26.5081332966,14.8354688754,10.5075,1.16516442119
 04/05  17:00:00,259.981183123,28.0035761856,4.05500798562,0.0,62.886420148,41.4019203762,36.615791922,24.9432542773,10.5075,1.1650376447
 04/05  18:00:00,251.206624598,28.0035761856,2.87651702616,0.0,41.9242800987,36.8599292233,60.8765231822,50.3716019669,9.34,1.16492121534
 04/05  19:00:00,241.14638342,28.0035761856,1.99539476517,0.0,41.9242800987,36.8599292233,91.9187733741,81.4138683543,9.34,1.16490501984
 04/05  20:00:00,214.048147496,28.0035761856,1.11028342386,0.0,34.9369000822,32.3179380704,107.114406353,97.7770025633,8.1725,1.16490378962
 04/05  21:00:00,152.301147187,28.0035761856,0.207590032603,0.0,13.9747600329,18.6919646116,77.2484332333,71.4138629531,4.67,1.16457028021
 04/05  22:00:00,93.2926684372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,125.792754211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,95.0963829948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926927162,0.0,2.335,1.16426927162
 04/06  01:00:00,87.0120428195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,85.6314783119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,84.4090658839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992655458,0.0,2.335,1.1642655458
 04/06  04:00:00,89.8658417343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,88.3526199363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,136.011546915,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,266.396474477,261.706474477,4.67,0.02
 04/06  07:00:00,134.403182521,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,259.155994836,253.321524843,4.67,1.16446999302
 04/06  08:00:00,210.770142198,28.0035761856,0.0413346684126,0.0,34.9369000822,32.3179380704,226.102144495,216.765034144,8.1725,1.16461035046
 04/06  09:00:00,235.348683788,28.0035761856,0.255629848862,0.0,62.886420148,41.4019203762,190.06055299,179.53305299,10.5075,0.02
 04/06  10:00:00,226.267006709,28.0035761856,0.568166325976,0.0,62.886420148,41.4019203762,172.794747511,161.122293206,10.5075,1.1649543053
 04/06  11:00:00,256.862635481,28.0035761856,0.831930163427,0.0,62.886420148,41.4019203762,152.834295109,140.016358105,10.5075,2.3104370037
 04/06  12:00:00,237.940257752,28.0035761856,1.08501538654,0.0,62.886420148,41.4019203762,135.814467887,124.141708937,10.5075,1.16525894974
 04/06  13:00:00,237.523839863,28.0035761856,1.55058967522,0.0,62.886420148,41.4019203762,120.304928609,108.631908025,10.5075,1.16552058395
 04/06  14:00:00,234.941501757,28.0035761856,1.88313926572,0.0,62.886420148,41.4019203762,111.466874318,99.7941631343,10.5075,1.16521118368
 04/06  15:00:00,233.008410816,28.0035761856,2.15138667201,0.0,62.886420148,41.4019203762,104.819947145,93.1475858005,10.5075,1.16486134476
 04/06  16:00:00,233.732972985,28.0035761856,2.28130496773,0.0,62.886420148,41.4019203762,104.629769728,92.9572881575,10.5075,1.16498157018
 04/06  17:00:00,232.715045651,28.0035761856,2.17738603035,0.0,62.886420148,41.4019203762,111.38375233,99.7112168286,10.5075,1.16503550141
 04/06  18:00:00,229.093417605,28.0035761856,1.35533362705,0.0,41.9242800987,36.8599292233,126.146637598,115.641663062,9.34,1.16497453639
 04/06  19:00:00,217.801217988,28.0035761856,0.888503884592,0.0,41.9242800987,36.8599292233,148.340405473,137.835638852,9.34,1.16476662143
 04/06  20:00:00,198.080211956,28.0035761856,0.429449996551,0.0,34.9369000822,32.3179380704,168.170223933,158.832956017,8.1725,1.16476791607
 04/06  21:00:00,139.839463295,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,157.982658586,152.14803877,4.67,1.16461981579
 04/06  22:00:00,81.1148795316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,116.200790239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,86.1720520133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925035312,0.0,2.335,1.16425035312
 04/07  01:00:00,78.9944138267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,78.6205323645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,78.2733894844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924614409,0.0,2.335,1.16424614409
 04/07  04:00:00,100.40154766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  05:00:00,100.108789081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,150.395000116,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,364.486593515,359.796593515,4.67,0.02
 04/07  07:00:00,142.082207258,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,332.740201954,326.905684724,4.67,1.16451723
 04/07  08:00:00,209.607813931,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,286.084677592,276.747521755,8.1725,1.1646558361
 04/07  09:00:00,234.536432932,28.0035761856,0.0938860473458,0.0,62.886420148,41.4019203762,234.053736152,223.526236152,10.5075,0.02
 04/07  10:00:00,225.244406361,28.0035761856,0.13789784153,0.0,62.886420148,41.4019203762,205.42012017,193.747622899,10.5075,1.16499727131
 04/07  11:00:00,256.3074124,28.0035761856,0.592007064256,0.0,62.886420148,41.4019203762,174.551541606,161.733525837,10.5075,2.31051576859
 04/07  12:00:00,237.211782041,28.0035761856,0.859494115339,0.0,62.886420148,41.4019203762,151.265154619,139.592359225,10.5075,1.16529539382
 04/07  13:00:00,235.360426754,28.0035761856,1.18481665512,0.0,62.886420148,41.4019203762,133.147978768,121.475223057,10.5075,1.16525571115
 04/07  14:00:00,233.513605752,28.0035761856,1.76057185965,0.0,62.886420148,41.4019203762,116.567848537,104.895104233,10.5075,1.16524430386
 04/07  15:00:00,232.002041222,28.0035761856,2.36146330858,0.0,62.886420148,41.4019203762,99.975837102,88.3033613533,10.5075,1.16497574866
