Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  16:00:00,231.746083605,28.0035761856,2.46535445589,0.0,62.886420148,41.4019203762,100.964168526,89.2916569801,10.5075,1.16501154576
 04/07  17:00:00,232.159784946,28.0035761856,2.55736263226,0.0,62.886420148,41.4019203762,101.745079145,90.0725156158,10.5075,1.16506352947
 04/07  18:00:00,230.538030557,28.0035761856,1.85349043269,0.0,41.9242800987,36.8599292233,110.831300372,100.32629946,9.34,1.16500091187
 04/07  19:00:00,214.03385989,28.0035761856,1.54190113009,0.0,41.9242800987,36.8599292233,122.873055788,112.36826405,9.34,1.16479173812
 04/07  20:00:00,194.460067679,28.0035761856,0.890665156965,0.0,34.9369000822,32.3179380704,134.098062059,124.760770703,8.1725,1.1647913556
 04/07  21:00:00,136.097705863,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,120.832013335,114.997371278,4.67,1.16464205747
 04/07  22:00:00,82.3099599845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,117.148077341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,88.0936023003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927237426,0.0,2.335,1.16427237426
 04/08  01:00:00,78.3838995477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,78.1667906815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,78.0354317745,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555468958,0.0,1.75125,1.16430468958
 04/08  04:00:00,84.5963589237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,85.0445012474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,124.602558101,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,281.621752227,276.95491402,3.5025,1.16433820673
 04/08  07:00:00,127.816542323,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,261.242866916,257.720366916,3.5025,0.02
 04/08  08:00:00,190.951426014,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,239.001824898,231.999706008,5.8375,1.1646188899
 04/08  09:00:00,211.024433631,28.0035761856,0.0966443840783,0.0,41.9242800987,36.8599292233,203.65140485,193.146643956,9.34,1.16476089402
 04/08  10:00:00,235.260038335,28.0035761856,0.391813298619,0.0,62.886420148,41.4019203762,178.46869721,166.796126906,10.5075,1.16507030358
 04/08  11:00:00,265.043544508,28.0035761856,0.649823611337,0.0,62.886420148,41.4019203762,159.018458988,147.345788789,10.5075,1.16517019888
 04/08  12:00:00,246.474116457,28.0035761856,0.766436817285,0.0,62.886420148,41.4019203762,146.324622514,134.651645814,10.5075,1.16547669914
 04/08  13:00:00,243.362614528,28.0035761856,0.907046092729,0.0,62.886420148,41.4019203762,137.787716546,126.114766543,10.5075,1.165450003
 04/08  14:00:00,238.411026587,28.0035761856,0.948775129826,0.0,62.886420148,41.4019203762,137.791746428,126.119075431,10.5075,1.16517099706
 04/08  15:00:00,232.990252618,28.0035761856,0.924129685699,0.0,62.886420148,41.4019203762,145.794489288,132.976722866,10.5075,2.3102664222
 04/08  16:00:00,230.866756374,28.0035761856,0.812397438998,0.0,62.886420148,41.4019203762,158.132441265,146.459874035,10.5075,1.16506722986
 04/08  17:00:00,229.221929044,28.0035761856,0.727817514686,0.0,62.886420148,41.4019203762,169.343910362,157.671332553,10.5075,1.16507780955
 04/08  18:00:00,212.529655625,28.0035761856,0.0339948203459,0.0,34.9369000822,32.3179380704,194.523678775,185.186140448,8.1725,1.16503832766
 04/08  19:00:00,172.871985051,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,213.488674223,207.631174223,5.8375,0.02
 04/08  20:00:00,169.153545425,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,222.053091775,215.050783386,5.8375,1.16480838819
 04/08  21:00:00,124.92063495,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,208.993572807,204.326451579,3.5025,1.16462122873
 04/08  22:00:00,77.7682692069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,113.150097863,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567412189,0.0,1.75125,1.16442412189
 04/08  24:00:00,82.2780373318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,75.7051620157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555951639,0.0,1.75125,1.16430951639
 04/09  02:00:00,75.4503511785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,83.4406740102,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,17.4671350504,15.6958850504,1.75125,0.02
 04/09  04:00:00,90.1097712113,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,20.7701193501,17.854570672,1.75125,1.16429867812
 04/09  05:00:00,93.5869611297,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,34.8094394486,33.0381894486,1.75125,0.02
 04/09  06:00:00,119.61896478,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,466.997746785,463.475246785,3.5025,0.02
 04/09  07:00:00,118.331310039,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,441.463077546,436.796228594,3.5025,1.16434895148
 04/09  08:00:00,153.803198376,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,373.068718998,369.546218998,3.5025,0.02
 04/09  09:00:00,126.161103688,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,349.618857086,344.951932838,3.5025,1.16442424811
 04/09  10:00:00,161.34166574,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,301.742079251,294.717079251,7.005,0.02
 04/09  11:00:00,193.067288552,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,264.760525248,256.59069378,7.005,1.16483146785
 04/09  12:00:00,200.633943483,28.0035761856,0.0489704335388,0.0,41.9242800987,36.8599292233,231.696948796,221.192006749,9.34,1.16494204714
 04/09  13:00:00,198.385299771,28.0035761856,0.0403372985776,0.0,41.9242800987,36.8599292233,203.198474782,192.693567268,9.34,1.16490751379
 04/09  14:00:00,195.377463873,28.0035761856,0.211033528597,0.0,41.9242800987,36.8599292233,175.06051448,164.555712641,9.34,1.16480183929
 04/09  15:00:00,192.669543755,28.0035761856,0.527448123109,0.0,41.9242800987,36.8599292233,156.133224815,146.773224815,9.34,0.02
 04/09  16:00:00,193.801791155,28.0035761856,0.702955622154,0.0,41.9242800987,36.8599292233,143.7872039,133.282298771,9.34,1.16490512845
 04/09  17:00:00,165.228828988,28.0035761856,0.0787423201079,0.0,27.9495200658,27.7759469175,158.425155757,150.255245418,7.005,1.16491033923
 04/09  18:00:00,170.758738725,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,174.015024784,168.180360856,4.67,1.16466392817
 04/09  19:00:00,156.807713224,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,192.332734008,187.642734008,4.67,0.02
 04/09  20:00:00,154.385195873,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,210.019548512,204.18494566,4.67,1.16460285202
 04/09  21:00:00,139.626722832,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,189.548163311,183.7136967,4.67,1.16446661097
 04/09  22:00:00,78.6474700811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,114.025514719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,84.1963985618,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554801792,0.0,1.75125,1.16429801792
 04/10  01:00:00,79.3028316257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,79.1210729855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,78.972344604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925068041,0.0,2.335,1.16425068041
 04/10  04:00:00,85.4587159812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,84.9526261153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,134.987834741,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,322.70780103,318.01780103,4.67,0.02
 04/10  07:00:00,133.964492971,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,297.951549677,292.11709906,4.67,1.16445061693
 04/10  08:00:00,210.073694988,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,266.961611913,257.624527991,8.1725,1.16458392171
 04/10  09:00:00,234.728992183,28.0035761856,0.067196892348,0.0,62.886420148,41.4019203762,233.676867352,223.149367352,10.5075,0.02
 04/10  10:00:00,225.08956732,28.0035761856,0.0369506453114,0.0,62.886420148,41.4019203762,215.530893139,203.858475371,10.5075,1.1649177678
 04/10  11:00:00,255.977381036,28.0035761856,0.342559334107,0.0,62.886420148,41.4019203762,189.514290261,177.841582093,10.5075,1.16520816712
 04/10  12:00:00,237.888885429,28.0035761856,0.754051866312,0.0,62.886420148,41.4019203762,161.210318172,148.391803681,10.5075,2.31101449107
 04/10  13:00:00,239.54429006,28.0035761856,1.31598765018,0.0,62.886420148,41.4019203762,127.394010314,115.721062472,10.5075,1.16544784256
 04/10  14:00:00,241.08688771,28.0035761856,2.02714885226,0.0,62.886420148,41.4019203762,99.9842149752,88.3115809785,10.5075,1.16513399669
 04/10  15:00:00,240.913446244,28.0035761856,2.52499500032,0.0,62.886420148,41.4019203762,84.0586067517,72.3860123434,10.5075,1.16509440831
 04/10  16:00:00,242.966065805,28.0035761856,2.7867408024,0.0,62.886420148,41.4019203762,77.5685840345,65.8959556547,10.5075,1.1651283798
 04/10  17:00:00,243.959077045,28.0035761856,2.89136870162,0.0,62.886420148,41.4019203762,75.9430883357,64.2704099579,10.5075,1.16517837777
 04/10  18:00:00,242.522566838,28.0035761856,2.34474374897,0.0,41.9242800987,36.8599292233,79.2836655653,68.7785751193,9.34,1.16509044605
 04/10  19:00:00,235.920548889,28.0035761856,2.23105747195,0.0,41.9242800987,36.8599292233,84.3890053007,73.8841602174,9.34,1.16484508331
 04/10  20:00:00,214.83015191,28.0035761856,1.67543055282,0.0,34.9369000822,32.3179380704,86.9798017283,77.642466104,8.1725,1.16483562432
 04/10  21:00:00,150.412652796,28.0035761856,0.337187811688,0.0,13.9747600329,18.6919646116,66.7723917431,62.0823917431,4.67,0.02
 04/10  22:00:00,88.5540078157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947093909,0.0,2.335,1.16447093909
 04/10  23:00:00,121.899926731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,92.4914190236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926438742,0.0,2.335,1.16426438742
 04/11  01:00:00,83.8950005154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,83.1119186596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,82.5958002125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,104.779526689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925743751,0.0,2.335,1.16425743751
 04/11  05:00:00,105.013273728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,152.09989642,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,225.690163221,221.000163221,4.67,0.02
 04/11  07:00:00,150.696688677,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,211.724190402,205.889689704,4.67,1.16450069813
 04/11  08:00:00,219.122691763,28.0035761856,0.0970048932254,0.0,34.9369000822,32.3179380704,181.858153458,173.665653458,8.1725,0.02
 04/11  09:00:00,245.21173538,28.0035761856,0.468137404619,0.0,62.886420148,41.4019203762,164.802341206,153.129981425,10.5075,1.16485978092
 04/11  10:00:00,238.144261329,28.0035761856,0.891110673299,0.0,62.886420148,41.4019203762,140.622794267,128.95022686,10.5075,1.16506740675
 04/11  11:00:00,266.948894047,28.0035761856,0.705620449054,0.0,62.886420148,41.4019203762,150.122589445,138.449670372,10.5075,1.16541907338
 04/11  12:00:00,249.659755499,28.0035761856,0.584092592089,0.0,62.886420148,41.4019203762,162.736416474,149.918048333,10.5075,2.31086814178
 04/11  13:00:00,249.53010088,28.0035761856,0.791597218325,0.0,62.886420148,41.4019203762,142.450479314,130.777607251,10.5075,1.16537206331
 04/11  14:00:00,248.728606217,28.0035761856,0.887433245044,0.0,62.886420148,41.4019203762,130.925776233,119.253219136,10.5075,1.16505709691
 04/11  15:00:00,246.863962055,28.0035761856,1.01584070287,0.0,62.886420148,41.4019203762,126.842563535,115.170047926,10.5075,1.16501560818
 04/11  16:00:00,247.714020462,28.0035761856,1.03187117035,0.0,62.886420148,41.4019203762,126.708179762,115.035632008,10.5075,1.16504775355
 04/11  17:00:00,248.853491691,28.0035761856,1.00024893836,0.0,62.886420148,41.4019203762,129.193743575,117.521147732,10.5075,1.16509584368
 04/11  18:00:00,246.154166838,28.0035761856,0.662275630467,0.0,41.9242800987,36.8599292233,134.659165842,124.154159502,9.34,1.16500633934
 04/11  19:00:00,233.077950878,28.0035761856,0.594523408552,0.0,41.9242800987,36.8599292233,140.70546013,130.200700408,9.34,1.1647597216
 04/11  20:00:00,214.551921823,28.0035761856,0.363200196989,0.0,34.9369000822,32.3179380704,144.492271444,135.155022882,8.1725,1.16474856215
 04/11  21:00:00,153.792341433,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,127.265421389,122.575421389,4.67,0.02
 04/11  22:00:00,98.4160175366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944250804,0.0,2.335,1.16444250804
 04/11  23:00:00,130.623619955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,99.6255505852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,90.2114216609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926575502,0.0,2.335,1.16426575502
 04/12  02:00:00,87.8888164022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,86.3062314087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,91.6401413942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923653171,0.0,2.335,1.16423653171
 04/12  05:00:00,90.0975609264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,134.47109741,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,329.698598475,325.008598475,4.67,0.02
 04/12  07:00:00,137.255930294,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,310.534520523,304.70010965,4.67,1.16441087338
 04/12  08:00:00,212.950598227,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,278.840833604,270.648333604,8.1725,0.02
 04/12  09:00:00,238.068283388,28.0035761856,0.0509056870959,0.0,62.886420148,41.4019203762,253.375117421,241.702788924,10.5075,1.1648284967
 04/12  10:00:00,228.627872294,28.0035761856,0.0,0.0,62.886420148,41.4019203762,244.959575907,233.287102635,10.5075,1.16497327144
 04/12  11:00:00,259.080922056,28.0035761856,0.0,0.0,62.886420148,41.4019203762,234.82749725,223.154674939,10.5075,1.16532231158
 04/12  12:00:00,239.418524026,28.0035761856,0.0,0.0,62.886420148,41.4019203762,231.550005971,218.73183698,10.5075,2.31066899149
 04/12  13:00:00,236.729904432,28.0035761856,0.0,0.0,62.886420148,41.4019203762,227.06367388,215.390904226,10.5075,1.16526965459
 04/12  14:00:00,232.805013837,28.0035761856,0.0,0.0,62.886420148,41.4019203762,224.233525906,212.56082082,10.5075,1.16520508585
 04/12  15:00:00,229.691652592,28.0035761856,0.0,0.0,62.886420148,41.4019203762,214.557373913,202.884732036,10.5075,1.16514187709
 04/12  16:00:00,230.438945809,28.0035761856,0.0731895505513,0.0,62.886420148,41.4019203762,207.099529435,195.426853614,10.5075,1.16517582084
 04/12  17:00:00,230.829515229,28.0035761856,0.0356542218545,0.0,62.886420148,41.4019203762,211.256515246,199.584029252,10.5075,1.16498599335
 04/12  18:00:00,229.560864514,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,229.83128799,219.326393123,9.34,1.1648948674
 04/12  19:00:00,220.735269541,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,240.262496689,229.757661674,9.34,1.16483501564
 04/12  20:00:00,200.798441928,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,248.106465126,238.769146986,8.1725,1.1648181398
 04/12  21:00:00,141.340129007,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,235.35816285,230.66816285,4.67,0.02
 04/12  22:00:00,81.6964662069,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943118449,0.0,2.335,1.16443118449
 04/12  23:00:00,116.649707096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,84.9607148489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,78.1819027029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929391152,0.0,2.335,1.16429391152
 04/13  02:00:00,77.9699578047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,90.232703553,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,26.2478463772,23.8928463772,2.335,0.02
 04/13  04:00:00,96.9394476201,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,28.4613140239,24.9620579176,2.335,1.16425610631
 04/13  05:00:00,92.6787840547,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,21.3914280139,19.0364280139,2.335,0.02
 04/13  06:00:00,130.873129935,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,417.296357136,412.606357136,4.67,0.02
 04/13  07:00:00,133.536177138,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,371.424482846,365.590077242,4.67,1.16440560329
 04/13  08:00:00,210.941681464,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,313.686412924,305.493912924,8.1725,0.02
 04/13  09:00:00,237.576799035,28.0035761856,0.0480305615997,0.0,62.886420148,41.4019203762,260.651984052,248.979655975,10.5075,1.1648280771
 04/13  10:00:00,227.648631706,28.0035761856,0.045031624365,0.0,62.886420148,41.4019203762,228.32179575,216.649228872,10.5075,1.16506687814
 04/13  11:00:00,255.540868934,28.0035761856,0.0407971239151,0.0,62.886420148,41.4019203762,204.644620292,192.971922653,10.5075,1.16519763874
 04/13  12:00:00,235.54233686,28.0035761856,0.167238778312,0.0,62.886420148,41.4019203762,193.076289408,181.403270868,10.5075,1.16551854065
 04/13  13:00:00,233.418725614,28.0035761856,0.583374218206,0.0,62.886420148,41.4019203762,168.372140927,155.553736165,10.5075,2.31090476244
 04/13  14:00:00,230.094558485,28.0035761856,0.819590723411,0.0,62.886420148,41.4019203762,148.993414499,137.320842069,10.5075,1.16507243036
 04/13  15:00:00,226.861196219,28.0035761856,1.00276021907,0.0,62.886420148,41.4019203762,140.543857394,128.871349924,10.5075,1.16500747069
 04/13  16:00:00,227.377895273,28.0035761856,1.35512730318,0.0,62.886420148,41.4019203762,131.908310921,120.235771331,10.5075,1.16503959005
 04/13  17:00:00,227.820907304,28.0035761856,1.55014295367,0.0,62.886420148,41.4019203762,127.784043578,116.111455981,10.5075,1.16508759684
 04/13  18:00:00,225.722249495,28.0035761856,0.756428284587,0.0,41.9242800987,36.8599292233,150.186309634,139.68133482,9.34,1.16497481349
 04/13  19:00:00,215.77661197,28.0035761856,0.526853984223,0.0,41.9242800987,36.8599292233,170.017178309,159.512296955,9.34,1.16488135455
 04/13  20:00:00,197.239931705,28.0035761856,0.168482558538,0.0,34.9369000822,32.3179380704,181.134962396,172.942462396,8.1725,0.02
 04/13  21:00:00,139.438913005,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,172.31072373,166.476079037,4.67,1.1646446921
 04/13  22:00:00,80.6854192236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939133227,0.0,2.335,1.16439133227
 04/13  23:00:00,115.934513629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,85.8146320233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,78.553004063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,78.1911547441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929416619,0.0,2.335,1.16429416619
 04/14  03:00:00,77.8866828733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,100.115997055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,112.386317094,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,25.7039714543,22.2047235346,2.335,1.16424791971
 04/14  06:00:00,147.286196434,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,371.608328961,366.918328961,4.67,0.02
 04/14  07:00:00,142.771983035,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,324.862284149,320.172284149,4.67,0.02
 04/14  08:00:00,210.666160541,28.0035761856,0.0185166674914,0.0,34.9369000822,32.3179380704,262.263189367,252.926033987,8.1725,1.16465537967
 04/14  09:00:00,236.524308815,28.0035761856,0.117003948321,0.0,62.886420148,41.4019203762,208.476383468,196.804024229,10.5075,1.16485923928
 04/14  10:00:00,227.919214653,28.0035761856,0.425314290093,0.0,62.886420148,41.4019203762,180.56428142,168.891864932,10.5075,1.16491648819
 04/14  11:00:00,260.313724647,28.0035761856,0.92682771197,0.0,62.886420148,41.4019203762,147.278723868,135.605900546,10.5075,1.16532332269
 04/14  12:00:00,243.653931002,28.0035761856,1.35682946193,0.0,62.886420148,41.4019203762,124.278168233,112.60530526,10.5075,1.16536297314
 04/14  13:00:00,241.395095914,28.0035761856,1.78226907699,0.0,62.886420148,41.4019203762,111.947391217,99.129302694,10.5075,2.31058852294
 04/14  14:00:00,238.678860758,28.0035761856,2.30923273023,0.0,62.886420148,41.4019203762,96.5923709732,84.9197080909,10.5075,1.16516288226
 04/14  15:00:00,236.102427629,28.0035761856,2.78956376815,0.0,62.886420148,41.4019203762,85.9411704335,74.2685940994,10.5075,1.16507633414
 04/14  16:00:00,236.377388141,28.0035761856,2.99582041082,0.0,62.886420148,41.4019203762,83.659284576,71.9866743042,10.5075,1.1651102718
 04/14  17:00:00,236.168180505,28.0035761856,3.07332623286,0.0,62.886420148,41.4019203762,84.1904878438,72.5178277607,10.5075,1.1651600831
 04/14  18:00:00,234.600344466,28.0035761856,2.46329895332,0.0,41.9242800987,36.8599292233,89.7485983209,79.2435725785,9.34,1.16502574245
 04/14  19:00:00,218.863772799,28.0035761856,2.25178316891,0.0,41.9242800987,36.8599292233,96.502865914,87.142865914,9.34,0.02
 04/14  20:00:00,197.100157814,28.0035761856,1.27425421154,0.0,34.9369000822,32.3179380704,113.553701713,104.21632411,8.1725,1.16487760359
 04/14  21:00:00,136.758697683,28.0035761856,0.0720912221229,0.0,13.9747600329,18.6919646116,106.275555854,100.440938732,4.67,1.16461712203
 04/14  22:00:00,82.6249650883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,117.319006521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929956457,0.0,2.335,1.16429956457
 04/14  24:00:00,88.1581222155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,78.5429710758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,78.2439946628,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559997453,0.0,1.75125,1.16434997453
 04/15  03:00:00,77.992724247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,84.381836896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,83.817424013,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556696505,0.0,1.75125,1.16431696505
 04/15  06:00:00,118.384701833,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,280.556602815,277.034102815,3.5025,0.02
 04/15  07:00:00,123.930695432,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,244.74031128,240.073307649,3.5025,1.16450363117
 04/15  08:00:00,190.447009598,28.0035761856,0.0391977894877,0.0,20.9621400493,23.2339557645,193.424179399,187.566679399,5.8375,0.02
 04/15  09:00:00,215.594100597,28.0035761856,0.517385903469,0.0,41.9242800987,36.8599292233,143.386453756,132.881712857,9.34,1.16474089857
 04/15  10:00:00,243.401741987,28.0035761856,1.72736146402,0.0,62.886420148,41.4019203762,102.732666399,91.0601133314,10.5075,1.16505306789
 04/15  11:00:00,274.15026099,28.0035761856,2.65958374269,0.0,62.886420148,41.4019203762,77.6094196483,65.9368299296,10.5075,1.16508971871
 04/15  12:00:00,260.060363209,28.0035761856,3.27564981312,0.0,62.886420148,41.4019203762,61.0288186112,49.3559613686,10.5075,1.16535724265
 04/15  13:00:00,258.364001084,28.0035761856,3.73937531301,0.0,62.886420148,41.4019203762,50.2861439855,37.468070504,10.5075,2.31057348144
 04/15  14:00:00,255.623473049,28.0035761856,4.26890913115,0.0,62.886420148,41.4019203762,37.2849752654,25.6123443471,10.5075,1.16513091828
 04/15  15:00:00,253.197502025,28.0035761856,4.68500589668,0.0,62.886420148,41.4019203762,28.7886092767,17.1159495508,10.5075,1.16515972584
 04/15  16:00:00,253.796885332,28.0035761856,4.92116084974,0.0,62.886420148,41.4019203762,25.699087142,14.0264145237,10.5075,1.16517261829
 04/15  17:00:00,253.835030483,28.0035761856,5.01267240389,0.0,62.886420148,41.4019203762,26.9993488637,15.3266792405,10.5075,1.16516962319
 04/15  18:00:00,236.756165912,28.0035761856,3.53007397952,0.0,34.9369000822,32.3179380704,41.7837738454,32.4461563074,8.1725,1.16511753799
 04/15  19:00:00,195.725855693,28.0035761856,1.62066374096,0.0,20.9621400493,23.2339557645,65.904994171,58.9026599257,5.8375,1.16483424521
 04/15  20:00:00,185.829150992,28.0035761856,1.03469833512,0.0,20.9621400493,23.2339557645,83.9844070191,78.1269070191,5.8375,0.02
 04/15  21:00:00,135.570965151,28.0035761856,0.171027177088,0.0,6.98738001645,14.1499734587,71.4886979545,66.8215841275,3.5025,1.16461382698
 04/15  22:00:00,86.2129232781,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,119.671498564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562723528,0.0,1.75125,1.16437723528
 04/15  24:00:00,90.4362237862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,82.28467672,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553127072,0.0,1.75125,1.16428127072
 04/16  02:00:00,81.7171031117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,81.7264818745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,88.6824121081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155190152,0.0,1.75125,1.1642690152
 04/16  05:00:00,88.7837331345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,124.531415489,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,242.178021742,238.655521742,3.5025,0.02
 04/16  07:00:00,132.606920081,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,222.496640825,217.829753379,3.5025,1.16438744636
 04/16  08:00:00,168.719153363,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,194.881916132,191.359416132,3.5025,0.02
 04/16  09:00:00,144.587164837,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,180.570272818,175.903319941,3.5025,1.16445287736
 04/16  10:00:00,179.941049713,28.0035761856,0.1038950312,0.0,27.9495200658,27.7759469175,152.633804345,145.608804345,7.005,0.02
 04/16  11:00:00,209.677392229,28.0035761856,0.117107701418,0.0,27.9495200658,27.7759469175,136.802240842,128.632399639,7.005,1.16484120225
 04/16  12:00:00,221.430756546,28.0035761856,1.05636127456,0.0,41.9242800987,36.8599292233,107.964807449,97.4598701405,9.34,1.16493730861
 04/16  13:00:00,220.927565051,28.0035761856,1.51876752986,0.0,41.9242800987,36.8599292233,91.2766155008,80.7718238433,9.34,1.16479165755
 04/16  14:00:00,216.707582811,28.0035761856,1.83639781336,0.0,41.9242800987,36.8599292233,83.4456172456,72.9408431541,9.34,1.16477409152
 04/16  15:00:00,211.508480207,28.0035761856,2.08049279496,0.0,41.9242800987,36.8599292233,79.1935545435,69.8335545435,9.34,0.02
 04/16  16:00:00,207.863652938,28.0035761856,2.16901786393,0.0,41.9242800987,36.8599292233,83.174078954,72.6692158406,9.34,1.16486311345
 04/16  17:00:00,173.820355307,28.0035761856,0.847880470596,0.0,27.9495200658,27.7759469175,103.566380585,95.3965247335,7.005,1.16485585166
 04/16  18:00:00,176.245150758,28.0035761856,0.0772245526043,0.0,13.9747600329,18.6919646116,128.136357203,122.301755551,4.67,1.16460165227
 04/16  19:00:00,160.603344246,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,151.674310136,146.984310136,4.67,0.02
 04/16  20:00:00,156.488427113,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,170.375449152,164.540918927,4.67,1.16453022502
 04/16  21:00:00,140.558046099,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,154.020951034,149.330951034,4.67,0.02
 04/16  22:00:00,79.533181864,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564987333,0.0,1.75125,1.16439987333
 04/16  23:00:00,114.400524081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,84.3875677204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554403096,0.0,1.75125,1.16429403096
 04/17  01:00:00,79.6251151211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,79.2125937574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,78.8317069474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,85.0589733227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992311412,0.0,2.335,1.1642311412
 04/17  05:00:00,84.3044450477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,130.697230065,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,352.140649756,347.450649756,4.67,0.02
 04/17  07:00:00,133.301428816,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,320.540467416,314.706000769,4.67,1.16446664669
 04/17  08:00:00,210.263192689,28.0035761856,0.0173743583504,0.0,34.9369000822,32.3179380704,258.143430652,249.950930652,8.1725,0.02
 04/17  09:00:00,235.280776904,28.0035761856,0.0917988778719,0.0,62.886420148,41.4019203762,213.368989059,201.696618271,10.5075,1.16487078751
 04/17  10:00:00,226.288680653,28.0035761856,0.377827370864,0.0,62.886420148,41.4019203762,185.985731199,174.313226764,10.5075,1.16500443424
 04/17  11:00:00,256.954950874,28.0035761856,0.782345989317,0.0,62.886420148,41.4019203762,157.757818572,146.084979714,10.5075,1.1653388578
 04/17  12:00:00,240.060628431,28.0035761856,1.1437438897,0.0,62.886420148,41.4019203762,135.908913657,123.090743353,10.5075,2.31067030414
 04/17  13:00:00,239.094692107,28.0035761856,1.61525138728,0.0,62.886420148,41.4019203762,118.881751202,107.208995656,10.5075,1.16525554616
 04/17  14:00:00,237.865576638,28.0035761856,2.26993905941,0.0,62.886420148,41.4019203762,100.544216988,88.8715349765,10.5075,1.16518201143
 04/17  15:00:00,236.067653693,28.0035761856,2.8226691332,0.0,62.886420148,41.4019203762,86.669986352,74.9973764504,10.5075,1.16510990159
 04/17  16:00:00,236.362433154,28.0035761856,3.01260917518,0.0,62.886420148,41.4019203762,83.6696845229,71.9970508713,10.5075,1.16513365161
 04/17  17:00:00,236.155140531,28.0035761856,3.07464125557,0.0,62.886420148,41.4019203762,84.8362787618,73.1636056147,10.5075,1.16517314716
 04/17  18:00:00,234.582325929,28.0035761856,2.45794187877,0.0,41.9242800987,36.8599292233,90.595602159,80.090548529,9.34,1.16505362999
 04/17  19:00:00,223.758471938,28.0035761856,1.93843183024,0.0,41.9242800987,36.8599292233,107.801149999,97.2963821562,9.34,1.16476784253
 04/17  20:00:00,202.198237639,28.0035761856,0.986732549937,0.0,34.9369000822,32.3179380704,123.943134627,114.605892472,8.1725,1.16474215552
 04/17  21:00:00,141.425586997,28.0035761856,0.0277313492907,0.0,13.9747600329,18.6919646116,114.471035048,109.781035048,4.67,0.02
 04/17  22:00:00,82.3264139035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945584414,0.0,2.335,1.16445584414
 04/17  23:00:00,116.969868067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,87.5850761377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,80.1590979078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928514655,0.0,2.335,1.16428514655
 04/18  02:00:00,79.7346886417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,79.3593733501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,101.435307427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,101.129974247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924056495,0.0,2.335,1.16424056495
 04/18  06:00:00,147.983950314,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,318.740468764,314.050468764,4.67,0.02
 04/18  07:00:00,144.460665054,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,269.987277085,264.152850448,4.67,1.16442663743
 04/18  08:00:00,213.738439317,28.0035761856,0.0625126959943,0.0,34.9369000822,32.3179380704,217.485347439,209.292847439,8.1725,0.02
 04/18  09:00:00,245.268210492,28.0035761856,0.76326414687,0.0,62.886420148,41.4019203762,150.817497439,139.145184049,10.5075,1.16481339071
 04/18  10:00:00,242.728678994,28.0035761856,1.9754661502,0.0,62.886420148,41.4019203762,101.59564521,89.9231943414,10.5075,1.16495086888
 04/18  11:00:00,279.013266091,28.0035761856,3.32595105318,0.0,62.886420148,41.4019203762,63.5774641037,51.9046188968,10.5075,1.16534520691
 04/18  12:00:00,265.232358966,28.0035761856,3.66996044483,0.0,62.886420148,41.4019203762,53.1511499686,41.4782741812,10.5075,1.16537578738
 04/18  13:00:00,262.20682055,28.0035761856,3.78616687562,0.0,62.886420148,41.4019203762,49.8432902851,37.0252000955,10.5075,2.31059018955
 04/18  14:00:00,258.017273657,28.0035761856,4.01286167013,0.0,62.886420148,41.4019203762,43.8786642443,32.2060113125,10.5075,1.16515293185
 04/18  15:00:00,254.332095641,28.0035761856,4.25815075498,0.0,62.886420148,41.4019203762,37.5869322058,25.9143728244,10.5075,1.16505938145
 04/18  16:00:00,254.546920102,28.0035761856,4.36949765095,0.0,62.886420148,41.4019203762,36.967793635,25.2952086343,10.5075,1.16508500078
 04/18  17:00:00,261.877068852,28.0035761856,5.50592656381,0.0,62.886420148,41.4019203762,19.472740655,7.80011433235,10.5075,1.16512632264
 04/18  18:00:00,269.568740828,28.0035761856,5.36299664052,0.0,41.9242800987,36.8599292233,10.5049855767,0.0,9.34,1.16498557674
 04/18  19:00:00,262.714653757,28.0035761856,5.02447093002,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/18  20:00:00,236.74326166,28.0035761856,3.70511206545,0.0,34.9369000822,32.3179380704,20.4111708152,11.073839091,8.1725,1.1648317242
 04/18  21:00:00,164.522596969,28.0035761856,1.3874987235,0.0,13.9747600329,18.6919646116,13.326678661,7.49211280592,4.67,1.16456585511
 04/18  22:00:00,105.833509653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,137.497822048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933032728,0.0,2.335,1.16433032728
 04/18  24:00:00,109.685898835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,99.4307063637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,98.2851842556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928221411,0.0,2.335,1.16428221411
 04/19  03:00:00,97.4894295198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,104.52359912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,104.057128845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,150.821454339,28.0035761856,0.00341624965002,0.0,13.9747600329,18.6919646116,128.533229096,122.698953591,4.67,1.16427550564
 04/19  07:00:00,160.852453785,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,126.349498553,121.659498553,4.67,0.02
 04/19  08:00:00,238.5763737,28.0035761856,0.800721642807,0.0,34.9369000822,32.3179380704,108.784819545,99.4477618199,8.1725,1.16455772489
 04/19  09:00:00,270.354655662,28.0035761856,2.06597291769,0.0,62.886420148,41.4019203762,83.4270052639,71.7547209466,10.5075,1.16478431728
 04/19  10:00:00,262.418032562,28.0035761856,2.43744584169,0.0,62.886420148,41.4019203762,74.4501351016,62.7777678391,10.5075,1.16486726246
 04/19  11:00:00,290.36719444,28.0035761856,3.15797345362,0.0,62.886420148,41.4019203762,55.0788975977,43.4060768009,10.5075,1.16532079682
 04/19  12:00:00,277.665671493,28.0035761856,3.74650373501,0.0,62.886420148,41.4019203762,38.3229404828,26.6500716426,10.5075,1.1653688402
 04/19  13:00:00,275.55856696,28.0035761856,4.27428223427,0.0,62.886420148,41.4019203762,25.7569878628,14.0841818777,10.5075,1.16530598518
 04/19  14:00:00,267.332273479,28.0035761856,4.5393121187,0.0,62.886420148,41.4019203762,24.0216384522,12.3491141195,10.5075,1.16502433277
 04/19  15:00:00,263.454047239,28.0035761856,5.42851959975,0.0,62.886420148,41.4019203762,14.5746966441,2.90220889747,10.5075,1.1649877466
 04/19  16:00:00,267.496655749,28.0035761856,6.25332784822,0.0,62.886420148,41.4019203762,11.6724996324,0.0,10.5075,1.1649996324
 04/19  17:00:00,265.994648558,28.0035761856,5.45603201384,0.0,62.886420148,41.4019203762,13.7058005861,2.03327346556,10.5075,1.16502712059
 04/19  18:00:00,260.742433844,28.0035761856,3.78480110554,0.0,41.9242800987,36.8599292233,32.1942152997,21.6892716699,9.34,1.16494362981
 04/19  19:00:00,259.483906727,28.0035761856,3.35377816939,0.0,41.9242800987,36.8599292233,40.9826783799,30.4777748998,9.34,1.16490348013
 04/19  20:00:00,242.331738349,28.0035761856,2.83574015026,0.0,34.9369000822,32.3179380704,40.1960852636,30.858707361,8.1725,1.16487790259
 04/19  21:00:00,175.586955966,28.0035761856,1.05076310289,0.0,13.9747600329,18.6919646116,16.4704232276,11.7804232276,4.67,0.02
 04/19  22:00:00,113.791241583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946363777,0.0,2.335,1.16446363777
 04/19  23:00:00,145.466362106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,120.032070519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922963686,0.0,2.335,1.16422963686
 04/20  01:00:00,110.62591377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,110.527481542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,111.10333163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921687202,0.0,2.335,1.16421687202
 04/20  04:00:00,119.97680612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,120.972901572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,163.111198978,28.0035761856,0.012570951006,0.0,13.9747600329,18.6919646116,94.1623052723,89.4723052723,4.67,0.02
 04/20  07:00:00,161.927186837,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,134.188599247,128.354194437,4.67,1.16440480934
 04/20  08:00:00,233.486162884,28.0035761856,0.677618393149,0.0,34.9369000822,32.3179380704,121.441643016,113.249143016,8.1725,0.02
 04/20  09:00:00,263.790224104,28.0035761856,1.87340549225,0.0,62.886420148,41.4019203762,94.4206034094,82.7482514894,10.5075,1.16485192
 04/20  10:00:00,251.52369682,28.0035761856,1.80180289916,0.0,62.886420148,41.4019203762,102.974096252,91.3015581859,10.5075,1.16503806597
 04/20  11:00:00,282.039345409,28.0035761856,1.80764591073,0.0,62.886420148,41.4019203762,98.1716428705,86.4987794513,10.5075,1.16536341919
 04/20  12:00:00,270.345623664,28.0035761856,2.27678934014,0.0,62.886420148,41.4019203762,82.2435809166,69.4253812001,10.5075,2.31069971645
 04/20  13:00:00,273.0815416,28.0035761856,2.83118895768,0.0,62.886420148,41.4019203762,60.4982507419,48.8254896108,10.5075,1.16526113107
 04/20  14:00:00,272.533695894,28.0035761856,3.60896221528,0.0,62.886420148,41.4019203762,38.4317254234,26.7590433513,10.5075,1.16518207214
 04/20  15:00:00,269.163108394,28.0035761856,4.46129277658,0.0,62.886420148,41.4019203762,20.4381801938,8.765575775,10.5075,1.16510441884
 04/20  16:00:00,266.63606052,28.0035761856,4.58371277793,0.0,62.886420148,41.4019203762,21.5869436371,9.91432179341,10.5075,1.16512184371
 04/20  17:00:00,263.369197102,28.0035761856,4.09800719743,0.0,62.886420148,41.4019203762,34.6776289331,23.0049740465,10.5075,1.16515488658
 04/20  18:00:00,258.131354714,28.0035761856,3.12285504372,0.0,41.9242800987,36.8599292233,49.7681018426,39.2630715516,9.34,1.16503029104
 04/20  19:00:00,250.780701004,28.0035761856,2.6407712687,0.0,41.9242800987,36.8599292233,66.2183477003,55.7136068622,9.34,1.16474083803
 04/20  20:00:00,225.079777317,28.0035761856,1.64692085109,0.0,34.9369000822,32.3179380704,84.8577466106,75.520536933,8.1725,1.1647096776
 04/20  21:00:00,157.904632152,28.0035761856,0.267269880862,0.0,13.9747600329,18.6919646116,69.6403546891,64.9503546891,4.67,0.02
 04/20  22:00:00,96.8008294589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994215431,0.0,2.335,1.1644215431
 04/20  23:00:00,129.456443945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,100.159155783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,92.2298804647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924991051,0.0,2.335,1.16424991051
 04/21  02:00:00,91.6787155481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,91.5252079817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,114.38114583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,114.914910646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927097276,0.0,2.335,1.16427097276
 04/21  06:00:00,162.540534268,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,191.72570933,187.03570933,4.67,0.02
 04/21  07:00:00,164.438084812,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,186.846284777,182.156284777,4.67,0.02
 04/21  08:00:00,230.638728387,28.0035761856,0.0721107298412,0.0,34.9369000822,32.3179380704,169.88071875,160.543554226,8.1725,1.16466452436
 04/21  09:00:00,257.937386854,28.0035761856,0.627912379111,0.0,62.886420148,41.4019203762,147.478122372,135.805772267,10.5075,1.16485010496
 04/21  10:00:00,250.458133074,28.0035761856,0.731400179539,0.0,62.886420148,41.4019203762,140.93245913,129.260065643,10.5075,1.16489348684
 04/21  11:00:00,277.360114638,28.0035761856,0.811056840873,0.0,62.886420148,41.4019203762,131.808296194,120.135517945,10.5075,1.1652782482
 04/21  12:00:00,260.151695296,28.0035761856,0.867067904744,0.0,62.886420148,41.4019203762,128.601505838,116.928703664,10.5075,1.16530217398
 04/21  13:00:00,261.719601664,28.0035761856,1.39687075549,0.0,62.886420148,41.4019203762,109.396154833,96.9982694015,10.5075,1.89038543142
 04/21  14:00:00,260.019619582,28.0035761856,1.88713959426,0.0,62.886420148,41.4019203762,91.1748480663,79.0824464536,10.5075,1.58490161266
 04/21  15:00:00,255.194695,28.0035761856,1.98498124685,0.0,62.886420148,41.4019203762,88.4657447675,76.7932816845,10.5075,1.16496308299
 04/21  16:00:00,256.641289148,28.0035761856,2.09169623222,0.0,62.886420148,41.4019203762,85.5439327335,73.8714503504,10.5075,1.16498238309
 04/21  17:00:00,258.321878068,28.0035761856,2.16426647836,0.0,62.886420148,41.4019203762,84.4876338203,72.8151165659,10.5075,1.16501725443
 04/21  18:00:00,253.004138691,28.0035761856,1.49016210833,0.0,41.9242800987,36.8599292233,94.7209431257,84.2160714259,9.34,1.16487169975
 04/21  19:00:00,239.218652237,28.0035761856,1.25582588427,0.0,41.9242800987,36.8599292233,103.218650907,93.8586509066,9.34,0.02
 04/21  20:00:00,219.365839969,28.0035761856,0.806693718674,0.0,34.9369000822,32.3179380704,108.468171499,99.1309580239,8.1725,1.16471347492
 04/21  21:00:00,155.985142801,28.0035761856,0.0263083597871,0.0,13.9747600329,18.6919646116,90.4209215173,84.5863357019,4.67,1.16458581537
 04/21  22:00:00,100.040230127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,132.091060579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928990672,0.0,2.335,1.16428990672
 04/21  24:00:00,102.533317425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,91.8574479102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,90.5820988626,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558342401,0.0,1.75125,1.16433342401
 04/22  03:00:00,89.7656213831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,95.9551329994,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,95.359834751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552978689,0.0,1.75125,1.16427978689
 04/22  06:00:00,125.852254317,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,236.449022063,232.926522063,3.5025,0.02
 04/22  07:00:00,136.024338844,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,226.294442877,222.771942877,3.5025,0.02
 04/22  08:00:00,198.085557597,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,207.589285469,200.587139098,5.8375,1.16464637106
 04/22  09:00:00,218.738095777,28.0035761856,0.0879965414191,0.0,41.9242800987,36.8599292233,185.815609663,175.311025077,9.34,1.16458458593
 04/22  10:00:00,243.313540579,28.0035761856,0.305371944491,0.0,62.886420148,41.4019203762,168.108162878,156.435630528,10.5075,1.16503235019
 04/22  11:00:00,273.668359373,28.0035761856,0.67011725069,0.0,62.886420148,41.4019203762,143.779868864,132.107269253,10.5075,1.16509961031
 04/22  12:00:00,259.664104027,28.0035761856,0.876404246646,0.0,62.886420148,41.4019203762,125.537723081,113.864856,10.5075,1.1653670808
 04/22  13:00:00,261.912897587,28.0035761856,1.29878680873,0.0,62.886420148,41.4019203762,106.493606277,94.8207935937,10.5075,1.16531268292
 04/22  14:00:00,259.110086964,28.0035761856,1.58539777018,0.0,62.886420148,41.4019203762,96.1567529825,84.4842377551,10.5075,1.1650152274
 04/22  15:00:00,256.759284458,28.0035761856,1.84339304317,0.0,62.886420148,41.4019203762,87.861541182,76.1890003027,10.5075,1.16504087931
 04/22  16:00:00,257.255105339,28.0035761856,2.04023747408,0.0,62.886420148,41.4019203762,82.6864210614,71.0138699489,10.5075,1.16505111242
 04/22  17:00:00,252.984973306,28.0035761856,1.65312401536,0.0,62.886420148,41.4019203762,101.044045756,89.3714999738,10.5075,1.165045782
 04/22  18:00:00,232.640734288,28.0035761856,0.500226496034,0.0,34.9369000822,32.3179380704,134.247984873,124.910480883,8.1725,1.16500399051
 04/22  19:00:00,195.378460975,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,145.760581046,138.758177952,5.8375,1.16490309415
 04/22  20:00:00,189.279759658,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,153.958519428,146.956351416,5.8375,1.16466801288
 04/22  21:00:00,141.73672071,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,135.195645904,131.673145904,3.5025,0.02
 04/22  22:00:00,94.0692123307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576715545,0.0,1.75125,1.16451715545
 04/22  23:00:00,127.112741626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,96.8545385017,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560511486,0.0,1.75125,1.16435511486
 04/23  01:00:00,88.853657199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,87.7258139833,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553051628,0.0,1.75125,1.16428051628
 04/23  03:00:00,87.0580285236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,93.3910198849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,92.9832580297,0.0,0.0,0.0,3.49369000822,6.81298672936,2.04531209825,0.0,1.75125,0.294062098247
 04/23  06:00:00,124.016325084,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,272.467665431,268.075083211,3.5025,0.890082220252
 04/23  07:00:00,133.097670911,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,256.530069968,253.007569968,3.5025,0.02
 04/23  08:00:00,167.589114427,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,217.426225644,212.759328177,3.5025,1.16439746742
 04/23  09:00:00,142.455018607,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,203.51111841,199.98861841,3.5025,0.02
 04/23  10:00:00,177.393306406,28.0035761856,0.0529122788559,0.0,27.9495200658,27.7759469175,179.683064022,171.51328267,7.005,1.16478135147
 04/23  11:00:00,207.225737163,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,167.996684485,159.826939221,7.005,1.16474526428
 04/23  12:00:00,219.6279258,28.0035761856,0.420611297473,0.0,41.9242800987,36.8599292233,133.934752601,124.574752601,9.34,0.02
 04/23  13:00:00,218.073122953,28.0035761856,0.766531183971,0.0,41.9242800987,36.8599292233,119.863664249,109.35879942,9.34,1.16486482903
 04/23  14:00:00,211.976296221,28.0035761856,0.848594893143,0.0,41.9242800987,36.8599292233,116.459666901,105.954817162,9.34,1.1648497396
 04/23  15:00:00,206.239954333,28.0035761856,0.862157206785,0.0,41.9242800987,36.8599292233,119.193093107,108.688219017,9.34,1.16487409004
 04/23  16:00:00,205.783477039,28.0035761856,0.881717851217,0.0,41.9242800987,36.8599292233,119.831311608,109.326357451,9.34,1.1649541569
 04/23  17:00:00,175.637143108,28.0035761856,0.251314854924,0.0,27.9495200658,27.7759469175,135.38730952,128.36230952,7.005,0.02
