Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  18:00:00,180.042472662,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,145.563067109,139.72835528,4.67,1.16471182815
 04/23  19:00:00,163.27595309,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,154.600740872,148.766002326,4.67,1.16473854559
 04/23  20:00:00,161.61315408,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,171.932131474,167.242131474,4.67,0.02
 04/23  21:00:00,144.461694132,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,158.275191913,152.44075993,4.67,1.16443198288
 04/23  22:00:00,82.5074686812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,116.796899154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551846961,0.0,1.75125,1.16426846961
 04/23  24:00:00,86.371331836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,81.3049575025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,80.7612755408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992900186,0.0,2.335,1.1642900186
 04/24  03:00:00,80.5097969364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,87.0524517081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,86.7232880391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,129.768429572,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,319.40950197,313.575235053,4.67,1.16426691746
 04/24  07:00:00,137.864377059,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,292.837851396,288.147851396,4.67,0.02
 04/24  08:00:00,214.576048196,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,257.357762999,248.020711803,8.1725,1.1645511962
 04/24  09:00:00,243.901120234,28.0035761856,0.268482538601,0.0,62.886420148,41.4019203762,184.879202886,173.206848326,10.5075,1.16485456048
 04/24  10:00:00,240.776884801,28.0035761856,0.890093948117,0.0,62.886420148,41.4019203762,132.904104563,122.376604563,10.5075,0.02
 04/24  11:00:00,272.185368202,28.0035761856,1.38035167198,0.0,62.886420148,41.4019203762,112.73881286,99.920661014,10.5075,2.31065184588
 04/24  12:00:00,255.645692584,28.0035761856,1.64128242813,0.0,62.886420148,41.4019203762,104.604920861,92.9321119179,10.5075,1.16530894323
 04/24  13:00:00,255.050753439,28.0035761856,2.17972489462,0.0,62.886420148,41.4019203762,88.2405353427,76.567799471,10.5075,1.16523587174
 04/24  14:00:00,251.109665554,28.0035761856,2.62181881444,0.0,62.886420148,41.4019203762,78.1490569986,66.4763652606,10.5075,1.16519173802
 04/24  15:00:00,245.706034616,28.0035761856,2.90220385698,0.0,62.886420148,41.4019203762,73.7139168091,62.0412909105,10.5075,1.16512589859
 04/24  16:00:00,245.013309874,28.0035761856,3.05260714199,0.0,62.886420148,41.4019203762,73.6875625061,62.0149317252,10.5075,1.1651307809
 04/24  17:00:00,244.476552023,28.0035761856,3.09991914252,0.0,62.886420148,41.4019203762,76.7714304824,65.0987793319,10.5075,1.16515115051
 04/24  18:00:00,241.187513024,28.0035761856,2.335532976,0.0,41.9242800987,36.8599292233,86.9643226753,76.4592837078,9.34,1.16503896758
 04/24  19:00:00,227.560338431,28.0035761856,1.74882865584,0.0,41.9242800987,36.8599292233,106.646209789,96.1414343154,9.34,1.16477547375
 04/24  20:00:00,209.041064964,28.0035761856,0.895624606045,0.0,34.9369000822,32.3179380704,121.820156715,112.482915999,8.1725,1.1647407157
 04/24  21:00:00,146.83633154,28.0035761856,0.0192530773864,0.0,13.9747600329,18.6919646116,106.879738068,102.189738068,4.67,0.02
 04/24  22:00:00,86.9730797189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942529182,0.0,2.335,1.16442529182
 04/24  23:00:00,120.902776843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,91.4134061689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,83.9816736665,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924221532,0.0,2.335,1.16424221532
 04/25  02:00:00,83.6589420548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,83.6043007316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,106.165695003,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927222444,0.0,2.335,1.16427222444
 04/25  05:00:00,106.477714432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,150.199660373,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,258.309184666,253.619184666,4.67,0.02
 04/25  07:00:00,152.376046979,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,230.476315942,224.641843956,4.67,1.1644719859
 04/25  08:00:00,220.961378207,28.0035761856,0.129891900655,0.0,34.9369000822,32.3179380704,184.745051691,176.552551691,8.1725,0.02
 04/25  09:00:00,251.235668864,28.0035761856,0.894589005087,0.0,62.886420148,41.4019203762,138.074691777,126.402388483,10.5075,1.16480329404
 04/25  10:00:00,243.052703057,28.0035761856,1.64070264807,0.0,62.886420148,41.4019203762,110.510040902,98.8376813254,10.5075,1.16485957678
 04/25  11:00:00,274.026915702,28.0035761856,2.35958952055,0.0,62.886420148,41.4019203762,88.268678485,76.5960085445,10.5075,1.16516994056
 04/25  12:00:00,258.897063845,28.0035761856,2.88066175357,0.0,62.886420148,41.4019203762,76.0157850811,64.3428296279,10.5075,1.16545545324
 04/25  13:00:00,257.064580688,28.0035761856,3.3405728505,0.0,62.886420148,41.4019203762,66.3139310687,53.4957256641,10.5075,2.31070540453
 04/25  14:00:00,252.821956504,28.0035761856,3.69756372762,0.0,62.886420148,41.4019203762,57.431625144,45.7589341323,10.5075,1.16519101171
 04/25  15:00:00,248.925737829,28.0035761856,3.98140470103,0.0,62.886420148,41.4019203762,50.8094594021,39.1368747627,10.5075,1.1650846394
 04/25  16:00:00,250.047434596,28.0035761856,4.29581558831,0.0,62.886420148,41.4019203762,45.164675716,33.4920805968,10.5075,1.16509511916
 04/25  17:00:00,249.215948885,28.0035761856,4.25372146175,0.0,62.886420148,41.4019203762,49.6445917907,37.9719708051,10.5075,1.16512098564
 04/25  18:00:00,245.339967408,28.0035761856,3.32685653997,0.0,41.9242800987,36.8599292233,62.5725595101,52.0675909797,9.34,1.16496853047
 04/25  19:00:00,225.043418345,28.0035761856,2.87500469183,0.0,41.9242800987,36.8599292233,76.0111323087,66.6511323087,9.34,0.02
 04/25  20:00:00,206.852795235,28.0035761856,1.97557952304,0.0,34.9369000822,32.3179380704,88.344884004,79.0075797355,8.1725,1.16480426841
 04/25  21:00:00,144.848044351,28.0035761856,0.407286863308,0.0,13.9747600329,18.6919646116,70.4493915955,64.6147208007,4.67,1.16467079483
 04/25  22:00:00,88.9598379574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,122.704455052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929008831,0.0,2.335,1.16429008831
 04/25  24:00:00,93.7164342172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,85.401414569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,84.8393173985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923803546,0.0,2.335,1.16423803546
 04/26  03:00:00,84.5352985072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,91.2632012821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,90.8511601077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,134.449276121,28.0035761856,0.0272062287224,0.0,13.9747600329,18.6919646116,189.876459152,184.042218407,4.67,1.16424074538
 04/26  07:00:00,143.335813802,28.0035761856,0.0164975531969,0.0,13.9747600329,18.6919646116,179.564518089,174.874518089,4.67,0.02
 04/26  08:00:00,220.187828745,28.0035761856,0.169097986796,0.0,34.9369000822,32.3179380704,162.9811193,153.643985718,8.1725,1.16463358266
 04/26  09:00:00,249.426850654,28.0035761856,1.05707920865,0.0,62.886420148,41.4019203762,133.80549099,122.133288467,10.5075,1.16470252366
 04/26  10:00:00,242.412625992,28.0035761856,1.62787715745,0.0,62.886420148,41.4019203762,110.692984228,100.165484228,10.5075,0.02
 04/26  11:00:00,274.194596427,28.0035761856,2.25988534274,0.0,62.886420148,41.4019203762,93.793753895,80.975746876,10.5075,2.31050701902
 04/26  12:00:00,258.795734486,28.0035761856,2.69265161414,0.0,62.886420148,41.4019203762,81.4465426993,69.7738129064,10.5075,1.16522979295
 04/26  13:00:00,255.793764214,28.0035761856,2.96196752153,0.0,62.886420148,41.4019203762,75.234902148,63.561964151,10.5075,1.16543799699
 04/26  14:00:00,251.874328804,28.0035761856,3.28944042218,0.0,62.886420148,41.4019203762,66.9773202295,55.3047162564,10.5075,1.16510397317
 04/26  15:00:00,250.368529306,28.0035761856,3.71144221403,0.0,62.886420148,41.4019203762,53.0800257033,41.4074913609,10.5075,1.16503434241
 04/26  16:00:00,253.550901718,28.0035761856,3.97779815158,0.0,62.886420148,41.4019203762,46.2336695548,34.5611345331,10.5075,1.16503502169
 04/26  17:00:00,255.238815621,28.0035761856,4.07297450963,0.0,62.886420148,41.4019203762,44.4162527398,32.7437017121,10.5075,1.16505102777
 04/26  18:00:00,253.92201094,28.0035761856,3.48603179924,0.0,41.9242800987,36.8599292233,47.0439794135,36.539044187,9.34,1.16493522652
 04/26  19:00:00,245.833821856,28.0035761856,3.15562535947,0.0,41.9242800987,36.8599292233,56.2719863825,45.7671350127,9.34,1.16485136983
 04/26  20:00:00,226.648551666,28.0035761856,2.19151067341,0.0,34.9369000822,32.3179380704,68.5194289542,59.1821200553,8.1725,1.16480889894
 04/26  21:00:00,161.487618479,28.0035761856,0.475571517765,0.0,13.9747600329,18.6919646116,52.1745394553,47.4845394553,4.67,0.02
 04/26  22:00:00,99.9889747787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941475066,0.0,2.335,1.16441475066
 04/26  23:00:00,131.82875243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,102.636304595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,92.8692433596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927130078,0.0,2.335,1.16427130078
 04/27  02:00:00,91.1572012317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,90.2742498549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,96.4137845359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922519092,0.0,2.335,1.16422519092
 04/27  05:00:00,95.8688868575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,138.598304502,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,228.695909133,224.005909133,4.67,0.02
 04/27  07:00:00,148.268721591,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,219.949508717,214.115044437,4.67,1.16446427979
 04/27  08:00:00,225.008110049,28.0035761856,0.0808411016705,0.0,34.9369000822,32.3179380704,191.439343359,183.246843359,8.1725,0.02
 04/27  09:00:00,254.300934683,28.0035761856,0.505235654646,0.0,62.886420148,41.4019203762,157.442528848,145.770203495,10.5075,1.16482535229
 04/27  10:00:00,246.883617119,28.0035761856,0.698931062512,0.0,62.886420148,41.4019203762,145.390620047,133.718178947,10.5075,1.16494110004
 04/27  11:00:00,275.794846802,28.0035761856,0.847992326118,0.0,62.886420148,41.4019203762,130.571019946,118.898213794,10.5075,1.16530615199
 04/27  12:00:00,258.189755725,28.0035761856,1.03266996105,0.0,62.886420148,41.4019203762,124.483227067,112.810411251,10.5075,1.16531581526
 04/27  13:00:00,256.478966887,28.0035761856,1.29191544897,0.0,62.886420148,41.4019203762,117.142955515,104.325041372,10.5075,2.31041414273
 04/27  14:00:00,252.386267498,28.0035761856,1.49211613634,0.0,62.886420148,41.4019203762,109.378304148,97.7057645354,10.5075,1.16503961252
 04/27  15:00:00,248.877827207,28.0035761856,1.64762893935,0.0,62.886420148,41.4019203762,104.038685707,92.3662558724,10.5075,1.16492983473
 04/27  16:00:00,248.93374418,28.0035761856,1.70564511525,0.0,62.886420148,41.4019203762,103.706487204,92.0340511956,10.5075,1.16493600836
 04/27  17:00:00,248.626895532,28.0035761856,1.6973625118,0.0,62.886420148,41.4019203762,107.006912093,95.3344546148,10.5075,1.1649574784
 04/27  18:00:00,245.378064489,28.0035761856,1.14600242394,0.0,41.9242800987,36.8599292233,111.803751974,102.443751974,9.34,0.02
 04/27  19:00:00,235.42665069,28.0035761856,0.959402340951,0.0,41.9242800987,36.8599292233,119.764479116,109.259629674,9.34,1.1648494418
 04/27  20:00:00,217.40073304,28.0035761856,0.547007294054,0.0,34.9369000822,32.3179380704,134.752526196,125.415213503,8.1725,1.16481269313
 04/27  21:00:00,157.181259424,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,121.259839227,115.425201301,4.67,1.16463792607
 04/27  22:00:00,98.2688231149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,130.912776371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,100.973105444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926622182,0.0,2.335,1.16426622182
 04/28  01:00:00,92.3262093086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,90.8171998687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,89.7175236281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924807565,0.0,2.335,1.16424807565
 04/28  04:00:00,111.292306769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,110.811228439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,153.704434642,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,265.066180917,260.376180917,4.67,0.02
 04/28  07:00:00,155.964995159,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,244.359420765,238.524928414,4.67,1.16449235054
 04/28  08:00:00,222.924697257,28.0035761856,0.0314053873984,0.0,34.9369000822,32.3179380704,217.620340988,208.283250207,8.1725,1.1645907813
 04/28  09:00:00,251.264837577,28.0035761856,0.362317664099,0.0,62.886420148,41.4019203762,167.32761994,156.80011994,10.5075,0.02
 04/28  10:00:00,246.953620192,28.0035761856,0.987787742583,0.0,62.886420148,41.4019203762,127.591131371,115.918756851,10.5075,1.16487452015
 04/28  11:00:00,278.666601094,28.0035761856,1.60759746867,0.0,62.886420148,41.4019203762,98.2874952356,86.6148806744,10.5075,1.16511456125
 04/28  12:00:00,266.802525252,28.0035761856,2.41535910198,0.0,62.886420148,41.4019203762,73.7050393164,60.8868532385,10.5075,2.31068607789
 04/28  13:00:00,266.763661474,28.0035761856,3.22581566113,0.0,62.886420148,41.4019203762,51.5659203312,39.8931911478,10.5075,1.16522918343
 04/28  14:00:00,260.281359234,28.0035761856,3.89167579344,0.0,62.886420148,41.4019203762,38.8885662449,27.2159313576,10.5075,1.16513488727
 04/28  15:00:00,255.483504112,28.0035761856,4.38091506836,0.0,62.886420148,41.4019203762,28.7667250773,17.0941829672,10.5075,1.16504211007
 04/28  16:00:00,254.94324767,28.0035761856,4.58498582085,0.0,62.886420148,41.4019203762,26.1129532095,14.4404110169,10.5075,1.16504219266
 04/28  17:00:00,252.965220228,28.0035761856,4.50931788264,0.0,62.886420148,41.4019203762,32.180394221,20.5078367054,10.5075,1.1650575156
 04/28  18:00:00,249.105255711,28.0035761856,3.61410280214,0.0,41.9242800987,36.8599292233,44.8134410934,34.3085221288,9.34,1.16491896465
 04/28  19:00:00,228.933102563,28.0035761856,2.97809822277,0.0,41.9242800987,36.8599292233,64.6561686868,54.1513676334,9.34,1.16480105342
 04/28  20:00:00,209.713183434,28.0035761856,1.97988244168,0.0,34.9369000822,32.3179380704,79.6154847888,71.4229847888,8.1725,0.02
 04/28  21:00:00,146.569737464,28.0035761856,0.384976602525,0.0,13.9747600329,18.6919646116,67.0395518128,61.2050066572,4.67,1.16454515564
 04/28  22:00:00,90.2204386644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,123.297600254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927800298,0.0,2.335,1.16427800298
 04/28  24:00:00,94.0326341893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,83.5719723665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,82.8573088012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556436451,0.0,1.75125,1.16431436451
 04/29  03:00:00,82.6091169779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,89.1507030533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,88.8708254085,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552821407,0.0,1.75125,1.16427821407
 04/29  06:00:00,120.043293791,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,232.117815664,228.595315664,3.5025,0.02
 04/29  07:00:00,130.076546256,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,206.86907591,202.202062252,3.5025,1.16451365818
 04/29  08:00:00,198.764584627,28.0035761856,0.0920388068874,0.0,20.9621400493,23.2339557645,156.45056156,150.59306156,5.8375,0.02
 04/29  09:00:00,226.571419101,28.0035761856,0.988917669228,0.0,41.9242800987,36.8599292233,104.95210975,94.4473911884,9.34,1.16471856157
 04/29  10:00:00,255.394278934,28.0035761856,2.60206561762,0.0,62.886420148,41.4019203762,71.3627198853,59.6902286281,10.5075,1.16499125719
 04/29  11:00:00,287.148338679,28.0035761856,3.42866219671,0.0,62.886420148,41.4019203762,48.9771952303,37.3044427964,10.5075,1.16525243387
 04/29  12:00:00,273.946320316,28.0035761856,3.81453106897,0.0,62.886420148,41.4019203762,37.2192607397,25.5465375329,10.5075,1.16522320681
 04/29  13:00:00,274.383412316,28.0035761856,4.5566215086,0.0,62.886420148,41.4019203762,19.2653358154,7.59268549518,10.5075,1.16515032022
 04/29  14:00:00,274.370322689,28.0035761856,5.45487555437,0.0,62.886420148,41.4019203762,11.6726225141,0.0,10.5075,1.16512251411
 04/29  15:00:00,269.01859142,28.0035761856,6.39520812958,0.0,62.886420148,41.4019203762,11.6726326235,0.0,10.5075,1.16513262352
 04/29  16:00:00,268.625472274,28.0035761856,6.71262072148,0.0,62.886420148,41.4019203762,11.672627416,0.0,10.5075,1.16512741597
 04/29  17:00:00,268.289853895,28.0035761856,6.69663805436,0.0,62.886420148,41.4019203762,11.6726070119,0.0,10.5075,1.16510701191
 04/29  18:00:00,248.72592507,28.0035761856,4.52056572895,0.0,34.9369000822,32.3179380704,13.610368796,4.27281553506,8.1725,1.16505326095
 04/29  19:00:00,206.946403654,28.0035761856,2.50192968708,0.0,20.9621400493,23.2339557645,30.962390116,23.9600483522,5.8375,1.16484176376
 04/29  20:00:00,201.510552056,28.0035761856,1.83796334003,0.0,20.9621400493,23.2339557645,45.4686390211,38.4664457958,5.8375,1.16469322529
 04/29  21:00:00,149.864881875,28.0035761856,0.647009217633,0.0,6.98738001645,14.1499734587,28.7895316629,24.1225113792,3.5025,1.1645202837
 04/29  22:00:00,100.150418181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,132.947396178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,105.664000629,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561419962,0.0,1.75125,1.16436419962
 04/30  01:00:00,96.6007167641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,96.3724797382,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155336891,0.0,1.75125,1.1642836891
 04/30  03:00:00,96.6352685086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,104.76474661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,105.258735987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,138.565567703,28.0035761856,0.00602613354733,0.0,6.98738001645,14.1499734587,115.381871256,110.71503537,3.5025,1.16433588656
 04/30  07:00:00,157.217178159,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,107.797554741,104.275054741,3.5025,0.02
 04/30  08:00:00,196.995023335,28.0035761856,0.117698917166,0.0,6.98738001645,14.1499734587,82.8283339326,78.1614496216,3.5025,1.16438431102
 04/30  09:00:00,180.585251184,28.0035761856,0.447422559371,0.0,6.98738001645,14.1499734587,58.3695291889,54.8470291889,3.5025,0.02
 04/30  10:00:00,217.296112133,28.0035761856,1.88485266106,0.0,27.9495200658,27.7759469175,29.8109812077,21.6412318786,7.005,1.16474932914
 04/30  11:00:00,248.332391964,28.0035761856,2.80927439204,0.0,27.9495200658,27.7759469175,11.0088071862,2.83910723862,7.005,1.16469994754
 04/30  12:00:00,265.055641109,28.0035761856,3.85192207748,0.0,41.9242800987,36.8599292233,9.69660254709,0.336602547093,9.34,0.02
 04/30  13:00:00,256.703314724,28.0035761856,3.31109977653,0.0,41.9242800987,36.8599292233,20.002286729,9.49748383136,9.34,1.16480289761
 04/30  14:00:00,241.240068754,28.0035761856,2.99835513523,0.0,41.9242800987,36.8599292233,34.1486045588,23.6438304892,9.34,1.16477406968
 04/30  15:00:00,231.132229339,28.0035761856,2.84329514052,0.0,41.9242800987,36.8599292233,45.616888334,35.1121044417,9.34,1.16478389229
 04/30  16:00:00,224.164598168,28.0035761856,2.27953793416,0.0,41.9242800987,36.8599292233,68.9604075152,58.4555592598,9.34,1.1648482554
 04/30  17:00:00,186.560015357,28.0035761856,0.646219757486,0.0,27.9495200658,27.7759469175,106.918708329,99.8937083294,7.005,0.02
 04/30  18:00:00,186.99136115,28.0035761856,0.0183021575827,0.0,13.9747600329,18.6919646116,125.349088908,119.514418668,4.67,1.16467024056
 04/30  19:00:00,169.888472453,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,138.960017633,133.125407631,4.67,1.16461000252
 04/30  20:00:00,166.757105208,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,158.966769501,154.276769501,4.67,0.02
 04/30  21:00:00,148.347020853,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,146.772888604,140.938479041,4.67,1.16440956349
 04/30  22:00:00,86.3522670333,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,120.570505308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,91.1400917879,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554813011,0.0,1.75125,1.16429813011
 05/01  01:00:00,87.3569590944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,86.0642770248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,84.9967711298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926158649,0.0,2.335,1.16426158649
 05/01  04:00:00,91.7498481602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,91.6343106917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,134.161820094,28.0035761856,0.0337689029693,0.0,13.9747600329,18.6919646116,167.795203484,161.960992669,4.67,1.1642108144
 05/01  07:00:00,140.444235117,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,163.854265211,159.164265211,4.67,0.02
 05/01  08:00:00,217.586193679,28.0035761856,0.38597002199,0.0,34.9369000822,32.3179380704,147.213690501,137.876528817,8.1725,1.16466168469
 05/01  09:00:00,243.79649353,28.0035761856,1.35992309532,0.0,62.886420148,41.4019203762,121.946347736,111.418847736,10.5075,0.02
 05/01  10:00:00,234.680073134,28.0035761856,1.78960938225,0.0,62.886420148,41.4019203762,114.200873502,102.52843704,10.5075,1.16493646206
 05/01  11:00:00,266.817675132,28.0035761856,2.43560646845,0.0,62.886420148,41.4019203762,96.4812508108,84.808583454,10.5075,1.16516735683
 05/01  12:00:00,249.344367298,28.0035761856,2.71996392932,0.0,62.886420148,41.4019203762,89.6666975884,76.8484308139,10.5075,2.31076677449
 05/01  13:00:00,246.631546677,28.0035761856,3.11530556309,0.0,62.886420148,41.4019203762,79.3108713735,67.6381116473,10.5075,1.16525972617
 05/01  14:00:00,245.561068101,28.0035761856,3.88443102374,0.0,62.886420148,41.4019203762,59.9250056921,48.2523460263,10.5075,1.16515966585
 05/01  15:00:00,242.921427934,28.0035761856,4.17009559263,0.0,62.886420148,41.4019203762,52.302661777,40.6301007905,10.5075,1.16506098651
 05/01  16:00:00,241.653925637,28.0035761856,3.96265984668,0.0,62.886420148,41.4019203762,59.3933863598,47.7208319965,10.5075,1.16505436336
 05/01  17:00:00,240.672170542,28.0035761856,3.8855106271,0.0,62.886420148,41.4019203762,65.3504349145,53.6778720611,10.5075,1.16506285336
 05/01  18:00:00,236.95457949,28.0035761856,3.05961484914,0.0,41.9242800987,36.8599292233,77.0547732356,66.5498543204,9.34,1.16491891519
 05/01  19:00:00,221.634912516,28.0035761856,2.456093105,0.0,41.9242800987,36.8599292233,97.4069146122,86.9021187237,9.34,1.16479588849
 05/01  20:00:00,202.092415692,28.0035761856,1.36921539244,0.0,34.9369000822,32.3179380704,115.98902311,107.79652311,8.1725,0.02
 05/01  21:00:00,142.217110893,28.0035761856,0.157648024558,0.0,13.9747600329,18.6919646116,95.2121080054,89.3775015702,4.67,1.16460643519
 05/01  22:00:00,84.5796771836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,118.846714306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934882407,0.0,2.335,1.16434882407
 05/01  24:00:00,89.8029836125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,81.6260616471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,80.8148758589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923355566,0.0,2.335,1.16423355566
 05/02  03:00:00,80.1592106055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,102.101454644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,101.696230477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924003374,0.0,2.335,1.16424003374
 05/02  06:00:00,144.595191639,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,291.522632269,286.832632269,4.67,0.02
 05/02  07:00:00,143.624399307,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,256.423321223,251.733321223,4.67,0.02
 05/02  08:00:00,211.43423802,28.0035761856,0.094547512288,0.0,34.9369000822,32.3179380704,206.891426057,197.55431242,8.1725,1.16461363716
 05/02  09:00:00,237.098553498,28.0035761856,0.540770215568,0.0,62.886420148,41.4019203762,171.311780955,159.639474044,10.5075,1.16480691074
 05/02  10:00:00,228.037939754,28.0035761856,0.745037301049,0.0,62.886420148,41.4019203762,161.542482415,149.870123406,10.5075,1.16485900904
 05/02  11:00:00,260.063335608,28.0035761856,1.31164792155,0.0,62.886420148,41.4019203762,133.704841014,122.032073817,10.5075,1.16526719705
 05/02  12:00:00,241.808297909,28.0035761856,1.91332059904,0.0,62.886420148,41.4019203762,116.025322393,104.352538611,10.5075,1.16528378195
 05/02  13:00:00,241.152043981,28.0035761856,2.58069870179,0.0,62.886420148,41.4019203762,98.4813649205,86.8086710967,10.5075,1.16519382378
 05/02  14:00:00,238.655623146,28.0035761856,3.07328416429,0.0,62.886420148,41.4019203762,85.1839415578,73.5113084771,10.5075,1.16513308067
 05/02  15:00:00,235.241914006,28.0035761856,3.35483900966,0.0,62.886420148,41.4019203762,77.7023070087,66.0297556134,10.5075,1.16505139527
 05/02  16:00:00,236.568199834,28.0035761856,3.68787235816,0.0,62.886420148,41.4019203762,69.8514716215,58.1789328538,10.5075,1.16503876769
 05/02  17:00:00,236.621720357,28.0035761856,3.66566819817,0.0,62.886420148,41.4019203762,72.7305992201,61.058058001,10.5075,1.1650412191
 05/02  18:00:00,233.70154409,28.0035761856,2.75825541807,0.0,41.9242800987,36.8599292233,86.0460747834,75.5411604753,9.34,1.16491430812
 05/02  19:00:00,211.712591872,28.0035761856,2.12545127429,0.0,41.9242800987,36.8599292233,106.662176196,96.1573565376,9.34,1.16481965793
 05/02  20:00:00,193.591643855,28.0035761856,1.00996102852,0.0,34.9369000822,32.3179380704,128.608728817,119.271463122,8.1725,1.16476569593
 05/02  21:00:00,137.651916675,28.0035761856,0.0290323941232,0.0,13.9747600329,18.6919646116,107.504878535,102.814878535,4.67,0.02
 05/02  22:00:00,85.4111895586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936839095,0.0,2.335,1.16436839095
 05/02  23:00:00,119.780127618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,90.8397862031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,82.6116453178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929283116,0.0,2.335,1.16429283116
 05/03  02:00:00,81.8163738111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,81.1623026018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,87.166816722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,86.2204808601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923923392,0.0,2.335,1.16423923392
 05/03  06:00:00,128.36547086,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,299.473130227,294.783130227,4.67,0.02
 05/03  07:00:00,136.009583141,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,262.346717722,256.512316323,4.67,1.164401399
 05/03  08:00:00,214.92554718,28.0035761856,0.10960433101,0.0,34.9369000822,32.3179380704,201.439728026,193.247228026,8.1725,0.02
 05/03  09:00:00,245.405296744,28.0035761856,0.846504856925,0.0,62.886420148,41.4019203762,145.139228675,133.46689917,10.5075,1.16482950508
 05/03  10:00:00,236.310598441,28.0035761856,1.50496362738,0.0,62.886420148,41.4019203762,120.255467437,108.583121889,10.5075,1.16484554822
 05/03  11:00:00,266.514596977,28.0035761856,2.21647803651,0.0,62.886420148,41.4019203762,100.380303635,88.7076131494,10.5075,1.16519048549
 05/03  12:00:00,249.652999203,28.0035761856,2.88399584511,0.0,62.886420148,41.4019203762,84.0669479498,72.3942618627,10.5075,1.16518608706
 05/03  13:00:00,247.283209644,28.0035761856,3.3646159767,0.0,62.886420148,41.4019203762,72.4171797809,60.7443020417,10.5075,1.16537773913
 05/03  14:00:00,245.348702928,28.0035761856,4.097538986,0.0,62.886420148,41.4019203762,55.4404171339,43.7678411734,10.5075,1.16507596055
 05/03  15:00:00,243.949118191,28.0035761856,4.66318616141,0.0,62.886420148,41.4019203762,41.0016029206,29.3290918368,10.5075,1.16501108388
 05/03  16:00:00,243.90023421,28.0035761856,4.84385539562,0.0,62.886420148,41.4019203762,38.285173242,26.6126807562,10.5075,1.16499248574
 05/03  17:00:00,241.846366991,28.0035761856,4.70952676682,0.0,62.886420148,41.4019203762,45.6342486861,33.961759763,10.5075,1.16498892307
 05/03  18:00:00,239.739905839,28.0035761856,3.91102319514,0.0,41.9242800987,36.8599292233,54.720649102,44.2157701257,9.34,1.16487897635
 05/03  19:00:00,224.230515827,28.0035761856,2.93622745857,0.0,41.9242800987,36.8599292233,81.7539748123,71.2491621983,9.34,1.164812614
 05/03  20:00:00,203.195988218,28.0035761856,1.39373227058,0.0,34.9369000822,32.3179380704,113.608464476,104.271204013,8.1725,1.1647604629
 05/03  21:00:00,143.40679082,28.0035761856,0.129331350834,0.0,13.9747600329,18.6919646116,93.8907020259,89.2007020259,4.67,0.02
 05/03  22:00:00,85.9785532172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943817548,0.0,2.335,1.16443817548
 05/03  23:00:00,120.203710833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,91.5111425157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,83.392550314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925039222,0.0,2.335,1.16425039222
 05/04  02:00:00,82.7740476297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,82.2678981714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,88.491281758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920738972,0.0,2.335,1.16420738972
 05/04  05:00:00,87.7497786449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,126.800728795,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,287.088683595,282.398683595,4.67,0.02
 05/04  07:00:00,139.103151854,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,240.776114291,234.941654185,4.67,1.16446010534
 05/04  08:00:00,219.76670815,28.0035761856,0.172891919676,0.0,34.9369000822,32.3179380704,173.073072628,164.880572628,8.1725,0.02
 05/04  09:00:00,252.409211963,28.0035761856,1.44076901116,0.0,62.886420148,41.4019203762,115.312015337,103.639692525,10.5075,1.16482281153
 05/04  10:00:00,243.133080997,28.0035761856,2.56404016496,0.0,62.886420148,41.4019203762,88.2092901612,76.5367833707,10.5075,1.16500679045
 05/04  11:00:00,274.554767203,28.0035761856,3.49912882606,0.0,62.886420148,41.4019203762,66.3961646694,54.7235810802,10.5075,1.16508358927
 05/04  12:00:00,259.555883888,28.0035761856,4.24571955019,0.0,62.886420148,41.4019203762,48.6550055578,36.9821645451,10.5075,1.16534101273
 05/04  13:00:00,258.476312416,28.0035761856,4.7209413257,0.0,62.886420148,41.4019203762,35.9407101797,23.1227907306,10.5075,2.31041944911
 05/04  14:00:00,254.781633159,28.0035761856,5.0666829442,0.0,62.886420148,41.4019203762,27.2670133576,15.5944913907,10.5075,1.16502196689
 05/04  15:00:00,251.37445743,28.0035761856,5.4874399342,0.0,62.886420148,41.4019203762,21.3676622498,9.69526328392,10.5075,1.16489896587
 05/04  16:00:00,251.725419929,28.0035761856,5.68565400269,0.0,62.886420148,41.4019203762,18.3812928501,7.85379285014,10.5075,0.02
 05/04  17:00:00,251.507322729,28.0035761856,5.69715028472,0.0,62.886420148,41.4019203762,22.6373584637,10.9647251964,10.5075,1.16513326728
 05/04  18:00:00,249.617082745,28.0035761856,4.95189981097,0.0,41.9242800987,36.8599292233,28.8408164088,18.3357949957,9.34,1.16502141311
 05/04  19:00:00,240.013010551,28.0035761856,4.68576891522,0.0,41.9242800987,36.8599292233,35.9677818078,25.4630076024,9.34,1.16477420545
 05/04  20:00:00,217.984028977,28.0035761856,3.33515845492,0.0,34.9369000822,32.3179380704,55.4627594592,46.1255356156,8.1725,1.16472384364
 05/04  21:00:00,153.015779376,28.0035761856,1.06178769888,0.0,13.9747600329,18.6919646116,39.2560392976,33.4214997884,4.67,1.16453950919
 05/04  22:00:00,92.6798401149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,125.206099514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,96.4591237308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923425444,0.0,2.335,1.16423425444
 05/05  01:00:00,86.6891858383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,85.3237879125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,84.66003209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921091008,0.0,2.335,1.16421091008
 05/05  04:00:00,106.484813667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,106.059890165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,145.886945213,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,225.72191434,221.03191434,4.67,0.02
 05/05  07:00:00,153.448643566,28.0035761856,0.0201793695846,0.0,13.9747600329,18.6919646116,186.832419634,180.997932426,4.67,1.16448720795
 05/05  08:00:00,227.173071582,28.0035761856,0.52577572029,0.0,34.9369000822,32.3179380704,134.864304405,126.671804405,8.1725,0.02
 05/05  09:00:00,263.677078606,28.0035761856,2.35069890469,0.0,62.886420148,41.4019203762,83.620527963,71.9482445159,10.5075,1.16478344703
 05/05  10:00:00,256.209516446,28.0035761856,3.47068024891,0.0,62.886420148,41.4019203762,59.0853697804,47.4129386032,10.5075,1.16493117721
 05/05  11:00:00,285.463592057,28.0035761856,4.28728382054,0.0,62.886420148,41.4019203762,38.3946536839,26.721943906,10.5075,1.1652097779
 05/05  12:00:00,270.207536719,28.0035761856,4.79863294052,0.0,62.886420148,41.4019203762,27.9981351327,16.3254533227,10.5075,1.16518181004
 05/05  13:00:00,266.425047289,28.0035761856,5.19737015553,0.0,62.886420148,41.4019203762,24.0431738673,11.2250151841,10.5075,2.31065868314
 05/05  14:00:00,261.525700837,28.0035761856,5.52695114898,0.0,62.886420148,41.4019203762,17.3013632116,5.6287245064,10.5075,1.1651387052
 05/05  15:00:00,257.56410017,28.0035761856,5.81143269497,0.0,62.886420148,41.4019203762,13.2116661427,1.53915254689,10.5075,1.16501359579
 05/05  16:00:00,257.73677333,28.0035761856,5.95826613857,0.0,62.886420148,41.4019203762,12.1236963233,0.451194589453,10.5075,1.16500173381
 05/05  17:00:00,257.640733482,28.0035761856,6.13643569939,0.0,62.886420148,41.4019203762,15.1229726848,3.45046790301,10.5075,1.16500478184
 05/05  18:00:00,255.330935777,28.0035761856,5.43725451879,0.0,41.9242800987,36.8599292233,19.5525582543,9.04772316848,9.34,1.16483508577
 05/05  19:00:00,235.631479663,28.0035761856,4.69795323383,0.0,41.9242800987,36.8599292233,31.8090772239,22.4490772239,9.34,0.02
 05/05  20:00:00,212.257815284,28.0035761856,3.1847886567,0.0,34.9369000822,32.3179380704,57.4731256689,48.1357953361,8.1725,1.16483033285
 05/05  21:00:00,151.166334996,28.0035761856,1.0583566944,0.0,13.9747600329,18.6919646116,35.7144964435,29.8798518141,4.67,1.16464462933
 05/05  22:00:00,97.8622498437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,130.94006516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,103.592571893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927205805,0.0,2.335,1.16427205805
 05/06  01:00:00,92.0393130984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,91.0903564681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,90.3194691228,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552415523,0.0,1.75125,1.16427415523
 05/06  04:00:00,96.6441039936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,95.652162395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,123.736014302,28.0035761856,0.00492132333953,0.0,6.98738001645,14.1499734587,144.600367017,139.933545636,3.5025,1.16432138027
 05/06  07:00:00,140.998688983,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,130.056493552,126.533993552,3.5025,0.02
 05/06  08:00:00,210.200424286,28.0035761856,0.594471376182,0.0,20.9621400493,23.2339557645,94.120599666,87.1184585259,5.8375,1.16464114014
 05/06  09:00:00,237.966566287,28.0035761856,2.48383772088,0.0,41.9242800987,36.8599292233,59.4490599751,48.9444003116,9.34,1.16465966353
 05/06  10:00:00,266.09295479,28.0035761856,4.28637495502,0.0,62.886420148,41.4019203762,29.8736512718,19.3461512718,10.5075,0.02
 05/06  11:00:00,296.046184592,28.0035761856,5.15377000267,0.0,62.886420148,41.4019203762,15.0980382657,2.28017673291,10.5075,2.31036153284
 05/06  12:00:00,283.827883537,28.0035761856,5.62518636063,0.0,62.886420148,41.4019203762,11.6728427462,0.0,10.5075,1.16534274616
 05/06  13:00:00,282.958836935,28.0035761856,6.37030829293,0.0,62.886420148,41.4019203762,11.6727616853,0.0,10.5075,1.16526168534
 05/06  14:00:00,279.03960544,28.0035761856,7.26316933846,0.0,62.886420148,41.4019203762,11.6726370679,0.0,10.5075,1.16513706786
 05/06  15:00:00,275.639996064,28.0035761856,7.92430106356,0.0,62.886420148,41.4019203762,11.6726235752,0.0,10.5075,1.16512357519
 05/06  16:00:00,276.302193783,28.0035761856,8.39928569125,0.0,62.886420148,41.4019203762,11.6725952565,0.0,10.5075,1.16509525652
 05/06  17:00:00,276.339511676,28.0035761856,8.53007352934,0.0,62.886420148,41.4019203762,11.6725521262,0.0,10.5075,1.16505212621
 05/06  18:00:00,257.312813335,28.0035761856,6.61970038366,0.0,34.9369000822,32.3179380704,10.088459785,0.75099306817,8.1725,1.16496671679
 05/06  19:00:00,219.362223221,28.0035761856,4.7236764581,0.0,20.9621400493,23.2339557645,7.00237223962,0.0,5.8375,1.16487223962
 05/06  20:00:00,210.511361115,28.0035761856,3.20343935701,0.0,20.9621400493,23.2339557645,15.5849763096,9.72747630963,5.8375,0.02
 05/06  21:00:00,158.108110327,28.0035761856,1.44330320963,0.0,6.98738001645,14.1499734587,4.66712745753,0.0,3.5025,1.16462745753
 05/06  22:00:00,110.453248204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,141.43202145,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562090301,0.0,1.75125,1.16437090301
 05/06  24:00:00,115.160283223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,104.020064155,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550581159,0.0,1.75125,1.16425581159
 05/07  02:00:00,101.902973844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  03:00:00,100.053277381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,105.629404051,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554980942,0.0,1.75125,1.16429980942
 05/07  05:00:00,103.642610495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,129.560412825,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,126.928537053,123.406037053,3.5025,0.02
 05/07  07:00:00,146.373051637,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,130.682387416,126.015569229,3.5025,1.16431818671
 05/07  08:00:00,189.268726987,28.0035761856,0.369916994441,0.0,6.98738001645,14.1499734587,81.5527214634,78.0302214634,3.5025,0.02
 05/07  09:00:00,170.975849269,28.0035761856,0.876332920839,0.0,6.98738001645,14.1499734587,51.7746244689,48.2521244689,3.5025,0.02
 05/07  10:00:00,205.933434221,28.0035761856,2.27842665557,0.0,27.9495200658,27.7759469175,32.7927436489,24.6229880241,7.005,1.16475562481
 05/07  11:00:00,236.546818878,28.0035761856,2.9956957537,0.0,27.9495200658,27.7759469175,18.1806502392,10.0109731412,7.005,1.16467709808
 05/07  12:00:00,256.80835427,28.0035761856,5.71107667979,0.0,41.9242800987,36.8599292233,10.5049114389,0.0,9.34,1.16491143893
 05/07  13:00:00,255.612167085,28.0035761856,7.5105719646,0.0,41.9242800987,36.8599292233,10.5047305925,0.0,9.34,1.16473059253
 05/07  14:00:00,249.367145015,28.0035761856,8.40875014004,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  15:00:00,243.288779853,28.0035761856,8.57803684964,0.0,41.9242800987,36.8599292233,10.5048670692,0.0,9.34,1.16486706924
 05/07  16:00:00,241.926978565,28.0035761856,8.27868867977,0.0,41.9242800987,36.8599292233,10.5049077951,0.0,9.34,1.16490779509
 05/07  17:00:00,210.137879966,28.0035761856,5.55166122533,0.0,27.9495200658,27.7759469175,9.21860075206,1.04876339386,7.005,1.1648373582
 05/07  18:00:00,214.32698956,28.0035761856,3.14507624765,0.0,13.9747600329,18.6919646116,5.24336357553,0.553363575532,4.67,0.02
 05/07  19:00:00,204.46575554,28.0035761856,2.40574765658,0.0,13.9747600329,18.6919646116,11.9941067703,6.15942349609,4.67,1.16468327423
 05/07  20:00:00,199.85833629,28.0035761856,1.5436823202,0.0,13.9747600329,18.6919646116,28.56874944,22.7342635654,4.67,1.1644858746
 05/07  21:00:00,178.258644507,28.0035761856,1.22607844545,0.0,13.9747600329,18.6919646116,5.96650370231,1.27650370231,4.67,0.02
 05/07  22:00:00,116.994982371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,147.107982677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551771712,0.0,1.75125,1.16426771712
 05/07  24:00:00,122.044527065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,113.130350129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,111.319553386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928147865,0.0,2.335,1.16428147865
 05/08  03:00:00,109.650862811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,114.677259301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,111.982321397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921376687,0.0,2.335,1.16421376687
 05/08  06:00:00,147.764183623,28.0035761856,0.000804899227638,0.0,13.9747600329,18.6919646116,124.762579211,120.072579211,4.67,0.02
 05/08  07:00:00,161.404764933,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,141.516970616,136.826970616,4.67,0.02
 05/08  08:00:00,241.650404568,28.0035761856,0.759407695306,0.0,34.9369000822,32.3179380704,110.083965722,100.746894066,8.1725,1.16457165508
 05/08  09:00:00,279.692285739,28.0035761856,2.49000869754,0.0,62.886420148,41.4019203762,72.3742690911,60.7020188113,10.5075,1.16475027988
 05/08  10:00:00,279.036302704,28.0035761856,3.2870250037,0.0,62.886420148,41.4019203762,52.0818203662,41.5543203662,10.5075,0.02
 05/08  11:00:00,307.168589038,28.0035761856,4.42554979514,0.0,62.886420148,41.4019203762,25.9125809885,13.0945983226,10.5075,2.3104826659
 05/08  12:00:00,302.776563192,28.0035761856,5.96215118476,0.0,62.886420148,41.4019203762,11.6726757638,0.0,10.5075,1.16517576377
 05/08  13:00:00,300.926317248,28.0035761856,6.01327440414,0.0,62.886420148,41.4019203762,11.6728491366,0.0,10.5075,1.16534913655
 05/08  14:00:00,294.412126975,28.0035761856,7.15219711291,0.0,62.886420148,41.4019203762,11.6724992756,0.0,10.5075,1.16499927557
 05/08  15:00:00,286.163943608,28.0035761856,7.74644719766,0.0,62.886420148,41.4019203762,11.6724053859,0.0,10.5075,1.16490538592
 05/08  16:00:00,282.348638357,28.0035761856,7.10815103317,0.0,62.886420148,41.4019203762,11.6726008782,0.0,10.5075,1.16510087816
 05/08  17:00:00,279.529517511,28.0035761856,5.73631426021,0.0,62.886420148,41.4019203762,12.8108483056,1.13825515289,10.5075,1.16509315275
 05/08  18:00:00,277.524670472,28.0035761856,4.56486276298,0.0,41.9242800987,36.8599292233,10.6171019778,0.112165471708,9.34,1.16493650611
 05/08  19:00:00,271.502551783,28.0035761856,4.30362407562,0.0,41.9242800987,36.8599292233,15.9053464703,5.40054504685,9.34,1.1648014235
 05/08  20:00:00,255.044278868,28.0035761856,3.38154055855,0.0,34.9369000822,32.3179380704,25.7693222672,17.5768222672,8.1725,0.02
 05/08  21:00:00,184.154294941,28.0035761856,1.61444260624,0.0,13.9747600329,18.6919646116,5.83460195681,0.0,4.67,1.16460195681
 05/08  22:00:00,124.355506492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,154.974503642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933929016,0.0,2.335,1.16433929016
 05/08  24:00:00,132.221331202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,121.76423179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,120.549465135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929011471,0.0,2.335,1.16429011471
 05/09  03:00:00,119.640368372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,144.890120911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,144.225331606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922183392,0.0,2.335,1.16422183392
 05/09  06:00:00,183.957314082,28.0035761856,0.512791667587,0.0,13.9747600329,18.6919646116,48.4938641485,43.8038641485,4.67,0.02
 05/09  07:00:00,193.842634586,28.0035761856,0.52677407999,0.0,13.9747600329,18.6919646116,73.6726516442,68.9826516442,4.67,0.02
 05/09  08:00:00,260.33995321,28.0035761856,1.850554322,0.0,34.9369000822,32.3179380704,56.1951305583,46.8580532948,8.1725,1.16457726353
 05/09  09:00:00,295.136289317,28.0035761856,4.13178604851,0.0,62.886420148,41.4019203762,22.5196079602,10.8473546676,10.5075,1.16475329254
 05/09  10:00:00,293.736851639,28.0035761856,5.62036327043,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  11:00:00,315.858790096,28.0035761856,7.35593184445,0.0,62.886420148,41.4019203762,12.8179785882,0.0,10.5075,2.31047858815
 05/09  12:00:00,302.967579857,28.0035761856,8.23815826476,0.0,62.886420148,41.4019203762,11.6726702023,0.0,10.5075,1.16517020235
 05/09  13:00:00,302.520168279,28.0035761856,9.96531272834,0.0,62.886420148,41.4019203762,11.6728406385,0.0,10.5075,1.16534063851
 05/09  14:00:00,297.751504395,28.0035761856,11.3251804804,0.0,62.886420148,41.4019203762,11.6724894473,0.0,10.5075,1.16498944729
 05/09  15:00:00,293.41950758,28.0035761856,12.1524227347,0.0,62.886420148,41.4019203762,11.6723935074,0.0,10.5075,1.16489350743
 05/09  16:00:00,293.248801838,28.0035761856,12.7939435578,0.0,62.886420148,41.4019203762,11.6725861838,0.0,10.5075,1.16508618382
 05/09  17:00:00,294.796909001,28.0035761856,12.940927981,0.0,62.886420148,41.4019203762,11.6725761818,0.0,10.5075,1.16507618183
 05/09  18:00:00,288.604078253,28.0035761856,11.1874336266,0.0,41.9242800987,36.8599292233,10.5049177192,0.0,9.34,1.16491771917
 05/09  19:00:00,268.542262058,28.0035761856,9.51839032099,0.0,41.9242800987,36.8599292233,10.8615470123,0.35676611475,9.34,1.16478089758
 05/09  20:00:00,247.999183533,28.0035761856,6.51215887869,0.0,34.9369000822,32.3179380704,10.0403861938,1.84788619385,8.1725,0.02
 05/09  21:00:00,177.947831763,28.0035761856,3.63862051831,0.0,13.9747600329,18.6919646116,5.83464743198,0.0,4.67,1.16464743198
