Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  22:00:00,122.406344016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,152.752907038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931645197,0.0,2.335,1.16431645197
 05/09  24:00:00,129.181000725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,117.848529395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,116.509909876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926670247,0.0,2.335,1.16426670247
 05/10  03:00:00,115.516455874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,122.509585655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,121.50094709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,161.588229189,28.0035761856,0.494673813455,0.0,13.9747600329,18.6919646116,53.1704568728,47.3361925656,4.67,1.16426430721
 05/10  07:00:00,183.932945641,28.0035761856,0.718917017014,0.0,13.9747600329,18.6919646116,63.3805659177,58.6905659177,4.67,0.02
 05/10  08:00:00,266.552834331,28.0035761856,2.78004022822,0.0,34.9369000822,32.3179380704,31.4329036903,22.0958529864,8.1725,1.16455070385
 05/10  09:00:00,302.309498656,28.0035761856,5.47511218481,0.0,62.886420148,41.4019203762,11.6722241799,0.0,10.5075,1.16472417993
 05/10  10:00:00,298.584640406,28.0035761856,6.55747852025,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  11:00:00,320.631565328,28.0035761856,9.02860190169,0.0,62.886420148,41.4019203762,12.8179106118,0.0,10.5075,2.31041061182
 05/10  12:00:00,315.538017533,28.0035761856,10.754995739,0.0,62.886420148,41.4019203762,11.6729111874,0.0,10.5075,1.16541118738
 05/10  13:00:00,321.70882707,28.0035761856,13.1397682913,0.0,62.886420148,41.4019203762,11.6727999055,0.0,10.5075,1.16529990545
 05/10  14:00:00,319.857427726,28.0035761856,16.5282987373,0.0,62.886420148,41.4019203762,11.6726822875,0.0,10.5075,1.16518228755
 05/10  15:00:00,320.832225256,28.0035761856,21.8794099119,0.0,62.886420148,41.4019203762,11.6725658359,0.0,10.5075,1.16506583587
 05/10  16:00:00,325.673450208,28.0035761856,25.4621623221,0.0,62.886420148,41.4019203762,11.6725389173,0.0,10.5075,1.16503891734
 05/10  17:00:00,328.177505455,28.0035761856,26.7425893017,0.0,62.886420148,41.4019203762,11.6725266944,0.0,10.5075,1.16502669444
 05/10  18:00:00,317.991637638,28.0035761856,22.3271038419,0.0,41.9242800987,36.8599292233,10.5048664184,0.0,9.34,1.16486641841
 05/10  19:00:00,300.276669775,28.0035761856,15.335548685,0.0,41.9242800987,36.8599292233,10.5047278363,0.0,9.34,1.16472783626
 05/10  20:00:00,281.964292265,28.0035761856,11.7011694312,0.0,34.9369000822,32.3179380704,8.53479059031,0.342290590313,8.1725,0.02
 05/10  21:00:00,204.169921429,28.0035761856,10.1342158717,0.0,13.9747600329,18.6919646116,5.83459276156,0.0,4.67,1.16459276156
 05/10  22:00:00,133.989023259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,162.144140419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934237139,0.0,2.335,1.16434237139
 05/10  24:00:00,142.231546413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,130.099191363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,129.026124254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928097495,0.0,2.335,1.16428097495
 05/11  03:00:00,127.983706311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,135.246230893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,133.701553775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,173.008833653,28.0035761856,1.73262373967,0.0,13.9747600329,18.6919646116,12.3645401123,6.53028238229,4.67,1.16425772997
 05/11  07:00:00,195.33649777,28.0035761856,1.74423925373,0.0,13.9747600329,18.6919646116,26.7635365604,22.0735365604,4.67,0.02
 05/11  08:00:00,277.3063113,28.0035761856,5.40978873127,0.0,34.9369000822,32.3179380704,9.98897469734,0.651847025544,8.1725,1.16462767179
 05/11  09:00:00,315.841166877,28.0035761856,10.2813906758,0.0,62.886420148,41.4019203762,11.6721624224,0.0,10.5075,1.16466242244
 05/11  10:00:00,313.50041634,28.0035761856,11.9130746874,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,334.380076673,28.0035761856,15.178378279,0.0,62.886420148,41.4019203762,12.8177776983,0.0,10.5075,2.31027769825
 05/11  12:00:00,334.417013399,28.0035761856,19.8081894486,0.0,62.886420148,41.4019203762,11.6728403029,0.0,10.5075,1.16534030286
 05/11  13:00:00,344.229405467,28.0035761856,25.4721332083,0.0,62.886420148,41.4019203762,11.6727272483,0.0,10.5075,1.16522724832
 05/11  14:00:00,336.251520666,28.0035761856,27.2861302482,0.0,62.886420148,41.4019203762,11.6726075147,0.0,10.5075,1.16510751466
 05/11  15:00:00,328.00864809,28.0035761856,29.6362221572,0.0,62.886420148,41.4019203762,11.6724892211,0.0,10.5075,1.16498922108
 05/11  16:00:00,324.377993932,28.0035761856,30.8923956883,0.0,62.886420148,41.4019203762,11.6724601001,0.0,10.5075,1.16496010008
 05/11  17:00:00,317.002384413,28.0035761856,26.768155446,0.0,62.886420148,41.4019203762,11.6724455916,0.0,10.5075,1.1649455916
 05/11  18:00:00,300.721570218,28.0035761856,18.4942527095,0.0,41.9242800987,36.8599292233,10.5049886682,0.0,9.34,1.16498866821
 05/11  19:00:00,283.731753891,28.0035761856,13.8092257117,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/11  20:00:00,259.607793028,28.0035761856,9.84206551141,0.0,34.9369000822,32.3179380704,10.2516504672,0.914350974341,8.1725,1.1647994929
 05/11  21:00:00,187.587703142,28.0035761856,7.02415725526,0.0,13.9747600329,18.6919646116,5.83464214865,0.0,4.67,1.16464214865
 05/11  22:00:00,122.306494713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,152.409919122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933619347,0.0,2.335,1.16433619347
 05/11  24:00:00,128.93338657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,117.209831033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,115.739493957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,114.508594033,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924365218,0.0,2.335,1.16424365218
 05/12  04:00:00,139.250058061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,138.083964502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,180.443183689,28.0035761856,0.699757421078,0.0,13.9747600329,18.6919646116,46.5038405376,40.6695880791,4.67,1.16425245854
 05/12  07:00:00,196.908240689,28.0035761856,0.921141303518,0.0,13.9747600329,18.6919646116,56.1471842907,51.4571842907,4.67,0.02
 05/12  08:00:00,271.223125021,28.0035761856,3.93682979773,0.0,34.9369000822,32.3179380704,19.3425282823,10.0054920659,8.1725,1.1645362164
 05/12  09:00:00,311.387061848,28.0035761856,8.58496339563,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  10:00:00,311.894465167,28.0035761856,11.342333364,0.0,62.886420148,41.4019203762,11.6724139869,0.0,10.5075,1.1649139869
 05/12  11:00:00,329.383419784,28.0035761856,12.663387573,0.0,62.886420148,41.4019203762,11.6726118327,0.0,10.5075,1.16511183265
 05/12  12:00:00,325.468432593,28.0035761856,15.5065892144,0.0,62.886420148,41.4019203762,12.8180634331,0.0,10.5075,2.31056343312
 05/12  13:00:00,330.870753724,28.0035761856,19.2198917619,0.0,62.886420148,41.4019203762,11.6726224362,0.0,10.5075,1.1651224362
 05/12  14:00:00,325.40435691,28.0035761856,23.0745717309,0.0,62.886420148,41.4019203762,11.6725004606,0.0,10.5075,1.16500046065
 05/12  15:00:00,321.171860867,28.0035761856,26.1174579949,0.0,62.886420148,41.4019203762,11.6723803748,0.0,10.5075,1.16488037484
 05/12  16:00:00,317.798495272,28.0035761856,25.1592619072,0.0,62.886420148,41.4019203762,11.6725681824,0.0,10.5075,1.16506818244
 05/12  17:00:00,312.28316952,28.0035761856,21.9440300598,0.0,62.886420148,41.4019203762,11.6725548954,0.0,10.5075,1.16505489543
 05/12  18:00:00,300.991501299,28.0035761856,16.5633601756,0.0,41.9242800987,36.8599292233,10.5048728351,0.0,9.34,1.16487283508
 05/12  19:00:00,278.923437466,28.0035761856,13.1487928785,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/12  20:00:00,262.335610719,28.0035761856,10.4589634337,0.0,34.9369000822,32.3179380704,9.33718213452,0.0,8.1725,1.16468213452
 05/12  21:00:00,192.101046491,28.0035761856,8.92188132481,0.0,13.9747600329,18.6919646116,5.8345231763,0.0,4.67,1.1645231763
 05/12  22:00:00,130.629086438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,159.176675143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,137.050772491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921939191,0.0,2.335,1.16421939191
 05/13  01:00:00,121.439389297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,118.929491744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,116.7110272,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552987395,0.0,1.75125,1.16427987395
 05/13  04:00:00,122.510904084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,120.015885804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,146.455597818,28.0035761856,0.467443812279,0.0,6.98738001645,14.1499734587,41.1695728236,36.5027527325,3.5025,1.16432009108
 05/13  07:00:00,163.929766751,28.0035761856,0.39519661498,0.0,6.98738001645,14.1499734587,72.7207542974,69.1982542974,3.5025,0.02
 05/13  08:00:00,227.495652537,28.0035761856,1.050696706,0.0,20.9621400493,23.2339557645,58.2589651122,51.2568437591,5.8375,1.16462135311
 05/13  09:00:00,257.155950666,28.0035761856,3.39979589998,0.0,41.9242800987,36.8599292233,28.3695593415,17.8649337975,9.34,1.16462554403
 05/13  10:00:00,285.156405365,28.0035761856,5.41521060638,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/13  11:00:00,316.817879973,28.0035761856,8.5139517909,0.0,62.886420148,41.4019203762,12.8177223308,0.0,10.5075,2.31022233084
 05/13  12:00:00,310.602171859,28.0035761856,9.80223872443,0.0,62.886420148,41.4019203762,11.6727443364,0.0,10.5075,1.16524433635
 05/13  13:00:00,313.400733916,28.0035761856,10.9729936582,0.0,62.886420148,41.4019203762,11.6726481156,0.0,10.5075,1.16514811558
 05/13  14:00:00,311.01077044,28.0035761856,12.7713210881,0.0,62.886420148,41.4019203762,11.672509815,0.0,10.5075,1.16500981495
 05/13  15:00:00,305.133465853,28.0035761856,13.1192833671,0.0,62.886420148,41.4019203762,11.6724805472,0.0,10.5075,1.1649805472
 05/13  16:00:00,303.04899087,28.0035761856,13.6134898381,0.0,62.886420148,41.4019203762,11.672436734,0.0,10.5075,1.16493673399
 05/13  17:00:00,300.367521615,28.0035761856,12.7706897544,0.0,62.886420148,41.4019203762,11.6723784305,0.0,10.5075,1.1648784305
 05/13  18:00:00,275.518272885,28.0035761856,8.92240577387,0.0,34.9369000822,32.3179380704,10.2426911998,0.905201076639,8.1725,1.16499012314
 05/13  19:00:00,230.457023643,28.0035761856,5.16436003398,0.0,20.9621400493,23.2339557645,8.47674023017,2.61924023017,5.8375,0.02
 05/13  20:00:00,223.227575573,28.0035761856,3.0651560314,0.0,20.9621400493,23.2339557645,12.8466764043,5.84445969145,5.8375,1.16471671287
 05/13  21:00:00,167.964840421,28.0035761856,1.37888701842,0.0,6.98738001645,14.1499734587,4.66704974113,0.0,3.5025,1.16454974113
 05/13  22:00:00,119.882637771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,149.556343707,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560271582,0.0,1.75125,1.16435271582
 05/13  24:00:00,125.174512756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,114.412171303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,112.36150584,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551459031,0.0,1.75125,1.16426459031
 05/14  03:00:00,110.437777572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,116.009943762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,114.013095836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554100544,0.0,1.75125,1.16429100544
 05/14  06:00:00,140.240655625,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,93.7061341762,90.1836341762,3.5025,0.02
 05/14  07:00:00,155.248805394,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,123.585586442,120.063086442,3.5025,0.02
 05/14  08:00:00,186.348937455,28.0035761856,0.0068583212244,0.0,6.98738001645,14.1499734587,114.155040661,109.488149843,3.5025,1.16439081754
 05/14  09:00:00,164.078243458,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,104.629177465,101.106677465,3.5025,0.02
 05/14  10:00:00,198.955475119,28.0035761856,0.839651310999,0.0,27.9495200658,27.7759469175,85.3236352297,77.1539798998,7.005,1.16465532991
 05/14  11:00:00,227.783021155,28.0035761856,1.09471739275,0.0,27.9495200658,27.7759469175,70.064376544,61.8946409166,7.005,1.16473562741
 05/14  12:00:00,242.021991709,28.0035761856,2.76660227027,0.0,41.9242800987,36.8599292233,45.4259743842,36.0659743842,9.34,0.02
 05/14  13:00:00,242.214913068,28.0035761856,3.5726067319,0.0,41.9242800987,36.8599292233,28.9855943407,18.4807898911,9.34,1.16480444963
 05/14  14:00:00,237.893074877,28.0035761856,4.27413808997,0.0,41.9242800987,36.8599292233,17.1983329827,6.69358565874,9.34,1.16474732395
 05/14  15:00:00,231.05584688,28.0035761856,4.68116015426,0.0,41.9242800987,36.8599292233,13.8469996721,3.34227249336,9.34,1.16472717873
 05/14  16:00:00,229.157500805,28.0035761856,5.27004070484,0.0,41.9242800987,36.8599292233,11.5262760502,1.02151689884,9.34,1.16475915133
 05/14  17:00:00,197.12678929,28.0035761856,3.42363320516,0.0,27.9495200658,27.7759469175,19.3302565501,12.3052565501,7.005,0.02
 05/14  18:00:00,198.944599759,28.0035761856,1.65281200538,0.0,13.9747600329,18.6919646116,36.0821861962,30.2475553592,4.67,1.16463083695
 05/14  19:00:00,178.735033971,28.0035761856,0.910357297438,0.0,13.9747600329,18.6919646116,61.9409071813,56.1062829133,4.67,1.16462426804
 05/14  20:00:00,177.737369995,28.0035761856,0.506236343918,0.0,13.9747600329,18.6919646116,87.3377308561,82.6477308561,4.67,0.02
 05/14  21:00:00,157.796305833,28.0035761856,0.277920585478,0.0,13.9747600329,18.6919646116,61.9971027537,56.1626249575,4.67,1.16447779622
 05/14  22:00:00,97.061798687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,129.070107706,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,99.7263815183,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554053047,0.0,1.75125,1.16429053047
 05/15  01:00:00,92.6421330921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,90.9934118608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,89.806013802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922290816,0.0,2.335,1.16422290816
 05/15  04:00:00,95.3305046534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,93.9222616407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,132.11912418,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,207.8046805,203.1146805,4.67,0.02
 05/15  07:00:00,143.719872237,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,200.337632371,194.503148561,4.67,1.16448380998
 05/15  08:00:00,220.268221204,28.0035761856,0.148455652227,0.0,34.9369000822,32.3179380704,166.126706179,157.934206179,8.1725,0.02
 05/15  09:00:00,249.881264506,28.0035761856,1.04148137991,0.0,62.886420148,41.4019203762,130.511331403,118.839078955,10.5075,1.16475244851
 05/15  10:00:00,241.898158925,28.0035761856,1.68189161337,0.0,62.886420148,41.4019203762,110.008671846,98.3362979308,10.5075,1.16487391472
 05/15  11:00:00,272.17359772,28.0035761856,2.29360519338,0.0,62.886420148,41.4019203762,94.5812928384,82.9086723174,10.5075,1.16512052102
 05/15  12:00:00,256.634991438,28.0035761856,2.92670152404,0.0,62.886420148,41.4019203762,77.7427337736,66.0698904238,10.5075,1.16534334979
 05/15  13:00:00,256.210997081,28.0035761856,3.43632842649,0.0,62.886420148,41.4019203762,65.5362438255,52.7183920623,10.5075,2.31035176317
 05/15  14:00:00,253.357362199,28.0035761856,3.87120516836,0.0,62.886420148,41.4019203762,51.5602478176,39.8877920038,10.5075,1.16495581377
 05/15  15:00:00,251.236870116,28.0035761856,4.32296376455,0.0,62.886420148,41.4019203762,37.3715984388,26.8440984388,10.5075,0.02
 05/15  16:00:00,251.796448551,28.0035761856,4.50463476578,0.0,62.886420148,41.4019203762,35.1818227665,23.5092777119,10.5075,1.16504505468
 05/15  17:00:00,251.696536982,28.0035761856,4.55451655679,0.0,62.886420148,41.4019203762,36.9916007314,25.3190867133,10.5075,1.16501401812
 05/15  18:00:00,249.174365111,28.0035761856,3.90237463271,0.0,41.9242800987,36.8599292233,42.9555960124,32.450715235,9.34,1.16488077739
 05/15  19:00:00,234.056044347,28.0035761856,3.31739860073,0.0,41.9242800987,36.8599292233,60.1781204982,49.6733292373,9.34,1.16479126089
 05/15  20:00:00,216.684875082,28.0035761856,2.15036988077,0.0,34.9369000822,32.3179380704,80.6534563963,71.3162408871,8.1725,1.16471550918
 05/15  21:00:00,153.869696671,28.0035761856,0.546651001547,0.0,13.9747600329,18.6919646116,57.9844247244,53.2944247244,4.67,0.02
 05/15  22:00:00,94.8000378545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943325871,0.0,2.335,1.16443325871
 05/15  23:00:00,126.951461335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,97.6629586828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,89.6799195786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925965071,0.0,2.335,1.16425965071
 05/16  02:00:00,88.4577121045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,87.4379507801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,108.899460025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920510822,0.0,2.335,1.16420510822
 05/16  05:00:00,108.134121187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,147.15035176,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,238.57056933,233.88056933,4.67,0.02
 05/16  07:00:00,152.945385053,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,209.791539263,203.957061061,4.67,1.16447820168
 05/16  08:00:00,224.297032927,28.0035761856,0.224716987722,0.0,34.9369000822,32.3179380704,155.653506858,147.461006858,8.1725,0.02
 05/16  09:00:00,257.351486982,28.0035761856,1.45455147468,0.0,62.886420148,41.4019203762,109.191548908,97.5193507524,10.5075,1.16469815582
 05/16  10:00:00,250.061854551,28.0035761856,2.39340235395,0.0,62.886420148,41.4019203762,86.1229045696,74.4505538401,10.5075,1.16485072952
 05/16  11:00:00,281.273032793,28.0035761856,3.22915033205,0.0,62.886420148,41.4019203762,64.0953374497,52.422686084,10.5075,1.16515136568
 05/16  12:00:00,267.484900472,28.0035761856,3.87237856767,0.0,62.886420148,41.4019203762,46.8681998088,35.1953107493,10.5075,1.16538905948
 05/16  13:00:00,266.892000285,28.0035761856,4.57969928445,0.0,62.886420148,41.4019203762,30.5724277783,18.8996593334,10.5075,1.1652684449
 05/16  14:00:00,262.120233475,28.0035761856,5.12702205482,0.0,62.886420148,41.4019203762,21.3903222508,9.71787477067,10.5075,1.16494748015
 05/16  15:00:00,257.961713074,28.0035761856,5.5376992542,0.0,62.886420148,41.4019203762,13.3448953853,1.67254015351,10.5075,1.16485523176
 05/16  16:00:00,258.194386672,28.0035761856,5.85099926292,0.0,62.886420148,41.4019203762,11.6725245619,0.0,10.5075,1.1650245619
 05/16  17:00:00,258.161743594,28.0035761856,6.11193043285,0.0,62.886420148,41.4019203762,11.6724949076,0.0,10.5075,1.16499490764
 05/16  18:00:00,255.490073525,28.0035761856,5.33326935728,0.0,41.9242800987,36.8599292233,17.3545956107,6.84975394889,9.34,1.16484166177
 05/16  19:00:00,235.536282393,28.0035761856,5.04337594434,0.0,41.9242800987,36.8599292233,24.2728061323,13.7680847585,9.34,1.16472137379
 05/16  20:00:00,216.737634141,28.0035761856,3.36698345376,0.0,34.9369000822,32.3179380704,44.8802711267,36.6877711267,8.1725,0.02
 05/16  21:00:00,154.560397538,28.0035761856,1.07654903059,0.0,13.9747600329,18.6919646116,31.6054955037,25.770878767,4.67,1.16461673678
 05/16  22:00:00,101.475822798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,133.576321146,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933577639,0.0,2.335,1.16433577639
 05/16  24:00:00,105.773312353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,95.7434664884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,93.7915006721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922244536,0.0,2.335,1.16422244536
 05/17  03:00:00,92.0707470789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,97.6252320722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,96.4963328953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922279502,0.0,2.335,1.16422279502
 05/17  06:00:00,135.352020375,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,175.474447204,170.784447204,4.67,0.02
 05/17  07:00:00,150.32930442,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,156.257200308,151.567200308,4.67,0.02
 05/17  08:00:00,231.912901343,28.0035761856,0.756132621646,0.0,34.9369000822,32.3179380704,116.425650976,107.088526421,8.1725,1.16462455581
 05/17  09:00:00,267.077319535,28.0035761856,2.63590021554,0.0,62.886420148,41.4019203762,73.129999499,61.4577196464,10.5075,1.16477985262
 05/17  10:00:00,262.084090434,28.0035761856,3.77299096587,0.0,62.886420148,41.4019203762,46.0353450664,34.3630498088,10.5075,1.16479525754
 05/17  11:00:00,293.820185095,28.0035761856,4.61572483186,0.0,62.886420148,41.4019203762,22.9202794065,11.247630015,10.5075,1.16514939147
 05/17  12:00:00,279.963446769,28.0035761856,5.12339710143,0.0,62.886420148,41.4019203762,14.1660245139,2.49339571696,10.5075,1.16512879692
 05/17  13:00:00,279.284945584,28.0035761856,6.152592935,0.0,62.886420148,41.4019203762,11.6727757904,0.0,10.5075,1.16527579044
 05/17  14:00:00,276.300379551,28.0035761856,7.44843492211,0.0,62.886420148,41.4019203762,11.672644361,0.0,10.5075,1.16514436097
 05/17  15:00:00,272.92493276,28.0035761856,8.29013901357,0.0,62.886420148,41.4019203762,11.672514179,0.0,10.5075,1.16501417898
 05/17  16:00:00,273.639005103,28.0035761856,8.76590911684,0.0,62.886420148,41.4019203762,11.6724714958,0.0,10.5075,1.16497149584
 05/17  17:00:00,273.603889072,28.0035761856,8.94293640458,0.0,62.886420148,41.4019203762,11.6724431499,0.0,10.5075,1.16494314986
 05/17  18:00:00,270.204606642,28.0035761856,8.11006223491,0.0,41.9242800987,36.8599292233,10.5049721599,0.0,9.34,1.16497215989
 05/17  19:00:00,254.634882921,28.0035761856,6.14777380398,0.0,41.9242800987,36.8599292233,11.6581098227,2.29810982269,9.34,0.02
 05/17  20:00:00,234.015491001,28.0035761856,3.96178689469,0.0,34.9369000822,32.3179380704,24.1899241757,14.8526505893,8.1725,1.16477358642
 05/17  21:00:00,168.314442875,28.0035761856,2.00531215733,0.0,13.9747600329,18.6919646116,6.78487125152,0.9502640517,4.67,1.16460719982
 05/17  22:00:00,107.798467195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,139.298079598,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992982987,0.0,2.335,1.1642982987
 05/17  24:00:00,112.40862628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,101.592204483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,99.5780125296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,97.8790298358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926881728,0.0,2.335,1.16426881728
 05/18  04:00:00,103.339204605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,101.329972103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,140.800201713,28.0035761856,0.00527860625459,0.0,13.9747600329,18.6919646116,120.691139079,114.856931564,4.67,1.16420751462
 05/18  07:00:00,157.977283244,28.0035761856,0.21960384887,0.0,13.9747600329,18.6919646116,110.168145337,105.478145337,4.67,0.02
 05/18  08:00:00,241.289955638,28.0035761856,1.65297133551,0.0,34.9369000822,32.3179380704,76.4405223593,67.1034130161,8.1725,1.16460934318
 05/18  09:00:00,279.92120043,28.0035761856,4.12087994571,0.0,62.886420148,41.4019203762,33.3416853135,22.8141853135,10.5075,0.02
 05/18  10:00:00,277.88533678,28.0035761856,5.34444289083,0.0,62.886420148,41.4019203762,13.2165721041,1.54423863069,10.5075,1.16483347337
 05/18  11:00:00,307.898475399,28.0035761856,6.87983993289,0.0,62.886420148,41.4019203762,11.6727681568,0.0,10.5075,1.1652681568
 05/18  12:00:00,302.123595479,28.0035761856,8.43241687563,0.0,62.886420148,41.4019203762,11.6727089652,0.0,10.5075,1.16520896522
 05/18  13:00:00,303.724042128,28.0035761856,9.97822456269,0.0,62.886420148,41.4019203762,12.8181082513,0.0,10.5075,2.31060825126
 05/18  14:00:00,299.252665315,28.0035761856,11.1067403117,0.0,62.886420148,41.4019203762,11.6725753028,0.0,10.5075,1.16507530283
 05/18  15:00:00,295.845213653,28.0035761856,12.0890394873,0.0,62.886420148,41.4019203762,11.6724254731,0.0,10.5075,1.16492547306
 05/18  16:00:00,294.958113926,28.0035761856,11.998165097,0.0,62.886420148,41.4019203762,11.6723841247,0.0,10.5075,1.16488412473
 05/18  17:00:00,293.696493025,28.0035761856,11.6479297225,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,287.85670243,28.0035761856,10.2628343546,0.0,41.9242800987,36.8599292233,10.5049801355,0.0,9.34,1.16498013554
 05/18  19:00:00,278.213582074,28.0035761856,8.99341742927,0.0,41.9242800987,36.8599292233,10.504711814,0.0,9.34,1.16471181401
 05/18  20:00:00,262.142680137,28.0035761856,7.28238846579,0.0,34.9369000822,32.3179380704,9.33730342069,0.0,8.1725,1.16480342069
 05/18  21:00:00,190.460030676,28.0035761856,5.03283102092,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  22:00:00,127.59731329,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943049061,0.0,2.335,1.16443049061
 05/18  23:00:00,157.398523547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,135.084428634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,122.727698883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927387596,0.0,2.335,1.16427387596
 05/19  02:00:00,121.208139077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,120.033680324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,146.520904646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922099331,0.0,2.335,1.16422099331
 05/19  05:00:00,145.63656489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,188.053497353,28.0035761856,1.2502032999,0.0,13.9747600329,18.6919646116,18.1157401506,13.4257401506,4.67,0.02
 05/19  07:00:00,202.319764204,28.0035761856,1.3107677263,0.0,13.9747600329,18.6919646116,31.6217165708,25.7872671104,4.67,1.16444946043
 05/19  08:00:00,270.620186115,28.0035761856,3.74348351724,0.0,34.9369000822,32.3179380704,12.8048167139,4.61231671392,8.1725,0.02
 05/19  09:00:00,307.761945552,28.0035761856,7.56028216388,0.0,62.886420148,41.4019203762,11.6722663907,0.0,10.5075,1.16476639071
 05/19  10:00:00,306.042309705,28.0035761856,9.44090513956,0.0,62.886420148,41.4019203762,11.6724106749,0.0,10.5075,1.16491067491
 05/19  11:00:00,325.545607673,28.0035761856,11.2744453156,0.0,62.886420148,41.4019203762,11.6727010521,0.0,10.5075,1.16520105208
 05/19  12:00:00,321.212338291,28.0035761856,12.9916860863,0.0,62.886420148,41.4019203762,11.672657534,0.0,10.5075,1.16515753395
 05/19  13:00:00,325.816958444,28.0035761856,14.3616091872,0.0,62.886420148,41.4019203762,11.6728023403,0.0,10.5075,1.16530234026
 05/19  14:00:00,322.638146906,28.0035761856,18.2577997539,0.0,62.886420148,41.4019203762,11.6724768307,0.0,10.5075,1.1649768307
 05/19  15:00:00,322.366733266,28.0035761856,22.6736254545,0.0,62.886420148,41.4019203762,11.6723784335,0.0,10.5075,1.16487843348
 05/19  16:00:00,322.767830622,28.0035761856,23.6327870228,0.0,62.886420148,41.4019203762,11.672539335,0.0,10.5075,1.16503933499
 05/19  17:00:00,322.161487383,28.0035761856,23.398062542,0.0,62.886420148,41.4019203762,11.6725027562,0.0,10.5075,1.16500275616
 05/19  18:00:00,314.433972406,28.0035761856,20.7522899157,0.0,41.9242800987,36.8599292233,10.5048439083,0.0,9.34,1.1648439083
 05/19  19:00:00,289.229348556,28.0035761856,14.9683521894,0.0,41.9242800987,36.8599292233,10.5047181689,0.0,9.34,1.16471816887
 05/19  20:00:00,268.239529356,28.0035761856,10.5315018274,0.0,34.9369000822,32.3179380704,9.23792368053,1.04542368053,8.1725,0.02
 05/19  21:00:00,192.743691221,28.0035761856,7.96458572511,0.0,13.9747600329,18.6919646116,5.83460916391,0.0,4.67,1.16460916391
 05/19  22:00:00,131.496894794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,160.441492539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932520831,0.0,2.335,1.16432520831
 05/19  24:00:00,140.038239009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,126.291620891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,125.413246676,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558912786,0.0,1.75125,1.16433912786
 05/20  03:00:00,124.460339031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,131.827273956,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,130.638007599,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553542878,0.0,1.75125,1.16428542878
 05/20  06:00:00,157.63272477,28.0035761856,1.01695438805,0.0,6.98738001645,14.1499734587,15.5406105516,12.0181105516,3.5025,0.02
 05/20  07:00:00,177.221733664,28.0035761856,0.941529641856,0.0,6.98738001645,14.1499734587,42.4879268377,37.8209483415,3.5025,1.16447849625
 05/20  08:00:00,240.527565762,28.0035761856,2.10299084349,0.0,20.9621400493,23.2339557645,24.0991295709,18.2416295709,5.8375,0.02
 05/20  09:00:00,269.185186839,28.0035761856,4.89820076613,0.0,41.9242800987,36.8599292233,10.5046325894,0.0,9.34,1.16463258937
 05/20  10:00:00,297.090405803,28.0035761856,8.20248048886,0.0,62.886420148,41.4019203762,11.6723433598,0.0,10.5075,1.16484335985
 05/20  11:00:00,322.194590388,28.0035761856,10.4112654797,0.0,62.886420148,41.4019203762,11.6725398383,0.0,10.5075,1.16503983826
 05/20  12:00:00,313.435498313,28.0035761856,11.0015853289,0.0,62.886420148,41.4019203762,11.6727223896,0.0,10.5075,1.16522238956
 05/20  13:00:00,313.922051416,28.0035761856,11.5455215917,0.0,62.886420148,41.4019203762,11.6726071733,0.0,10.5075,1.16510717328
 05/20  14:00:00,306.676363008,28.0035761856,12.2456260308,0.0,62.886420148,41.4019203762,11.6724943058,0.0,10.5075,1.16499430584
 05/20  15:00:00,302.713668617,28.0035761856,12.8921157294,0.0,62.886420148,41.4019203762,11.6724527415,0.0,10.5075,1.16495274153
 05/20  16:00:00,303.481608069,28.0035761856,13.6072267197,0.0,62.886420148,41.4019203762,11.6723969436,0.0,10.5075,1.16489694356
 05/20  17:00:00,303.29010937,28.0035761856,13.5336943768,0.0,62.886420148,41.4019203762,11.6725415266,0.0,10.5075,1.1650415266
 05/20  18:00:00,275.736907597,28.0035761856,8.97891418252,0.0,34.9369000822,32.3179380704,10.7691527634,1.43172512069,8.1725,1.16492764267
 05/20  19:00:00,229.109354141,28.0035761856,5.09292343629,0.0,20.9621400493,23.2339557645,9.46680423143,2.4644970236,5.8375,1.16480720783
 05/20  20:00:00,220.956515321,28.0035761856,3.22366046982,0.0,20.9621400493,23.2339557645,11.3256230531,5.46812305308,5.8375,0.02
 05/20  21:00:00,165.836180561,28.0035761856,1.44253781124,0.0,6.98738001645,14.1499734587,4.66704564939,0.0,3.5025,1.16454564939
 05/20  22:00:00,117.36713425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,146.974795397,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562331534,0.0,1.75125,1.16437331534
 05/20  24:00:00,121.21644818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,109.733315273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,107.032443536,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555027465,0.0,1.75125,1.16430027465
 05/21  03:00:00,104.55590017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,109.192694234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,103.11485786,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550076751,0.0,1.75125,1.16425076751
 05/21  06:00:00,131.246831736,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,138.828502513,135.306002513,3.5025,0.02
 05/21  07:00:00,149.094760034,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,132.860931022,129.338431022,3.5025,0.02
 05/21  08:00:00,186.717691173,28.0035761856,0.0271498219917,0.0,6.98738001645,14.1499734587,109.020990568,104.354098666,3.5025,1.16439190114
 05/21  09:00:00,166.84675335,28.0035761856,0.0904242584076,0.0,6.98738001645,14.1499734587,90.4369822217,86.9144822217,3.5025,0.02
 05/21  10:00:00,206.912389439,28.0035761856,1.27670804856,0.0,27.9495200658,27.7759469175,61.5530470538,53.3833146068,7.005,1.16473244695
 05/21  11:00:00,239.295659766,28.0035761856,2.00989162307,0.0,27.9495200658,27.7759469175,37.6516637672,29.4820285313,7.005,1.16463523593
 05/21  12:00:00,262.206710004,28.0035761856,4.26666709023,0.0,41.9242800987,36.8599292233,11.0459704825,1.68597048253,9.34,0.02
 05/21  13:00:00,264.228155998,28.0035761856,5.34257877941,0.0,41.9242800987,36.8599292233,10.504848563,0.0,9.34,1.164848563
 05/21  14:00:00,259.935452485,28.0035761856,6.74186561802,0.0,41.9242800987,36.8599292233,10.504777354,0.0,9.34,1.16477735401
 05/21  15:00:00,254.659155555,28.0035761856,7.33617537016,0.0,41.9242800987,36.8599292233,10.5047422758,0.0,9.34,1.16474227582
 05/21  16:00:00,254.621789745,28.0035761856,8.02505080515,0.0,41.9242800987,36.8599292233,10.5047580995,0.0,9.34,1.16475809948
 05/21  17:00:00,224.592220007,28.0035761856,6.88532084864,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  18:00:00,226.504513606,28.0035761856,4.82657715565,0.0,13.9747600329,18.6919646116,5.83461847021,0.0,4.67,1.16461847021
 05/21  19:00:00,212.135979754,28.0035761856,3.86416176138,0.0,13.9747600329,18.6919646116,5.83459785948,0.0,4.67,1.16459785948
 05/21  20:00:00,209.835737955,28.0035761856,2.48349606497,0.0,13.9747600329,18.6919646116,8.20755805574,3.51755805574,4.67,0.02
 05/21  21:00:00,186.059731734,28.0035761856,2.24424977525,0.0,13.9747600329,18.6919646116,5.83444297357,0.0,4.67,1.16444297357
 05/21  22:00:00,122.920944634,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,152.291334936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,128.338416567,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155019878,0.0,1.75125,1.1642519878
 05/22  01:00:00,119.442520906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,117.657942841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,116.098752397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,121.927674911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924617392,0.0,2.335,1.16424617392
 05/22  05:00:00,116.2815364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,158.227048364,28.0035761856,0.131268333176,0.0,13.9747600329,18.6919646116,78.2428838633,73.5528838633,4.67,0.02
 05/22  07:00:00,179.560264679,28.0035761856,0.391258240735,0.0,13.9747600329,18.6919646116,87.0596315328,81.2252007298,4.67,1.16443080304
 05/22  08:00:00,261.145007162,28.0035761856,1.98025602681,0.0,34.9369000822,32.3179380704,55.7699820521,47.5774820521,8.1725,0.02
 05/22  09:00:00,298.02519076,28.0035761856,4.76282006107,0.0,62.886420148,41.4019203762,19.3541266174,7.68194758524,10.5075,1.16467903213
 05/22  10:00:00,298.523280222,28.0035761856,6.50320466639,0.0,62.886420148,41.4019203762,11.672283772,0.0,10.5075,1.16478377198
 05/22  11:00:00,319.249789526,28.0035761856,8.38565108711,0.0,62.886420148,41.4019203762,11.6727600272,0.0,10.5075,1.16526002719
 05/22  12:00:00,313.168015004,28.0035761856,9.79002347662,0.0,62.886420148,41.4019203762,11.6727090421,0.0,10.5075,1.16520904207
 05/22  13:00:00,317.736055538,28.0035761856,11.5013726536,0.0,62.886420148,41.4019203762,11.6728454225,0.0,10.5075,1.16534542247
 05/22  14:00:00,313.149110061,28.0035761856,12.7833059541,0.0,62.886420148,41.4019203762,11.6725153596,0.0,10.5075,1.1650153596
 05/22  15:00:00,312.357172615,28.0035761856,14.53228325,0.0,62.886420148,41.4019203762,11.6724108988,0.0,10.5075,1.16491089884
 05/22  16:00:00,315.923341608,28.0035761856,16.0283310598,0.0,62.886420148,41.4019203762,11.6725634353,0.0,10.5075,1.16506343534
 05/22  17:00:00,315.395527383,28.0035761856,15.8159412609,0.0,62.886420148,41.4019203762,11.6725199645,0.0,10.5075,1.16501996454
 05/22  18:00:00,305.901495549,28.0035761856,13.5181971769,0.0,41.9242800987,36.8599292233,10.5048555733,0.0,9.34,1.16485557328
 05/22  19:00:00,292.834846667,28.0035761856,11.6620164982,0.0,41.9242800987,36.8599292233,11.202550754,0.697826311019,9.34,1.16472444298
 05/22  20:00:00,276.310501734,28.0035761856,9.38861974716,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/22  21:00:00,198.178718012,28.0035761856,6.66057976405,0.0,13.9747600329,18.6919646116,5.83461064701,0.0,4.67,1.16461064701
 05/22  22:00:00,131.642291714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,160.152349882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932415594,0.0,2.335,1.16432415594
 05/22  24:00:00,139.166647955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,127.598054304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,126.310395994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927647964,0.0,2.335,1.16427647964
 05/23  03:00:00,124.693658114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,149.597189671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,144.419268606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920349554,0.0,2.335,1.16420349554
 05/23  06:00:00,187.709855734,28.0035761856,0.871340162442,0.0,13.9747600329,18.6919646116,31.2751086089,26.5851086089,4.67,0.02
 05/23  07:00:00,197.411442735,28.0035761856,0.790428536705,0.0,13.9747600329,18.6919646116,64.3019832359,59.6119832359,4.67,0.02
 05/23  08:00:00,264.389980906,28.0035761856,2.54559936464,0.0,34.9369000822,32.3179380704,42.4698825576,33.1327923083,8.1725,1.16459024923
 05/23  09:00:00,300.154890995,28.0035761856,5.52150020557,0.0,62.886420148,41.4019203762,12.8258383254,1.15360804422,10.5075,1.16473028116
 05/23  10:00:00,296.969715546,28.0035761856,7.3466964812,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  11:00:00,312.729121899,28.0035761856,8.9751364638,0.0,62.886420148,41.4019203762,12.8177928782,0.0,10.5075,2.31029287819
 05/23  12:00:00,301.980659076,28.0035761856,10.9921173945,0.0,62.886420148,41.4019203762,11.6727966873,0.0,10.5075,1.1652966873
 05/23  13:00:00,302.466185842,28.0035761856,13.7968687679,0.0,62.886420148,41.4019203762,11.6726580505,0.0,10.5075,1.16515805054
 05/23  14:00:00,299.463602236,28.0035761856,16.7337132887,0.0,62.886420148,41.4019203762,11.6725147581,0.0,10.5075,1.16501475807
 05/23  15:00:00,295.369218946,28.0035761856,18.4834791306,0.0,62.886420148,41.4019203762,11.6723730737,0.0,10.5075,1.16487307373
 05/23  16:00:00,296.489922859,28.0035761856,19.0936630473,0.0,62.886420148,41.4019203762,11.6725299048,0.0,10.5075,1.16502990477
 05/23  17:00:00,299.253021287,28.0035761856,19.365415316,0.0,62.886420148,41.4019203762,11.6724912749,0.0,10.5075,1.1649912749
 05/23  18:00:00,293.158109499,28.0035761856,15.9151335321,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/23  19:00:00,270.811899656,28.0035761856,11.5886930352,0.0,41.9242800987,36.8599292233,11.4555718917,0.950734199192,9.34,1.1648376925
 05/23  20:00:00,253.135995548,28.0035761856,7.9660575323,0.0,34.9369000822,32.3179380704,10.5996132696,1.26236347096,8.1725,1.16474979867
 05/23  21:00:00,182.142465961,28.0035761856,4.97567912646,0.0,13.9747600329,18.6919646116,5.83453926999,0.0,4.67,1.16453926999
 05/23  22:00:00,124.049074267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,153.069505906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,128.835852305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923091748,0.0,2.335,1.16423091748
 05/24  01:00:00,115.968736671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,113.159443917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,110.593230663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,115.490345924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925960506,0.0,2.335,1.16425960506
 05/24  05:00:00,109.295842185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,149.612571817,28.0035761856,0.0304359291741,0.0,13.9747600329,18.6919646116,89.9169644543,85.2269644543,4.67,0.02
 05/24  07:00:00,169.994016429,28.0035761856,0.535332416943,0.0,13.9747600329,18.6919646116,86.9681636589,81.1337223722,4.67,1.16444128677
 05/24  08:00:00,248.108306193,28.0035761856,1.82111324297,0.0,34.9369000822,32.3179380704,60.3794761613,52.1869761613,8.1725,0.02
 05/24  09:00:00,280.639309715,28.0035761856,3.80105715401,0.0,62.886420148,41.4019203762,34.9768466949,23.3046626187,10.5075,1.16468407614
 05/24  10:00:00,275.368336037,28.0035761856,4.41074956561,0.0,62.886420148,41.4019203762,21.1847217427,9.51243807037,10.5075,1.16478367235
 05/24  11:00:00,301.195222192,28.0035761856,4.76427316055,0.0,62.886420148,41.4019203762,12.1945196052,0.521767351607,10.5075,1.16525225355
 05/24  12:00:00,288.904659678,28.0035761856,5.34238023738,0.0,62.886420148,41.4019203762,11.6726965125,0.0,10.5075,1.16519651254
 05/24  13:00:00,290.984191347,28.0035761856,6.57222175485,0.0,62.886420148,41.4019203762,11.6728271427,0.0,10.5075,1.16532714267
 05/24  14:00:00,289.781621758,28.0035761856,7.95441252356,0.0,62.886420148,41.4019203762,11.6724942129,0.0,10.5075,1.16499421288
 05/24  15:00:00,286.358368739,28.0035761856,8.7714575672,0.0,62.886420148,41.4019203762,11.6723856289,0.0,10.5075,1.16488562891
 05/24  16:00:00,286.505264386,28.0035761856,9.0889795519,0.0,62.886420148,41.4019203762,11.6725326972,0.0,10.5075,1.16503269717
 05/24  17:00:00,284.553005825,28.0035761856,8.80980220025,0.0,62.886420148,41.4019203762,11.6724848078,0.0,10.5075,1.16498480775
 05/24  18:00:00,277.399685353,28.0035761856,7.40666670248,0.0,41.9242800987,36.8599292233,10.5048167144,0.0,9.34,1.1648167144
 05/24  19:00:00,264.335380664,28.0035761856,6.07663476789,0.0,41.9242800987,36.8599292233,11.3392404123,0.834558457686,9.34,1.16468195458
 05/24  20:00:00,243.578112954,28.0035761856,4.71437020765,0.0,34.9369000822,32.3179380704,11.0312130861,2.83871308614,8.1725,0.02
 05/24  21:00:00,173.330454149,28.0035761856,2.58643320581,0.0,13.9747600329,18.6919646116,5.8345645173,0.0,4.67,1.1645645173
 05/24  22:00:00,111.778908265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,142.691850072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927668955,0.0,2.335,1.16427668955
 05/24  24:00:00,116.115582606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,105.810499332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,104.176077789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922780107,0.0,2.335,1.16422780107
 05/25  03:00:00,102.800482773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,108.729267084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,103.827658683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921944563,0.0,2.335,1.16421944563
 05/25  06:00:00,145.913981033,28.0035761856,0.000767212172353,0.0,13.9747600329,18.6919646116,115.120957687,110.430957687,4.67,0.02
 05/25  07:00:00,165.690211325,28.0035761856,0.123969663402,0.0,13.9747600329,18.6919646116,110.787052963,106.097052963,4.67,0.02
 05/25  08:00:00,249.165841158,28.0035761856,1.62042520344,0.0,34.9369000822,32.3179380704,70.3601473507,61.0231119538,8.1725,1.16453539692
 05/25  09:00:00,279.194772039,28.0035761856,3.8182803368,0.0,62.886420148,41.4019203762,38.8780487565,27.2058783006,10.5075,1.1646704559
 05/25  10:00:00,264.797059723,28.0035761856,4.73755155028,0.0,62.886420148,41.4019203762,28.3590161692,17.8315161692,10.5075,0.02
 05/25  11:00:00,292.206460872,28.0035761856,6.18769739581,0.0,62.886420148,41.4019203762,13.7654432488,2.09278159035,10.5075,1.16516165843
 05/25  12:00:00,278.860059231,28.0035761856,7.56522694605,0.0,62.886420148,41.4019203762,12.8180548344,0.0,10.5075,2.31055483439
 05/25  13:00:00,279.495296215,28.0035761856,8.80614317211,0.0,62.886420148,41.4019203762,11.6728395955,0.0,10.5075,1.1653395955
 05/25  14:00:00,282.523880035,28.0035761856,10.1627603243,0.0,62.886420148,41.4019203762,11.6724285526,0.0,10.5075,1.16492855257
 05/25  15:00:00,282.247000718,28.0035761856,10.7115833623,0.0,62.886420148,41.4019203762,11.6724913968,0.0,10.5075,1.16499139681
 05/25  16:00:00,284.004738276,28.0035761856,11.2936949386,0.0,62.886420148,41.4019203762,11.6724344036,0.0,10.5075,1.16493440359
 05/25  17:00:00,284.743416406,28.0035761856,11.2550113823,0.0,62.886420148,41.4019203762,11.6723913683,0.0,10.5075,1.16489136826
 05/25  18:00:00,278.826878655,28.0035761856,9.65959501461,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/25  19:00:00,267.237034653,28.0035761856,8.50319305737,0.0,41.9242800987,36.8599292233,10.5047341658,0.0,9.34,1.16473416577
 05/25  20:00:00,248.678735113,28.0035761856,6.81653497323,0.0,34.9369000822,32.3179380704,9.33730928617,0.0,8.1725,1.16480928617
 05/25  21:00:00,178.079976965,28.0035761856,4.31209810259,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/25  22:00:00,113.847489593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943150594,0.0,2.335,1.16443150594
 05/25  23:00:00,143.838437938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,116.635614086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,103.965780774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992708221,0.0,2.335,1.1642708221
 05/26  02:00:00,100.316358452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,97.277378515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,118.880154759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992134028,0.0,2.335,1.1642134028
 05/26  05:00:00,112.318509562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,152.048298808,28.0035761856,0.00060174012807,0.0,13.9747600329,18.6919646116,114.867648786,110.177648786,4.67,0.02
 05/26  07:00:00,153.694433896,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,135.970659104,130.136228289,4.67,1.16443081489
 05/26  08:00:00,222.67440474,28.0035761856,1.05267307071,0.0,34.9369000822,32.3179380704,116.648509443,108.456009443,8.1725,0.02
 05/26  09:00:00,250.968499729,28.0035761856,2.57974422637,0.0,62.886420148,41.4019203762,94.9347870908,83.2625596923,10.5075,1.16472739845
 05/26  10:00:00,243.041089664,28.0035761856,3.27123055627,0.0,62.886420148,41.4019203762,79.4690529658,67.7966999748,10.5075,1.16485299096
