Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  11:00:00,274.04552615,28.0035761856,3.7698668426,0.0,62.886420148,41.4019203762,64.1122479542,52.4396278593,10.5075,1.16512009497
 05/26  12:00:00,261.861571845,28.0035761856,4.48193346857,0.0,62.886420148,41.4019203762,43.9707295858,32.2979034416,10.5075,1.16532614412
 05/26  13:00:00,268.217169499,28.0035761856,4.84096637673,0.0,62.886420148,41.4019203762,28.3484342111,16.675749748,10.5075,1.16518446319
 05/26  14:00:00,267.288714594,28.0035761856,4.84976009702,0.0,62.886420148,41.4019203762,22.8345837364,11.1620100425,10.5075,1.16507369391
 05/26  15:00:00,268.374343177,28.0035761856,5.58947325315,0.0,62.886420148,41.4019203762,12.5301004346,0.857656877661,10.5075,1.16494355696
 05/26  16:00:00,271.24957516,28.0035761856,6.34701446681,0.0,62.886420148,41.4019203762,11.6723774721,0.0,10.5075,1.16487747211
 05/26  17:00:00,271.484881524,28.0035761856,6.55954340517,0.0,62.886420148,41.4019203762,11.6725398678,0.0,10.5075,1.16503986779
 05/26  18:00:00,268.156087925,28.0035761856,5.9545333983,0.0,41.9242800987,36.8599292233,10.504850727,0.0,9.34,1.16485072698
 05/26  19:00:00,245.983053374,28.0035761856,4.72116296377,0.0,41.9242800987,36.8599292233,19.5848872764,9.08020252492,9.34,1.16468475149
 05/26  20:00:00,222.917693547,28.0035761856,2.61107656418,0.0,34.9369000822,32.3179380704,52.2474313931,44.0549313931,8.1725,0.02
 05/26  21:00:00,158.356797171,28.0035761856,0.66967506638,0.0,13.9747600329,18.6919646116,38.3817659537,32.5472413689,4.67,1.16452458472
 05/26  22:00:00,105.407819131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,137.272089646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49907554386,0.0,2.335,1.16407554386
 05/26  24:00:00,109.543248121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,97.6036844806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,95.6172568818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552004201,0.0,1.75125,1.16427004201
 05/27  03:00:00,93.9051514891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,99.1256323182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,93.8403839633,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551957837,0.0,1.75125,1.16426957837
 05/27  06:00:00,122.999592602,28.0035761856,0.00503585296829,0.0,6.98738001645,14.1499734587,157.832052697,154.309552697,3.5025,0.02
 05/27  07:00:00,139.171691531,28.0035761856,0.0230213452418,0.0,6.98738001645,14.1499734587,138.746055744,135.223555744,3.5025,0.02
 05/27  08:00:00,208.136702038,28.0035761856,0.503280599063,0.0,20.9621400493,23.2339557645,97.1523336509,90.1502173419,5.8375,1.16461630905
 05/27  09:00:00,239.810785159,28.0035761856,2.51088673658,0.0,41.9242800987,36.8599292233,54.094410809,43.5897518231,9.34,1.16465898589
 05/27  10:00:00,272.276485563,28.0035761856,3.9131553903,0.0,62.886420148,41.4019203762,25.7119309014,15.1844309014,10.5075,0.02
 05/27  11:00:00,304.146955052,28.0035761856,5.04061821921,0.0,62.886420148,41.4019203762,13.3725205063,0.554871941448,10.5075,2.31014856487
 05/27  12:00:00,295.117246341,28.0035761856,6.86776759169,0.0,62.886420148,41.4019203762,11.6726509804,0.0,10.5075,1.16515098041
 05/27  13:00:00,293.306082323,28.0035761856,7.87567431235,0.0,62.886420148,41.4019203762,11.6727828909,0.0,10.5075,1.16528289089
 05/27  14:00:00,287.146314662,28.0035761856,8.88031061807,0.0,62.886420148,41.4019203762,11.6725801865,0.0,10.5075,1.16508018645
 05/27  15:00:00,284.242530942,28.0035761856,9.84397524053,0.0,62.886420148,41.4019203762,11.6725159055,0.0,10.5075,1.16501590553
 05/27  16:00:00,280.974207499,28.0035761856,9.45354680742,0.0,62.886420148,41.4019203762,11.6724378949,0.0,10.5075,1.16493789488
 05/27  17:00:00,279.216426964,28.0035761856,8.15763127902,0.0,62.886420148,41.4019203762,11.6723460945,0.0,10.5075,1.16484609449
 05/27  18:00:00,252.634430799,28.0035761856,3.90081355963,0.0,34.9369000822,32.3179380704,16.9466467676,8.7541467676,8.1725,0.02
 05/27  19:00:00,207.407226706,28.0035761856,1.71064786382,0.0,20.9621400493,23.2339557645,42.576319116,35.5740533357,5.8375,1.16476578037
 05/27  20:00:00,201.214261995,28.0035761856,1.10418278412,0.0,20.9621400493,23.2339557645,62.7902050393,55.7879811498,5.8375,1.1647238895
 05/27  21:00:00,153.355697044,28.0035761856,0.341040219345,0.0,6.98738001645,14.1499734587,40.9930711842,37.4705711842,3.5025,0.02
 05/27  22:00:00,106.202643516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573292642,0.0,1.75125,1.16448292641
 05/27  23:00:00,136.893865698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,108.232485736,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560690143,0.0,1.75125,1.16435690143
 05/28  01:00:00,97.0158484318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,93.4547782369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,90.5300551013,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552511308,0.0,1.75125,1.16427511308
 05/28  04:00:00,94.9836921307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,88.9039999748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,116.063496364,28.0035761856,0.0042608429817,0.0,6.98738001645,14.1499734587,166.506052037,161.839301729,3.5025,1.16425030884
 05/28  07:00:00,127.333596212,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,160.027760813,156.505260813,3.5025,0.02
 05/28  08:00:00,174.280131946,28.0035761856,0.0599675640699,0.0,6.98738001645,14.1499734587,118.829730515,115.307230515,3.5025,0.02
 05/28  09:00:00,158.168791053,28.0035761856,0.0860487096417,0.0,6.98738001645,14.1499734587,92.9754636133,88.3085328369,3.5025,1.16443077644
 05/28  10:00:00,201.191045925,28.0035761856,1.47518207583,0.0,27.9495200658,27.7759469175,57.5128739883,50.4878739883,7.005,0.02
 05/28  11:00:00,236.055736392,28.0035761856,2.38932810018,0.0,27.9495200658,27.7759469175,31.6819609107,23.5122252547,7.005,1.16473565599
 05/28  12:00:00,256.576025009,28.0035761856,4.38797227684,0.0,41.9242800987,36.8599292233,11.6996573508,1.19493811778,9.34,1.16471923303
 05/28  13:00:00,258.98805487,28.0035761856,5.50243091415,0.0,41.9242800987,36.8599292233,10.5048544005,0.0,9.34,1.16485440046
 05/28  14:00:00,257.01592918,28.0035761856,7.16301757777,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,254.713954862,28.0035761856,8.39023137784,0.0,41.9242800987,36.8599292233,10.5047673554,0.0,9.34,1.16476735545
 05/28  16:00:00,256.203256153,28.0035761856,8.94331431893,0.0,41.9242800987,36.8599292233,10.5047536205,0.0,9.34,1.16475362054
 05/28  17:00:00,225.397562291,28.0035761856,7.04426581776,0.0,27.9495200658,27.7759469175,8.16982244949,0.0,7.005,1.16482244949
 05/28  18:00:00,223.723065763,28.0035761856,3.57288685766,0.0,13.9747600329,18.6919646116,6.57740620497,1.88740620497,4.67,0.02
 05/28  19:00:00,207.84587889,28.0035761856,2.08483406507,0.0,13.9747600329,18.6919646116,9.10057319968,3.26593585657,4.67,1.1646373431
 05/28  20:00:00,200.629845152,28.0035761856,1.39675846862,0.0,13.9747600329,18.6919646116,24.3248063658,19.6348063658,4.67,0.02
 05/28  21:00:00,178.253824264,28.0035761856,1.19254572029,0.0,13.9747600329,18.6919646116,6.41744962074,0.583006109296,4.67,1.16444351145
 05/28  22:00:00,114.498920089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,144.063328249,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155035362,0.0,1.75125,1.1642535362
 05/28  24:00:00,116.464497245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,103.983060491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,100.098828875,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550571314,0.0,1.75125,1.16425571314
 05/29  03:00:00,96.3754467425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,100.464349566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,93.8738537529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551527173,0.0,1.75125,1.16426527173
 05/29  06:00:00,122.971507668,28.0035761856,0.00306709793125,0.0,6.98738001645,14.1499734587,112.500439791,108.977939791,3.5025,0.02
 05/29  07:00:00,137.238981647,28.0035761856,0.00366999338074,0.0,6.98738001645,14.1499734587,107.797841573,104.275341573,3.5025,0.02
 05/29  08:00:00,181.319443244,28.0035761856,0.482666854254,0.0,6.98738001645,14.1499734587,82.2937630859,77.6268995472,3.5025,1.1643635387
 05/29  09:00:00,163.693922286,28.0035761856,0.811447405355,0.0,6.98738001645,14.1499734587,57.2486337357,53.7261337357,3.5025,0.02
 05/29  10:00:00,207.626815905,28.0035761856,2.72278770347,0.0,27.9495200658,27.7759469175,25.1930021517,17.0233532064,7.005,1.16464894529
 05/29  11:00:00,242.947402011,28.0035761856,4.17185626711,0.0,27.9495200658,27.7759469175,7.48493514846,0.459935148455,7.005,0.02
 05/29  12:00:00,264.613611955,28.0035761856,7.1042747017,0.0,41.9242800987,36.8599292233,10.5047948129,0.0,9.34,1.16479481287
 05/29  13:00:00,264.059177412,28.0035761856,8.26996172338,0.0,41.9242800987,36.8599292233,10.504752021,0.0,9.34,1.16475202103
 05/29  14:00:00,256.920517702,28.0035761856,9.31625272926,0.0,41.9242800987,36.8599292233,10.5046582342,0.0,9.34,1.16465823418
 05/29  15:00:00,252.14305197,28.0035761856,10.1346063209,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,257.196887826,28.0035761856,11.1787927276,0.0,41.9242800987,36.8599292233,10.5048192113,0.0,9.34,1.16481921129
 05/29  17:00:00,226.120104017,28.0035761856,9.52853015488,0.0,27.9495200658,27.7759469175,8.16972751998,0.0,7.005,1.16472751998
 05/29  18:00:00,226.948841435,28.0035761856,6.64880930951,0.0,13.9747600329,18.6919646116,6.36612253767,0.531563945187,4.67,1.16455859248
 05/29  19:00:00,211.26636573,28.0035761856,5.0932396975,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  20:00:00,201.521960672,28.0035761856,3.4126545159,0.0,13.9747600329,18.6919646116,6.17694275706,0.342415000848,4.67,1.16452775622
 05/29  21:00:00,177.928837973,28.0035761856,2.69189838256,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,112.205623273,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558582043,0.0,1.75125,1.16433582043
 05/29  23:00:00,141.829278089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,114.288444765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,103.575506419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,99.5403883024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927743325,0.0,2.335,1.16427743325
 05/30  03:00:00,95.9565713175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,116.499484772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,109.662640052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920384557,0.0,2.335,1.16420384557
 05/30  06:00:00,154.588875264,28.0035761856,0.123804484275,0.0,13.9747600329,18.6919646116,111.102531354,106.412531354,4.67,0.02
 05/30  07:00:00,163.805965597,28.0035761856,0.442265368248,0.0,13.9747600329,18.6919646116,106.123560062,101.433560062,4.67,0.02
 05/30  08:00:00,234.888386126,28.0035761856,1.6438896908,0.0,34.9369000822,32.3179380704,83.8460394005,74.5089429387,8.1725,1.16459646184
 05/30  09:00:00,270.281085164,28.0035761856,3.91346421034,0.0,62.886420148,41.4019203762,49.2257635125,37.5535018662,10.5075,1.16476164637
 05/30  10:00:00,269.075774231,28.0035761856,5.13208041697,0.0,62.886420148,41.4019203762,20.5497774712,10.0222774712,10.5075,0.02
 05/30  11:00:00,306.390722404,28.0035761856,7.3344023679,0.0,62.886420148,41.4019203762,12.8177874981,0.0,10.5075,2.31028749808
 05/30  12:00:00,300.643061656,28.0035761856,8.6749840689,0.0,62.886420148,41.4019203762,11.6727650993,0.0,10.5075,1.16526509933
 05/30  13:00:00,303.586896546,28.0035761856,10.5351467651,0.0,62.886420148,41.4019203762,11.6726120702,0.0,10.5075,1.16511207021
 05/30  14:00:00,301.582563932,28.0035761856,12.6850405521,0.0,62.886420148,41.4019203762,11.6724554425,0.0,10.5075,1.16495544251
 05/30  15:00:00,299.021249326,28.0035761856,14.4704016981,0.0,62.886420148,41.4019203762,11.6725061029,0.0,10.5075,1.16500610286
 05/30  16:00:00,299.781194267,28.0035761856,14.4560845955,0.0,62.886420148,41.4019203762,11.6724381477,0.0,10.5075,1.16493814773
 05/30  17:00:00,298.30345692,28.0035761856,14.2849663307,0.0,62.886420148,41.4019203762,11.6723840127,0.0,10.5075,1.1648840127
 05/30  18:00:00,291.03345344,28.0035761856,12.5360206553,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,271.496927037,28.0035761856,10.4792256017,0.0,41.9242800987,36.8599292233,10.5047183588,0.0,9.34,1.16471835882
 05/30  20:00:00,250.952159731,28.0035761856,8.15014185261,0.0,34.9369000822,32.3179380704,10.0497440722,0.712462012981,8.1725,1.16478205918
 05/30  21:00:00,181.94342134,28.0035761856,5.43554030301,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,123.102737268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942333323,0.0,2.335,1.16442333323
 05/30  23:00:00,152.615890462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,128.221898519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,115.09822762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923736479,0.0,2.335,1.16423736479
 05/31  02:00:00,112.080562508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,109.232933902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,114.37803509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924223958,0.0,2.335,1.16424223958
 05/31  05:00:00,107.967616088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,148.033290011,28.0035761856,0.621682104539,0.0,13.9747600329,18.6919646116,59.3546971271,54.6646971271,4.67,0.02
 05/31  07:00:00,163.696624872,28.0035761856,0.731966945833,0.0,13.9747600329,18.6919646116,78.0058751224,72.171488607,4.67,1.16438651546
 05/31  08:00:00,248.583899569,28.0035761856,2.69408527238,0.0,34.9369000822,32.3179380704,45.1902615305,36.9977615305,8.1725,0.02
 05/31  09:00:00,288.026976876,28.0035761856,5.52455087941,0.0,62.886420148,41.4019203762,14.5188738243,2.84670478634,10.5075,1.16466903791
 05/31  10:00:00,287.511545709,28.0035761856,7.51057555354,0.0,62.886420148,41.4019203762,11.6722816766,0.0,10.5075,1.16478167655
 05/31  11:00:00,317.510232822,28.0035761856,9.32318549449,0.0,62.886420148,41.4019203762,11.6725326683,0.0,10.5075,1.16503266832
 05/31  12:00:00,310.515034902,28.0035761856,10.1904211679,0.0,62.886420148,41.4019203762,11.6727234196,0.0,10.5075,1.16522341964
 05/31  13:00:00,312.574764173,28.0035761856,11.2905527888,0.0,62.886420148,41.4019203762,11.6725719095,0.0,10.5075,1.16507190949
 05/31  14:00:00,303.824822013,28.0035761856,11.7129540852,0.0,62.886420148,41.4019203762,11.6724507175,0.0,10.5075,1.16495071751
 05/31  15:00:00,299.830719913,28.0035761856,12.1960650813,0.0,62.886420148,41.4019203762,11.6725160894,0.0,10.5075,1.16501608935
 05/31  16:00:00,299.179589104,28.0035761856,12.0234266421,0.0,62.886420148,41.4019203762,11.6724425786,0.0,10.5075,1.16494257865
 05/31  17:00:00,297.859174905,28.0035761856,11.6661759871,0.0,62.886420148,41.4019203762,11.6723828769,0.0,10.5075,1.16488287689
 05/31  18:00:00,290.34798501,28.0035761856,10.2022215223,0.0,41.9242800987,36.8599292233,10.5048800038,0.0,9.34,1.16488000381
 05/31  19:00:00,277.84396087,28.0035761856,8.94531651536,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  20:00:00,256.802202801,28.0035761856,7.20307036013,0.0,34.9369000822,32.3179380704,9.33716015962,0.0,8.1725,1.16466015962
 05/31  21:00:00,187.118741288,28.0035761856,4.84736785088,0.0,13.9747600329,18.6919646116,5.83460359962,0.0,4.67,1.16460359962
 05/31  22:00:00,124.117256489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,155.190028685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,133.064710322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922840658,0.0,2.335,1.16422840658
 06/01  01:00:00,122.970342673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,125.292801685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,127.074435148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925126458,0.0,2.335,1.16425126458
 06/01  04:00:00,136.98868079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,133.667391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,180.236797017,28.0035761856,4.5443891477,0.0,13.9747600329,18.6919646116,5.37800479196,0.688004791959,4.67,0.02
 06/01  07:00:00,205.232619408,28.0035761856,4.39640795532,0.0,13.9747600329,18.6919646116,6.91671951757,1.0822666414,4.67,1.16445287616
 06/01  08:00:00,286.110716729,28.0035761856,9.4467574207,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  09:00:00,325.688863145,28.0035761856,15.3724954858,0.0,62.886420148,41.4019203762,11.6722097809,0.0,10.5075,1.16470978088
 06/01  10:00:00,330.390277,28.0035761856,19.2569339077,0.0,62.886420148,41.4019203762,11.6722878861,0.0,10.5075,1.16478788608
 06/01  11:00:00,350.221100648,28.0035761856,27.3776725094,0.0,62.886420148,41.4019203762,11.6727265287,0.0,10.5075,1.16522652874
 06/01  12:00:00,353.240738978,28.0035761856,33.4496283143,0.0,62.886420148,41.4019203762,11.6726522003,0.0,10.5075,1.16515220028
 06/01  13:00:00,361.58840847,28.0035761856,39.0184190526,0.0,62.886420148,41.4019203762,11.6727603998,0.0,10.5075,1.16526039982
 06/01  14:00:00,324.908241777,28.0035761856,21.5385307525,0.0,62.886420148,41.4019203762,12.0458529047,0.373436652753,10.5075,1.164916252
 06/01  15:00:00,303.698210954,28.0035761856,14.6865234306,0.0,62.886420148,41.4019203762,11.6724961142,0.0,10.5075,1.16499611421
 06/01  16:00:00,304.068243233,28.0035761856,15.0099964991,0.0,62.886420148,41.4019203762,11.6724171018,0.0,10.5075,1.16491710182
 06/01  17:00:00,303.581933478,28.0035761856,14.6990021603,0.0,62.886420148,41.4019203762,11.6723518518,0.0,10.5075,1.16485185178
 06/01  18:00:00,296.264207905,28.0035761856,12.921955844,0.0,41.9242800987,36.8599292233,10.5048637153,0.0,9.34,1.16486371534
 06/01  19:00:00,282.944767359,28.0035761856,11.2800063717,0.0,41.9242800987,36.8599292233,10.5046879146,0.0,9.34,1.16468791462
 06/01  20:00:00,263.927146126,28.0035761856,8.79715615281,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  21:00:00,191.409574533,28.0035761856,5.96639647043,0.0,13.9747600329,18.6919646116,5.83451875584,0.0,4.67,1.16451875584
 06/01  22:00:00,126.948646936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,156.107928833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933277002,0.0,2.335,1.16433277002
 06/01  24:00:00,135.222781229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,124.864998127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,124.261784129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,123.721861782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922969327,0.0,2.335,1.16422969327
 06/02  04:00:00,148.78668264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,144.351279874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,189.37776626,28.0035761856,1.50105488278,0.0,13.9747600329,18.6919646116,12.2231048461,6.38888022476,4.67,1.16422462133
 06/02  07:00:00,204.18211447,28.0035761856,1.72004733295,0.0,13.9747600329,18.6919646116,26.0776765294,21.3876765294,4.67,0.02
 06/02  08:00:00,272.930295966,28.0035761856,4.91850761378,0.0,34.9369000822,32.3179380704,10.3078065273,0.970721988826,8.1725,1.16458453851
 06/02  09:00:00,311.058231797,28.0035761856,10.1593646761,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,312.78644985,28.0035761856,13.0260580451,0.0,62.886420148,41.4019203762,11.6722654194,0.0,10.5075,1.16476541941
 06/02  11:00:00,333.041288476,28.0035761856,15.6862531253,0.0,62.886420148,41.4019203762,11.6726463229,0.0,10.5075,1.16514632293
 06/02  12:00:00,331.308346687,28.0035761856,19.2467067183,0.0,62.886420148,41.4019203762,11.6728141902,0.0,10.5075,1.16531419016
 06/02  13:00:00,338.690435844,28.0035761856,23.3344264022,0.0,62.886420148,41.4019203762,11.6726615748,0.0,10.5075,1.16516157477
 06/02  14:00:00,332.139293176,28.0035761856,25.4423742913,0.0,62.886420148,41.4019203762,11.6725743114,0.0,10.5075,1.16507431137
 06/02  15:00:00,327.998090105,28.0035761856,27.546271637,0.0,62.886420148,41.4019203762,11.6724476963,0.0,10.5075,1.16494769629
 06/02  16:00:00,328.340704063,28.0035761856,27.9884560388,0.0,62.886420148,41.4019203762,11.6723632759,0.0,10.5075,1.16486327589
 06/02  17:00:00,327.562919744,28.0035761856,27.3388296327,0.0,62.886420148,41.4019203762,11.6725031865,0.0,10.5075,1.16500318653
 06/02  18:00:00,319.192439056,28.0035761856,24.148687694,0.0,41.9242800987,36.8599292233,10.5048189561,0.0,9.34,1.1648189561
 06/02  19:00:00,294.165017881,28.0035761856,17.7939088364,0.0,41.9242800987,36.8599292233,10.5046685476,0.0,9.34,1.16466854757
 06/02  20:00:00,271.995979318,28.0035761856,13.2314682312,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/02  21:00:00,202.441546582,28.0035761856,14.5615069441,0.0,13.9747600329,18.6919646116,5.83460122288,0.0,4.67,1.16460122288
 06/02  22:00:00,134.238373686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,162.308039051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932084746,0.0,2.335,1.16432084746
 06/02  24:00:00,143.026176801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,128.384531399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,127.286265001,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557035763,0.0,1.75125,1.16432035763
 06/03  03:00:00,126.332794698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,133.590008385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,128.641361219,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549867704,0.0,1.75125,1.16424867704
 06/03  06:00:00,161.501279384,28.0035761856,2.74997313668,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  07:00:00,185.707439291,28.0035761856,3.03284691634,0.0,6.98738001645,14.1499734587,5.66083936739,0.993877377648,3.5025,1.16446198974
 06/03  08:00:00,253.07134179,28.0035761856,6.57278010687,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  09:00:00,286.701522946,28.0035761856,11.8656782835,0.0,41.9242800987,36.8599292233,10.5046070359,0.0,9.34,1.16460703592
 06/03  10:00:00,318.215287288,28.0035761856,16.0920138835,0.0,62.886420148,41.4019203762,11.6723284679,0.0,10.5075,1.16482846791
 06/03  11:00:00,340.97776337,28.0035761856,20.7960029449,0.0,62.886420148,41.4019203762,11.6725236477,0.0,10.5075,1.16502364774
 06/03  12:00:00,345.319615055,28.0035761856,28.7196949075,0.0,62.886420148,41.4019203762,11.6726819424,0.0,10.5075,1.16518194244
 06/03  13:00:00,360.270721499,28.0035761856,38.4380278385,0.0,62.886420148,41.4019203762,11.6725406171,0.0,10.5075,1.16504061712
 06/03  14:00:00,355.480523088,28.0035761856,41.0490535921,0.0,62.886420148,41.4019203762,11.6725799069,0.0,10.5075,1.1650799069
 06/03  15:00:00,346.613195156,28.0035761856,41.3365167724,0.0,62.886420148,41.4019203762,11.6725007199,0.0,10.5075,1.16500071987
 06/03  16:00:00,347.949103757,28.0035761856,43.0619923313,0.0,62.886420148,41.4019203762,11.6724081509,0.0,10.5075,1.16490815094
 06/03  17:00:00,343.222463259,28.0035761856,39.7560613174,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  18:00:00,312.898684176,28.0035761856,29.7556703624,0.0,34.9369000822,32.3179380704,9.33747247094,0.0,8.1725,1.16497247094
 06/03  19:00:00,264.104474954,28.0035761856,18.726398398,0.0,20.9621400493,23.2339557645,7.00220805335,0.0,5.8375,1.16470805335
 06/03  20:00:00,253.513094876,28.0035761856,14.4552395885,0.0,20.9621400493,23.2339557645,7.00215306816,0.0,5.8375,1.16465306816
 06/03  21:00:00,200.443704707,28.0035761856,18.6527377532,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  22:00:00,133.893145161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570805853,0.0,1.75125,1.16445805853
 06/03  23:00:00,161.177848351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,142.26923376,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561019831,0.0,1.75125,1.16436019831
 06/04  01:00:00,130.743392948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,128.871494402,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,127.769833412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915506547,0.0,1.75125,1.164256547
 06/04  04:00:00,134.961621597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,129.849350891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,162.644604383,28.0035761856,3.33071708579,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  07:00:00,184.899890599,28.0035761856,3.16050543456,0.0,6.98738001645,14.1499734587,5.71449421767,1.04763512163,3.5025,1.16435909604
 06/04  08:00:00,222.194028632,28.0035761856,4.53332361583,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  09:00:00,208.507821962,28.0035761856,6.14775132624,0.0,6.98738001645,14.1499734587,4.66692057588,0.0,3.5025,1.16442057588
 06/04  10:00:00,244.801718991,28.0035761856,10.5596107563,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  11:00:00,268.137033357,28.0035761856,12.2722726222,0.0,27.9495200658,27.7759469175,8.16960645198,0.0,7.005,1.16460645198
 06/04  12:00:00,293.292577476,28.0035761856,15.9826500103,0.0,41.9242800987,36.8599292233,10.5047484743,0.0,9.34,1.16474847431
 06/04  13:00:00,299.892838353,28.0035761856,18.5481720277,0.0,41.9242800987,36.8599292233,10.5046934949,0.0,9.34,1.16469349486
 06/04  14:00:00,294.618474428,28.0035761856,22.3039653714,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,292.027536202,28.0035761856,25.7212417132,0.0,41.9242800987,36.8599292233,10.5047630514,0.0,9.34,1.16476305142
 06/04  16:00:00,297.128440421,28.0035761856,29.8056808822,0.0,41.9242800987,36.8599292233,10.5047411784,0.0,9.34,1.1647411784
 06/04  17:00:00,266.34129621,28.0035761856,28.1006137202,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  18:00:00,264.486890475,28.0035761856,22.9254105265,0.0,13.9747600329,18.6919646116,5.8346205612,0.0,4.67,1.1646205612
 06/04  19:00:00,247.284291247,28.0035761856,16.9777012234,0.0,13.9747600329,18.6919646116,5.83456620929,0.0,4.67,1.16456620929
 06/04  20:00:00,236.712086169,28.0035761856,13.1082464467,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  21:00:00,212.898500029,28.0035761856,17.5821057557,0.0,13.9747600329,18.6919646116,5.83443213386,0.0,4.67,1.16443213386
 06/04  22:00:00,133.141267762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,160.228695944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,141.204153326,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551390204,0.0,1.75125,1.16426390204
 06/05  01:00:00,132.201920655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,130.407954852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,129.242617552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925937449,0.0,2.335,1.16425937449
 06/05  04:00:00,136.318147635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,131.312842052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,175.40065114,28.0035761856,3.50127982698,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  07:00:00,194.547168722,28.0035761856,2.58961498575,0.0,13.9747600329,18.6919646116,15.3715640655,9.53710864578,4.67,1.16445541974
 06/05  08:00:00,272.242054711,28.0035761856,5.82389296981,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/05  09:00:00,305.708414672,28.0035761856,9.23194465468,0.0,62.886420148,41.4019203762,11.6722019031,0.0,10.5075,1.16470190312
 06/05  10:00:00,303.519217535,28.0035761856,10.587275915,0.0,62.886420148,41.4019203762,11.6722703749,0.0,10.5075,1.16477037486
 06/05  11:00:00,325.293569808,28.0035761856,13.0550414145,0.0,62.886420148,41.4019203762,11.6726946183,0.0,10.5075,1.1651946183
 06/05  12:00:00,316.384889772,28.0035761856,13.4893561895,0.0,62.886420148,41.4019203762,11.6726114729,0.0,10.5075,1.16511147291
 06/05  13:00:00,320.438876883,28.0035761856,14.8187669399,0.0,62.886420148,41.4019203762,11.6727087941,0.0,10.5075,1.16520879409
 06/05  14:00:00,314.061809408,28.0035761856,16.4702376869,0.0,62.886420148,41.4019203762,11.6725782919,0.0,10.5075,1.16507829185
 06/05  15:00:00,310.45442465,28.0035761856,17.777663979,0.0,62.886420148,41.4019203762,11.6724290954,0.0,10.5075,1.16492909544
 06/05  16:00:00,310.820979763,28.0035761856,18.5403066763,0.0,62.886420148,41.4019203762,11.6723419715,0.0,10.5075,1.16484197149
 06/05  17:00:00,308.63722464,28.0035761856,17.6429422175,0.0,62.886420148,41.4019203762,11.6724773534,0.0,10.5075,1.16497735343
 06/05  18:00:00,298.852474569,28.0035761856,14.3622340972,0.0,41.9242800987,36.8599292233,10.5047712034,0.0,9.34,1.16477120339
 06/05  19:00:00,285.248917815,28.0035761856,12.061757873,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/05  20:00:00,264.780165044,28.0035761856,9.89449834332,0.0,34.9369000822,32.3179380704,9.33723674736,0.0,8.1725,1.16473674736
 06/05  21:00:00,193.974066909,28.0035761856,7.49611554994,0.0,13.9747600329,18.6919646116,5.83454289906,0.0,4.67,1.16454289906
 06/05  22:00:00,127.155601487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,155.654262483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,132.705013949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923106912,0.0,2.335,1.16423106912
 06/06  01:00:00,119.69105584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,116.860117478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,114.237190619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925050355,0.0,2.335,1.16425050355
 06/06  04:00:00,136.837910785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,130.860877026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,173.262598112,28.0035761856,0.784382949848,0.0,13.9747600329,18.6919646116,38.2037323148,33.5137323148,4.67,0.02
 06/06  07:00:00,184.472068089,28.0035761856,0.862674726465,0.0,13.9747600329,18.6919646116,57.7396727336,51.9052309403,4.67,1.16444179332
 06/06  08:00:00,254.734617785,28.0035761856,2.82586807623,0.0,34.9369000822,32.3179380704,31.1251633785,22.9326633785,8.1725,0.02
 06/06  09:00:00,289.359192002,28.0035761856,5.45242291507,0.0,62.886420148,41.4019203762,12.2256513644,0.553397621821,10.5075,1.16475374255
 06/06  10:00:00,285.550474106,28.0035761856,7.11389349279,0.0,62.886420148,41.4019203762,11.6723199159,0.0,10.5075,1.16481991592
 06/06  11:00:00,311.946139199,28.0035761856,8.78248866727,0.0,62.886420148,41.4019203762,11.672498923,0.0,10.5075,1.16499892297
 06/06  12:00:00,300.725979297,28.0035761856,9.57971234221,0.0,62.886420148,41.4019203762,11.672655213,0.0,10.5075,1.16515521297
 06/06  13:00:00,300.13637287,28.0035761856,10.4882173817,0.0,62.886420148,41.4019203762,11.6727500093,0.0,10.5075,1.16525000929
 06/06  14:00:00,293.987455725,28.0035761856,11.2055178872,0.0,62.886420148,41.4019203762,11.6723990648,0.0,10.5075,1.16489906476
 06/06  15:00:00,289.954880799,28.0035761856,11.8907877084,0.0,62.886420148,41.4019203762,11.6724667541,0.0,10.5075,1.16496675412
 06/06  16:00:00,292.260917877,28.0035761856,12.8923567167,0.0,62.886420148,41.4019203762,11.6723775402,0.0,10.5075,1.16487754019
 06/06  17:00:00,295.192545586,28.0035761856,13.4305197997,0.0,62.886420148,41.4019203762,11.6725103398,0.0,10.5075,1.16501033979
 06/06  18:00:00,288.098491052,28.0035761856,11.478430726,0.0,41.9242800987,36.8599292233,10.5048024895,0.0,9.34,1.1648024895
 06/06  19:00:00,266.208879093,28.0035761856,9.95405685066,0.0,41.9242800987,36.8599292233,9.7089339094,0.348933909405,9.34,0.02
 06/06  20:00:00,245.1754289,28.0035761856,7.92405665212,0.0,34.9369000822,32.3179380704,9.33726617097,0.0,8.1725,1.16476617097
 06/06  21:00:00,178.122468732,28.0035761856,5.38450065382,0.0,13.9747600329,18.6919646116,5.83457099359,0.0,4.67,1.16457099359
 06/06  22:00:00,119.649767334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,149.396066509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,125.142525106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925879534,0.0,2.335,1.16425879534
 06/07  01:00:00,113.088539612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,110.923639805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,109.084138647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921246937,0.0,2.335,1.16421246937
 06/07  04:00:00,114.865094602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,109.382272823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,152.59030112,28.0035761856,0.687239800339,0.0,13.9747600329,18.6919646116,43.779079509,37.9448751931,4.67,1.16420431589
 06/07  07:00:00,170.526289146,28.0035761856,0.789206485625,0.0,13.9747600329,18.6919646116,60.8799900673,56.1899900673,4.67,0.02
 06/07  08:00:00,251.064119799,28.0035761856,2.59414616339,0.0,34.9369000822,32.3179380704,39.1542141325,29.8172289697,8.1725,1.16448516281
 06/07  09:00:00,288.403677234,28.0035761856,5.13199610714,0.0,62.886420148,41.4019203762,12.1463079749,1.6188079749,10.5075,0.02
 06/07  10:00:00,287.286996451,28.0035761856,7.50151319242,0.0,62.886420148,41.4019203762,11.6723410078,0.0,10.5075,1.16484100782
 06/07  11:00:00,313.75821073,28.0035761856,9.56880140181,0.0,62.886420148,41.4019203762,11.672517066,0.0,10.5075,1.16501706597
 06/07  12:00:00,306.216403274,28.0035761856,10.6445574601,0.0,62.886420148,41.4019203762,11.672670571,0.0,10.5075,1.16517057096
 06/07  13:00:00,307.505397325,28.0035761856,11.698266235,0.0,62.886420148,41.4019203762,11.6727627146,0.0,10.5075,1.16526271463
 06/07  14:00:00,302.037901238,28.0035761856,12.8520697257,0.0,62.886420148,41.4019203762,11.6724104097,0.0,10.5075,1.16491040972
 06/07  15:00:00,301.238271398,28.0035761856,14.8658729966,0.0,62.886420148,41.4019203762,11.6724757701,0.0,10.5075,1.16497577008
 06/07  16:00:00,306.034524819,28.0035761856,17.6477255151,0.0,62.886420148,41.4019203762,11.6723845138,0.0,10.5075,1.16488451376
 06/07  17:00:00,303.745111007,28.0035761856,16.5711064826,0.0,62.886420148,41.4019203762,11.6725147418,0.0,10.5075,1.16501474184
 06/07  18:00:00,294.697572588,28.0035761856,13.3729294776,0.0,41.9242800987,36.8599292233,10.504805254,0.0,9.34,1.16480525404
 06/07  19:00:00,282.911212098,28.0035761856,11.4756236658,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/07  20:00:00,261.644810387,28.0035761856,9.2553687769,0.0,34.9369000822,32.3179380704,9.67720208125,0.339935006628,8.1725,1.16476707462
 06/07  21:00:00,190.544542746,28.0035761856,6.76903214904,0.0,13.9747600329,18.6919646116,5.83457055185,0.0,4.67,1.16457055185
 06/07  22:00:00,125.155947495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,154.379586649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,131.762623508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925805286,0.0,2.335,1.16425805286
 06/08  01:00:00,119.355465431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,117.466493164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,115.8800592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921107628,0.0,2.335,1.16421107628
 06/08  04:00:00,122.168155612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,116.973758842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,160.705142808,28.0035761856,1.1006254043,0.0,13.9747600329,18.6919646116,21.0727352482,15.2385329294,4.67,1.16420231872
 06/08  07:00:00,179.537856637,28.0035761856,0.963452392519,0.0,13.9747600329,18.6919646116,46.2194683032,41.5294683032,4.67,0.02
 06/08  08:00:00,260.837309905,28.0035761856,3.22261218455,0.0,34.9369000822,32.3179380704,22.370358541,13.0333779282,8.1725,1.1644806128
 06/08  09:00:00,302.143568792,28.0035761856,7.89391858185,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  10:00:00,304.088128718,28.0035761856,10.5119118136,0.0,62.886420148,41.4019203762,11.6723333677,0.0,10.5075,1.1648333677
 06/08  11:00:00,328.610227894,28.0035761856,13.4379522667,0.0,62.886420148,41.4019203762,11.6725066139,0.0,10.5075,1.16500661386
 06/08  12:00:00,324.276662688,28.0035761856,15.271455625,0.0,62.886420148,41.4019203762,11.6726573241,0.0,10.5075,1.16515732411
 06/08  13:00:00,328.712985893,28.0035761856,16.6248027745,0.0,62.886420148,41.4019203762,11.6727468801,0.0,10.5075,1.16524688013
 06/08  14:00:00,322.025110978,28.0035761856,18.7143258862,0.0,62.886420148,41.4019203762,11.672393293,0.0,10.5075,1.16489329302
 06/08  15:00:00,320.012124304,28.0035761856,21.738515362,0.0,62.886420148,41.4019203762,11.6724562647,0.0,10.5075,1.16495626474
 06/08  16:00:00,321.410195504,28.0035761856,22.8987957962,0.0,62.886420148,41.4019203762,11.6723630681,0.0,10.5075,1.16486306805
 06/08  17:00:00,319.531652183,28.0035761856,21.7535880489,0.0,62.886420148,41.4019203762,11.6724907395,0.0,10.5075,1.16499073953
 06/08  18:00:00,306.273430016,28.0035761856,15.8556475326,0.0,41.9242800987,36.8599292233,10.5047796733,0.0,9.34,1.16477967333
 06/08  19:00:00,292.274382053,28.0035761856,12.911133081,0.0,41.9242800987,36.8599292233,9.70327970609,0.343279706093,9.34,0.02
 06/08  20:00:00,271.46975539,28.0035761856,10.2647329302,0.0,34.9369000822,32.3179380704,10.0673987008,0.730159071844,8.1725,1.16473962894
 06/08  21:00:00,196.310933055,28.0035761856,7.12171107937,0.0,13.9747600329,18.6919646116,5.83454173775,0.0,4.67,1.16454173775
 06/08  22:00:00,129.772045682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,158.297065616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,137.611465257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922899746,0.0,2.335,1.16422899746
 06/09  01:00:00,126.036942428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,124.243659852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,122.385863543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924635902,0.0,2.335,1.16424635902
 06/09  04:00:00,146.509008076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,141.011059279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,184.922724437,28.0035761856,1.18159600297,0.0,13.9747600329,18.6919646116,12.4301066413,7.74010664131,4.67,0.02
 06/09  07:00:00,195.24761625,28.0035761856,1.08135797589,0.0,13.9747600329,18.6919646116,39.8854190195,34.0509847673,4.67,1.16443425215
 06/09  08:00:00,264.113784842,28.0035761856,3.50427382343,0.0,34.9369000822,32.3179380704,15.0626086005,6.87010860045,8.1725,0.02
 06/09  09:00:00,302.937901867,28.0035761856,8.06103901023,0.0,62.886420148,41.4019203762,11.6722381646,0.0,10.5075,1.16473816463
 06/09  10:00:00,302.542151466,28.0035761856,10.3164428367,0.0,62.886420148,41.4019203762,11.6722973565,0.0,10.5075,1.16479735652
 06/09  11:00:00,326.751923269,28.0035761856,12.6766323764,0.0,62.886420148,41.4019203762,11.6727075784,0.0,10.5075,1.16520757836
 06/09  12:00:00,321.438460514,28.0035761856,14.4763055422,0.0,62.886420148,41.4019203762,11.672615623,0.0,10.5075,1.16511562302
 06/09  13:00:00,329.469595135,28.0035761856,18.4712778327,0.0,62.886420148,41.4019203762,11.6727026133,0.0,10.5075,1.16520261329
 06/09  14:00:00,324.164466415,28.0035761856,21.8370115627,0.0,62.886420148,41.4019203762,11.6725645985,0.0,10.5075,1.16506459855
 06/09  15:00:00,322.40970227,28.0035761856,24.8226611485,0.0,62.886420148,41.4019203762,11.6724081925,0.0,10.5075,1.16490819246
 06/09  16:00:00,323.591275114,28.0035761856,26.0092095226,0.0,62.886420148,41.4019203762,11.6725167992,0.0,10.5075,1.16501679916
 06/09  17:00:00,323.475941248,28.0035761856,26.0065602824,0.0,62.886420148,41.4019203762,11.6724380172,0.0,10.5075,1.1649380172
 06/09  18:00:00,309.660859121,28.0035761856,19.4947885173,0.0,41.9242800987,36.8599292233,10.5049160564,0.0,9.34,1.16491605636
 06/09  19:00:00,283.527628232,28.0035761856,13.7465103449,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,262.954799901,28.0035761856,10.7668962817,0.0,34.9369000822,32.3179380704,10.1440329323,0.806849559732,8.1725,1.16468337253
 06/09  21:00:00,190.888762926,28.0035761856,8.06710787188,0.0,13.9747600329,18.6919646116,5.83448403728,0.0,4.67,1.16448403728
 06/09  22:00:00,129.47898789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,158.071072633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,137.594228707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992362104,0.0,2.335,1.1642362104
 06/10  01:00:00,123.616800953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,122.02357653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,120.392937814,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552101662,0.0,1.75125,1.16427101662
 06/10  04:00:00,126.60315599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,121.247084642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,152.835270328,28.0035761856,0.90130818981,0.0,6.98738001645,14.1499734587,11.284812152,6.61800573544,3.5025,1.16430641653
 06/10  07:00:00,172.635000243,28.0035761856,0.940272628515,0.0,6.98738001645,14.1499734587,33.4382546969,29.9157546969,3.5025,0.02
 06/10  08:00:00,238.711151686,28.0035761856,2.54333009462,0.0,20.9621400493,23.2339557645,13.321227018,6.31915269,5.8375,1.16457432801
 06/10  09:00:00,272.439657856,28.0035761856,7.26380117448,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,302.136437633,28.0035761856,10.8706086853,0.0,62.886420148,41.4019203762,11.6723019127,0.0,10.5075,1.16480191269
 06/10  11:00:00,327.088276372,28.0035761856,12.6959536191,0.0,62.886420148,41.4019203762,11.6725880164,0.0,10.5075,1.16508801636
 06/10  12:00:00,319.898619269,28.0035761856,13.8770285495,0.0,62.886420148,41.4019203762,11.6726938228,0.0,10.5075,1.16519382282
 06/10  13:00:00,323.133268904,28.0035761856,15.0544969958,0.0,62.886420148,41.4019203762,11.6725319719,0.0,10.5075,1.16503197192
 06/10  14:00:00,315.502791588,28.0035761856,16.7613222657,0.0,62.886420148,41.4019203762,11.6724150189,0.0,10.5075,1.16491501887
 06/10  15:00:00,311.992501043,28.0035761856,18.0776336279,0.0,62.886420148,41.4019203762,11.6725414867,0.0,10.5075,1.16504148672
 06/10  16:00:00,310.344979663,28.0035761856,17.423023723,0.0,62.886420148,41.4019203762,11.6724415064,0.0,10.5075,1.16494150642
 06/10  17:00:00,307.55704871,28.0035761856,15.2262232637,0.0,62.886420148,41.4019203762,11.6723285109,0.0,10.5075,1.16482851092
 06/10  18:00:00,288.533683497,28.0035761856,12.9640220774,0.0,34.9369000822,32.3179380704,9.76791454433,0.430536743482,8.1725,1.16487780084
 06/10  19:00:00,253.650935651,28.0035761856,11.3350752258,0.0,20.9621400493,23.2339557645,7.00222100797,0.0,5.8375,1.16472100797
 06/10  20:00:00,245.317071141,28.0035761856,9.90157138404,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  21:00:00,188.238626587,28.0035761856,8.90308782908,0.0,6.98738001645,14.1499734587,4.66706039031,0.0,3.5025,1.16456039031
 06/10  22:00:00,131.631707551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,160.42459276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558566862,0.0,1.75125,1.16433566862
 06/10  24:00:00,140.990684984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,128.350053951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,127.289548875,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554899182,0.0,1.75125,1.16429899182
 06/11  03:00:00,126.513281035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,134.309070295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,129.847335936,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554770284,0.0,1.75125,1.16429770284
 06/11  06:00:00,163.684629083,28.0035761856,3.39633538743,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  07:00:00,185.375443413,28.0035761856,3.0321885004,0.0,6.98738001645,14.1499734587,4.65556104422,1.13306104422,3.5025,0.02
 06/11  08:00:00,222.892292783,28.0035761856,4.37788150505,0.0,6.98738001645,14.1499734587,4.66687732851,0.0,3.5025,1.16437732851
 06/11  09:00:00,206.265030564,28.0035761856,5.20754217514,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  10:00:00,241.186799666,28.0035761856,9.08696640916,0.0,27.9495200658,27.7759469175,8.16962988834,0.0,7.005,1.16462988834
 06/11  11:00:00,263.660123,28.0035761856,10.0818017484,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,290.522506864,28.0035761856,14.2989769187,0.0,41.9242800987,36.8599292233,10.5047444008,0.0,9.34,1.16474440079
 06/11  13:00:00,296.328890906,28.0035761856,16.1702766563,0.0,41.9242800987,36.8599292233,10.5046759427,0.0,9.34,1.1646759427
 06/11  14:00:00,292.603292361,28.0035761856,20.286737596,0.0,41.9242800987,36.8599292233,10.5047223025,0.0,9.34,1.16472230249
 06/11  15:00:00,289.695371594,28.0035761856,22.5758033101,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  16:00:00,294.003375698,28.0035761856,26.0390210459,0.0,41.9242800987,36.8599292233,10.5046875281,0.0,9.34,1.1646875281
 06/11  17:00:00,263.061623262,28.0035761856,24.0401267004,0.0,27.9495200658,27.7759469175,8.16973579564,0.0,7.005,1.16473579564
 06/11  18:00:00,258.248303475,28.0035761856,17.3548641639,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  19:00:00,244.465967401,28.0035761856,14.1573921492,0.0,13.9747600329,18.6919646116,5.83455455251,0.0,4.67,1.16455455251
 06/11  20:00:00,233.797198023,28.0035761856,11.2443730402,0.0,13.9747600329,18.6919646116,6.17225587453,0.337803076166,4.67,1.16445279837
 06/11  21:00:00,206.967920826,28.0035761856,12.6598121375,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,132.397072724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,159.999024681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553562666,0.0,1.75125,1.16428562666
 06/11  24:00:00,141.09686489,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,131.924761634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,130.65228464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926737853,0.0,2.335,1.16426737853
 06/12  03:00:00,129.860515307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
