Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  04:00:00,137.347730707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,132.614003361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,177.6925774,28.0035761856,4.20553709328,0.0,13.9747600329,18.6919646116,5.83424167145,0.0,4.67,1.16424167145
 06/12  07:00:00,198.046940377,28.0035761856,3.41258474457,0.0,13.9747600329,18.6919646116,6.51034672738,1.82034672738,4.67,0.02
 06/12  08:00:00,277.662358878,28.0035761856,7.40559963642,0.0,34.9369000822,32.3179380704,9.33701369799,0.0,8.1725,1.16451369799
 06/12  09:00:00,313.950288729,28.0035761856,11.7606942476,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,313.51362037,28.0035761856,13.4918836666,0.0,62.886420148,41.4019203762,11.6722952848,0.0,10.5075,1.16479528476
 06/12  11:00:00,332.149469248,28.0035761856,16.1701993165,0.0,62.886420148,41.4019203762,11.6726429708,0.0,10.5075,1.16514297081
 06/12  12:00:00,334.45070781,28.0035761856,21.8391073037,0.0,62.886420148,41.4019203762,11.6727827618,0.0,10.5075,1.1652827618
 06/12  13:00:00,354.421681588,28.0035761856,34.3375541934,0.0,62.886420148,41.4019203762,11.6726109358,0.0,10.5075,1.16511093584
 06/12  14:00:00,360.230603031,28.0035761856,44.4562374023,0.0,62.886420148,41.4019203762,11.6725036853,0.0,10.5075,1.16500368535
 06/12  15:00:00,356.063577621,28.0035761856,47.9296885959,0.0,62.886420148,41.4019203762,11.672358526,0.0,10.5075,1.16485852601
 06/12  16:00:00,355.405147747,28.0035761856,48.1562601232,0.0,62.886420148,41.4019203762,11.6724565538,0.0,10.5075,1.16495655378
 06/12  17:00:00,356.022176157,28.0035761856,48.9685641036,0.0,62.886420148,41.4019203762,11.6723686634,0.0,10.5075,1.16486866338
 06/12  18:00:00,345.407720814,28.0035761856,44.5013621315,0.0,41.9242800987,36.8599292233,10.504856958,0.0,9.34,1.16485695804
 06/12  19:00:00,332.017217934,28.0035761856,38.4870537139,0.0,41.9242800987,36.8599292233,10.5046641273,0.0,9.34,1.16466412728
 06/12  20:00:00,309.323078817,28.0035761856,31.9417406588,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,237.111823393,28.0035761856,36.6186599866,0.0,13.9747600329,18.6919646116,5.83447940257,0.0,4.67,1.16447940257
 06/12  22:00:00,140.030063958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,167.11517499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928583933,0.0,2.335,1.16428583933
 06/12  24:00:00,149.085013788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,137.868763515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,135.602684436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,134.609700678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924269511,0.0,2.335,1.16424269511
 06/13  04:00:00,162.916580292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,158.177750003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,211.215098109,28.0035761856,10.6128175321,0.0,13.9747600329,18.6919646116,6.16796787373,0.333736886148,4.67,1.16423098758
 06/13  07:00:00,225.35461971,28.0035761856,8.49599858081,0.0,13.9747600329,18.6919646116,5.8214079156,1.1314079156,4.67,0.02
 06/13  08:00:00,295.318098026,28.0035761856,14.0650672984,0.0,34.9369000822,32.3179380704,9.33699725464,0.0,8.1725,1.16449725464
 06/13  09:00:00,340.97996387,28.0035761856,24.0276873993,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,340.368018226,28.0035761856,27.4770647915,0.0,62.886420148,41.4019203762,11.6723348788,0.0,10.5075,1.16483487883
 06/13  11:00:00,354.815517218,28.0035761856,32.6975845944,0.0,62.886420148,41.4019203762,11.6724942719,0.0,10.5075,1.16499427192
 06/13  12:00:00,355.50908568,28.0035761856,36.9561331759,0.0,62.886420148,41.4019203762,11.6726314539,0.0,10.5075,1.1651314539
 06/13  13:00:00,363.331838152,28.0035761856,42.0646523297,0.0,62.886420148,41.4019203762,11.6727083915,0.0,10.5075,1.1652083915
 06/13  14:00:00,364.101703783,28.0035761856,48.2495220517,0.0,62.886420148,41.4019203762,11.6725631404,0.0,10.5075,1.1650631404
 06/13  15:00:00,356.650910339,28.0035761856,49.559736176,0.0,62.886420148,41.4019203762,11.6723997902,0.0,10.5075,1.16489979024
 06/13  16:00:00,352.863056655,28.0035761856,47.5505606074,0.0,62.886420148,41.4019203762,11.6724987531,0.0,10.5075,1.16499875309
 06/13  17:00:00,355.897906996,28.0035761856,49.5712043179,0.0,62.886420148,41.4019203762,11.6724120956,0.0,10.5075,1.16491209563
 06/13  18:00:00,346.295061502,28.0035761856,45.4183294779,0.0,41.9242800987,36.8599292233,10.5048821118,0.0,9.34,1.16488211184
 06/13  19:00:00,320.792053071,28.0035761856,37.5591842786,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,295.512757769,28.0035761856,27.9789963722,0.0,34.9369000822,32.3179380704,9.33714406488,0.0,8.1725,1.16464406488
 06/13  21:00:00,225.811276706,28.0035761856,33.6797428481,0.0,13.9747600329,18.6919646116,5.83456671356,0.0,4.67,1.16456671356
 06/13  22:00:00,138.366163465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,164.911271321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,146.417171029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925518564,0.0,2.335,1.16425518564
 06/14  01:00:00,135.797581909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,133.178267344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,131.918423553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920418792,0.0,2.335,1.16420418792
 06/14  04:00:00,139.007325847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,133.77674067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,181.934449214,28.0035761856,7.03268936272,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  07:00:00,204.964363756,28.0035761856,6.02614703797,0.0,13.9747600329,18.6919646116,6.89762958785,1.06320730699,4.67,1.16442228085
 06/14  08:00:00,286.975057081,28.0035761856,11.1843217138,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/14  09:00:00,328.909277748,28.0035761856,17.8092037935,0.0,62.886420148,41.4019203762,11.6721917022,0.0,10.5075,1.16469170219
 06/14  10:00:00,335.556387268,28.0035761856,23.7466114587,0.0,62.886420148,41.4019203762,11.6723468507,0.0,10.5075,1.16484685066
 06/14  11:00:00,359.377704088,28.0035761856,35.7460476934,0.0,62.886420148,41.4019203762,11.6725553632,0.0,10.5075,1.1650553632
 06/14  12:00:00,364.309641377,28.0035761856,42.5838139127,0.0,62.886420148,41.4019203762,11.6727061986,0.0,10.5075,1.16520619864
 06/14  13:00:00,367.202902833,28.0035761856,44.2605252581,0.0,62.886420148,41.4019203762,11.672527822,0.0,10.5075,1.16502782202
 06/14  14:00:00,363.918616722,28.0035761856,47.8284838498,0.0,62.886420148,41.4019203762,11.6723804481,0.0,10.5075,1.16488044805
 06/14  15:00:00,361.774971153,28.0035761856,51.7674554942,0.0,62.886420148,41.4019203762,11.6724136042,0.0,10.5075,1.16491360417
 06/14  16:00:00,361.264776515,28.0035761856,52.5720426936,0.0,62.886420148,41.4019203762,11.6723121993,0.0,10.5075,1.16481219929
 06/14  17:00:00,357.871302665,28.0035761856,50.0520945236,0.0,62.886420148,41.4019203762,11.6724283078,0.0,10.5075,1.16492830775
 06/14  18:00:00,343.002546007,28.0035761856,42.2260643685,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,327.956547426,28.0035761856,34.8297068873,0.0,41.9242800987,36.8599292233,10.5047392828,0.0,9.34,1.16473928276
 06/14  20:00:00,299.775103279,28.0035761856,23.7513171302,0.0,34.9369000822,32.3179380704,9.33727096758,0.0,8.1725,1.16477096758
 06/14  21:00:00,227.47935324,28.0035761856,29.262507781,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,138.305360084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941789814,0.0,2.335,1.16441789814
 06/14  23:00:00,165.265372885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,147.150414109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,136.838451253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927694016,0.0,2.335,1.16427694016
 06/15  02:00:00,134.820445386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,134.067196867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,142.002714723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920430473,0.0,2.335,1.16420430473
 06/15  05:00:00,137.315854478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,189.538093029,28.0035761856,10.7815466438,0.0,13.9747600329,18.6919646116,5.0169478435,0.326947843501,4.67,0.02
 06/15  07:00:00,214.008717752,28.0035761856,8.8273470822,0.0,13.9747600329,18.6919646116,6.95525167255,1.12082314995,4.67,1.16442852261
 06/15  08:00:00,294.79371541,28.0035761856,13.7803994512,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  09:00:00,333.472774513,28.0035761856,19.3870418428,0.0,62.886420148,41.4019203762,11.6722266633,0.0,10.5075,1.16472666328
 06/15  10:00:00,337.476668304,28.0035761856,24.6862281505,0.0,62.886420148,41.4019203762,11.6723320154,0.0,10.5075,1.16483201537
 06/15  11:00:00,356.658984689,28.0035761856,34.12624126,0.0,62.886420148,41.4019203762,11.6725893103,0.0,10.5075,1.16508931026
 06/15  12:00:00,361.499460375,28.0035761856,40.1391440878,0.0,62.886420148,41.4019203762,11.6727536723,0.0,10.5075,1.16525367225
 06/15  13:00:00,369.277194092,28.0035761856,45.0522169932,0.0,62.886420148,41.4019203762,11.6725700761,0.0,10.5075,1.16507007607
 06/15  14:00:00,361.642094347,28.0035761856,45.2732977425,0.0,62.886420148,41.4019203762,11.6723855927,0.0,10.5075,1.16488559268
 06/15  15:00:00,355.238346426,28.0035761856,46.3320193419,0.0,62.886420148,41.4019203762,11.6724003494,0.0,10.5075,1.16490034936
 06/15  16:00:00,353.018074849,28.0035761856,45.8521378521,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,345.963077269,28.0035761856,40.8043279587,0.0,62.886420148,41.4019203762,11.672518624,0.0,10.5075,1.16501862396
 06/15  18:00:00,327.537254527,28.0035761856,30.857121535,0.0,41.9242800987,36.8599292233,10.5048292692,0.0,9.34,1.16482926919
 06/15  19:00:00,312.12951033,28.0035761856,23.9850774657,0.0,41.9242800987,36.8599292233,10.5046841563,0.0,9.34,1.16468415627
 06/15  20:00:00,288.655217653,28.0035761856,17.1959849038,0.0,34.9369000822,32.3179380704,9.33721075744,0.0,8.1725,1.16471075744
 06/15  21:00:00,210.880880396,28.0035761856,16.4856621515,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,134.04183272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993855145,0.0,2.335,1.1643855145
 06/15  23:00:00,160.792555718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,140.845728117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,129.60666341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,127.380584425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926069116,0.0,2.335,1.16426069116
 06/16  03:00:00,125.769312067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,149.948312682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,144.523470922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992425773,0.0,2.335,1.1642425773
 06/16  06:00:00,187.481472674,28.0035761856,1.71585133008,0.0,13.9747600329,18.6919646116,10.9709008245,6.28090082449,4.67,0.02
 06/16  07:00:00,197.669899795,28.0035761856,1.34453050907,0.0,13.9747600329,18.6919646116,38.7032398248,34.0132398248,4.67,0.02
 06/16  08:00:00,265.030717003,28.0035761856,3.792327268,0.0,34.9369000822,32.3179380704,22.9713671296,13.6342931738,8.1725,1.16457395579
 06/16  09:00:00,299.919865413,28.0035761856,7.63298280524,0.0,62.886420148,41.4019203762,11.672157781,0.0,10.5075,1.16465778099
 06/16  10:00:00,298.247494298,28.0035761856,9.07735202264,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  11:00:00,318.381549436,28.0035761856,10.8211445542,0.0,62.886420148,41.4019203762,11.6725698123,0.0,10.5075,1.16506981226
 06/16  12:00:00,313.001084022,28.0035761856,12.2866620749,0.0,62.886420148,41.4019203762,11.6726831811,0.0,10.5075,1.16518318111
 06/16  13:00:00,319.367140246,28.0035761856,13.8950384421,0.0,62.886420148,41.4019203762,12.817840945,0.0,10.5075,2.31034094495
 06/16  14:00:00,315.746920878,28.0035761856,15.6973090758,0.0,62.886420148,41.4019203762,11.6723635416,0.0,10.5075,1.16486354155
 06/16  15:00:00,317.552330502,28.0035761856,19.0979104939,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  16:00:00,322.094528549,28.0035761856,22.5670505737,0.0,62.886420148,41.4019203762,11.6723775959,0.0,10.5075,1.16487759595
 06/16  17:00:00,317.46993295,28.0035761856,19.9036247042,0.0,62.886420148,41.4019203762,11.6724825335,0.0,10.5075,1.16498253352
 06/16  18:00:00,305.285504706,28.0035761856,16.0107695164,0.0,41.9242800987,36.8599292233,10.5047753261,0.0,9.34,1.16477532612
 06/16  19:00:00,287.111679633,28.0035761856,15.320505654,0.0,41.9242800987,36.8599292233,10.5047644799,0.0,9.34,1.16476447989
 06/16  20:00:00,271.171094505,28.0035761856,13.0817631584,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  21:00:00,195.187152792,28.0035761856,10.1362630978,0.0,13.9747600329,18.6919646116,5.83457479001,0.0,4.67,1.16457479001
 06/16  22:00:00,131.500601919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,159.298750108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930070588,0.0,2.335,1.16430070588
 06/16  24:00:00,139.348512622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,125.686702285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,124.532810943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155372156,0.0,1.75125,1.1642872156
 06/17  03:00:00,123.503780211,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,130.38927939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,125.483353028,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552050119,0.0,1.75125,1.16427050119
 06/17  06:00:00,156.532878157,28.0035761856,1.23549172672,0.0,6.98738001645,14.1499734587,6.08479273171,2.56229273171,3.5025,0.02
 06/17  07:00:00,177.60950348,28.0035761856,1.28732144596,0.0,6.98738001645,14.1499734587,25.41002152,21.88752152,3.5025,0.02
 06/17  08:00:00,243.701376707,28.0035761856,3.39914130394,0.0,20.9621400493,23.2339557645,10.6244779005,3.62247674186,5.8375,1.16450115862
 06/17  09:00:00,276.300080201,28.0035761856,8.42291260202,0.0,41.9242800987,36.8599292233,10.5045683906,0.0,9.34,1.16456839063
 06/17  10:00:00,306.21110264,28.0035761856,11.8760390388,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,330.935327065,28.0035761856,15.0077916964,0.0,62.886420148,41.4019203762,11.6725091821,0.0,10.5075,1.16500918212
 06/17  12:00:00,326.615464872,28.0035761856,16.81712483,0.0,62.886420148,41.4019203762,11.6725815796,0.0,10.5075,1.16508157962
 06/17  13:00:00,334.73766917,28.0035761856,21.0620887946,0.0,62.886420148,41.4019203762,11.6726483958,0.0,10.5075,1.16514839581
 06/17  14:00:00,328.904956729,28.0035761856,23.8045160868,0.0,62.886420148,41.4019203762,11.6725190247,0.0,10.5075,1.1650190247
 06/17  15:00:00,325.61935446,28.0035761856,27.0823412469,0.0,62.886420148,41.4019203762,11.6724221062,0.0,10.5075,1.16492210622
 06/17  16:00:00,330.969351184,28.0035761856,31.432919247,0.0,62.886420148,41.4019203762,11.6723052056,0.0,10.5075,1.16480520558
 06/17  17:00:00,330.54561015,28.0035761856,31.1867653521,0.0,62.886420148,41.4019203762,11.6723897623,0.0,10.5075,1.16488976227
 06/17  18:00:00,298.487515125,28.0035761856,20.3463800115,0.0,34.9369000822,32.3179380704,9.3374238892,0.0,8.1725,1.1649238892
 06/17  19:00:00,254.179060239,28.0035761856,13.2095904096,0.0,20.9621400493,23.2339557645,7.00225625521,0.0,5.8375,1.16475625521
 06/17  20:00:00,244.911374958,28.0035761856,11.0756975226,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,188.886083135,28.0035761856,10.5010686109,0.0,6.98738001645,14.1499734587,4.66696409063,0.0,3.5025,1.16446409063
 06/17  22:00:00,130.696655032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,158.821876331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560644582,0.0,1.75125,1.16435644582
 06/17  24:00:00,139.164170031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,126.989141504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,125.857251444,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556402869,0.0,1.75125,1.16431402869
 06/18  03:00:00,124.853780043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,131.739798818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,126.478802648,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548640617,0.0,1.75125,1.16423640617
 06/18  06:00:00,158.342869594,28.0035761856,1.59459353921,0.0,6.98738001645,14.1499734587,4.46090866222,0.938408662224,3.5025,0.02
 06/18  07:00:00,177.755794719,28.0035761856,1.28484951834,0.0,6.98738001645,14.1499734587,18.5691287109,15.0466287109,3.5025,0.02
 06/18  08:00:00,213.276426048,28.0035761856,1.73536563133,0.0,6.98738001645,14.1499734587,10.6399355709,5.97305751038,3.5025,1.1643780605
 06/18  09:00:00,199.724116479,28.0035761856,3.53871819666,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  10:00:00,237.650713401,28.0035761856,8.11895730688,0.0,27.9495200658,27.7759469175,8.16961457477,0.0,7.005,1.16461457477
 06/18  11:00:00,261.971200132,28.0035761856,9.3710570198,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  12:00:00,285.454484996,28.0035761856,12.5486377501,0.0,41.9242800987,36.8599292233,10.5047137727,0.0,9.34,1.16471377266
 06/18  13:00:00,288.65760595,28.0035761856,13.8118150592,0.0,41.9242800987,36.8599292233,10.5048003682,0.0,9.34,1.16480036819
 06/18  14:00:00,283.944529591,28.0035761856,16.5140271522,0.0,41.9242800987,36.8599292233,10.504665055,0.0,9.34,1.16466505503
 06/18  15:00:00,283.129346765,28.0035761856,19.7636401129,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,284.645155468,28.0035761856,21.5353325969,0.0,41.9242800987,36.8599292233,10.5047878984,0.0,9.34,1.16478789842
 06/18  17:00:00,253.444115853,28.0035761856,19.4511434102,0.0,27.9495200658,27.7759469175,8.16965123924,0.0,7.005,1.16465123924
 06/18  18:00:00,250.884648088,28.0035761856,14.171990344,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,235.875915459,28.0035761856,11.2725714132,0.0,13.9747600329,18.6919646116,5.83459983354,0.0,4.67,1.16459983354
 06/18  20:00:00,225.015319021,28.0035761856,8.71573453001,0.0,13.9747600329,18.6919646116,5.43986534981,0.74986534981,4.67,0.02
 06/18  21:00:00,199.799378447,28.0035761856,8.93490574545,0.0,13.9747600329,18.6919646116,5.83445119694,0.0,4.67,1.16445119694
 06/18  22:00:00,129.116246032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,157.745878809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549936224,0.0,1.75125,1.16424936224
 06/18  24:00:00,137.655758895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,128.124674018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,126.842616715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,125.582184434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920557593,0.0,2.335,1.16420557593
 06/19  04:00:00,132.51238271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,127.509532802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,170.224995315,28.0035761856,1.96691282891,0.0,13.9747600329,18.6919646116,7.7579111163,1.92365604179,4.67,1.16425507451
 06/19  07:00:00,187.014740546,28.0035761856,1.27546423796,0.0,13.9747600329,18.6919646116,40.7667035551,36.0767035551,4.67,0.02
 06/19  08:00:00,271.755784856,28.0035761856,5.26096810027,0.0,34.9369000822,32.3179380704,14.4248355277,5.08776435485,8.1725,1.16457117282
 06/19  09:00:00,314.413228842,28.0035761856,11.415288464,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,314.962292191,28.0035761856,13.8466348299,0.0,62.886420148,41.4019203762,11.6723281729,0.0,10.5075,1.16482817292
 06/19  11:00:00,336.275325285,28.0035761856,17.7772595495,0.0,62.886420148,41.4019203762,11.6724720167,0.0,10.5075,1.16497201666
 06/19  12:00:00,334.175846783,28.0035761856,22.1876941258,0.0,62.886420148,41.4019203762,11.6725939543,0.0,10.5075,1.16509395431
 06/19  13:00:00,344.100055177,28.0035761856,27.9749122132,0.0,62.886420148,41.4019203762,11.6726566837,0.0,10.5075,1.16515668372
 06/19  14:00:00,339.288441977,28.0035761856,31.4495845248,0.0,62.886420148,41.4019203762,11.6725012386,0.0,10.5075,1.16500123863
 06/19  15:00:00,335.961302925,28.0035761856,34.2922666792,0.0,62.886420148,41.4019203762,11.6723280941,0.0,10.5075,1.16482809414
 06/19  16:00:00,337.825877763,28.0035761856,36.0369330318,0.0,62.886420148,41.4019203762,11.6724134046,0.0,10.5075,1.16491340464
 06/19  17:00:00,336.608499874,28.0035761856,35.5115290705,0.0,62.886420148,41.4019203762,11.6723157196,0.0,10.5075,1.16481571958
 06/19  18:00:00,325.323173004,28.0035761856,30.4367726036,0.0,41.9242800987,36.8599292233,10.504774284,0.0,9.34,1.16477428405
 06/19  19:00:00,310.723290771,28.0035761856,24.5828547921,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,286.158489835,28.0035761856,17.3844183402,0.0,34.9369000822,32.3179380704,9.33718642071,0.0,8.1725,1.16468642071
 06/19  21:00:00,214.755720005,28.0035761856,20.0884928227,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,134.484123164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940819446,0.0,2.335,1.16440819446
 06/19  23:00:00,162.093198514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,142.677045984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,130.621818367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927709937,0.0,2.335,1.16427709937
 06/20  02:00:00,129.006321462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,127.771202704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,153.518966767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920511569,0.0,2.335,1.16420511569
 06/20  05:00:00,148.552565898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,195.87847023,28.0035761856,3.66042776386,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  07:00:00,209.84277993,28.0035761856,3.51497193931,0.0,13.9747600329,18.6919646116,7.02434288028,1.18995596964,4.67,1.16438691064
 06/20  08:00:00,280.115602067,28.0035761856,8.24976342431,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  09:00:00,319.480473641,28.0035761856,13.4546975934,0.0,62.886420148,41.4019203762,11.6721181783,0.0,10.5075,1.16461817835
 06/20  10:00:00,322.169385282,28.0035761856,17.1466863679,0.0,62.886420148,41.4019203762,11.6723664519,0.0,10.5075,1.16486645194
 06/20  11:00:00,345.216585892,28.0035761856,24.1392321025,0.0,62.886420148,41.4019203762,11.6726093759,0.0,10.5075,1.16510937594
 06/20  12:00:00,344.584684936,28.0035761856,29.4856179998,0.0,62.886420148,41.4019203762,11.6727607339,0.0,10.5075,1.1652607339
 06/20  13:00:00,347.909496125,28.0035761856,31.352021193,0.0,62.886420148,41.4019203762,11.6725685682,0.0,10.5075,1.1650685682
 06/20  14:00:00,332.889914769,28.0035761856,27.682339524,0.0,62.886420148,41.4019203762,11.6723763778,0.0,10.5075,1.16487637777
 06/20  15:00:00,323.643063356,28.0035761856,26.724371008,0.0,62.886420148,41.4019203762,11.6723811043,0.0,10.5075,1.16488110434
 06/20  16:00:00,323.39719659,28.0035761856,25.5404344137,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,321.062773675,28.0035761856,22.5752747183,0.0,62.886420148,41.4019203762,11.67248786,0.0,10.5075,1.16498785995
 06/20  18:00:00,313.104205844,28.0035761856,20.0612451897,0.0,41.9242800987,36.8599292233,10.5047908136,0.0,9.34,1.16479081356
 06/20  19:00:00,294.754006736,28.0035761856,18.4123032888,0.0,41.9242800987,36.8599292233,10.5046379763,0.0,9.34,1.16463797626
 06/20  20:00:00,278.729155493,28.0035761856,15.4044177216,0.0,34.9369000822,32.3179380704,9.33715520085,0.0,8.1725,1.16465520085
 06/20  21:00:00,200.901737366,28.0035761856,12.9822114816,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,134.500807716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932720577,0.0,2.335,1.16432720577
 06/20  23:00:00,161.49158617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,142.500270683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,131.859975587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,130.14241319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926864617,0.0,2.335,1.16426864617
 06/21  03:00:00,129.253232458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,136.473679013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,131.663063872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924477297,0.0,2.335,1.16424477297
 06/21  06:00:00,176.705845416,28.0035761856,3.81203479178,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,196.369672292,28.0035761856,2.59948770871,0.0,13.9747600329,18.6919646116,13.2538154285,8.56381542855,4.67,0.02
 06/21  08:00:00,278.545342208,28.0035761856,7.54806875896,0.0,34.9369000822,32.3179380704,9.33700165675,0.0,8.1725,1.16450165675
 06/21  09:00:00,321.163828068,28.0035761856,14.1373593805,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,324.234730906,28.0035761856,17.3195358253,0.0,62.886420148,41.4019203762,11.6723844343,0.0,10.5075,1.16488443433
 06/21  11:00:00,341.403789638,28.0035761856,20.948724108,0.0,62.886420148,41.4019203762,11.672472026,0.0,10.5075,1.16497202602
 06/21  12:00:00,341.872505217,28.0035761856,26.0758803041,0.0,62.886420148,41.4019203762,11.6725733837,0.0,10.5075,1.16507338371
 06/21  13:00:00,348.729281153,28.0035761856,30.4779541689,0.0,62.886420148,41.4019203762,11.6726348167,0.0,10.5075,1.16513481674
 06/21  14:00:00,349.343285468,28.0035761856,36.9179116217,0.0,62.886420148,41.4019203762,11.6725113882,0.0,10.5075,1.16501138821
 06/21  15:00:00,348.492555622,28.0035761856,42.7071797305,0.0,62.886420148,41.4019203762,11.6723510988,0.0,10.5075,1.16485109885
 06/21  16:00:00,350.047099387,28.0035761856,44.2875597015,0.0,62.886420148,41.4019203762,11.6724288506,0.0,10.5075,1.16492885059
 06/21  17:00:00,345.294360292,28.0035761856,40.9360966765,0.0,62.886420148,41.4019203762,11.6723244059,0.0,10.5075,1.16482440594
 06/21  18:00:00,327.478799093,28.0035761856,31.5271058078,0.0,41.9242800987,36.8599292233,10.5047952967,0.0,9.34,1.16479529668
 06/21  19:00:00,309.462416107,28.0035761856,23.3696295133,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  20:00:00,286.457294664,28.0035761856,16.8105523259,0.0,34.9369000822,32.3179380704,9.337232966,0.0,8.1725,1.164732966
 06/21  21:00:00,215.568933014,28.0035761856,20.4975652102,0.0,13.9747600329,18.6919646116,5.83451896482,0.0,4.67,1.16451896482
 06/21  22:00:00,135.413974659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,162.918166957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,144.071148974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920262995,0.0,2.335,1.16420262995
 06/22  01:00:00,133.111820219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,131.537605154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,130.723843594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921172971,0.0,2.335,1.16421172971
 06/22  04:00:00,138.261943514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,133.489725991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,180.587131527,28.0035761856,5.82463027495,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,201.365120352,28.0035761856,4.46080842256,0.0,13.9747600329,18.6919646116,6.9890806353,1.15462913172,4.67,1.16445150358
 06/22  08:00:00,281.279094045,28.0035761856,8.83687966703,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,320.714261375,28.0035761856,14.4317338669,0.0,62.886420148,41.4019203762,11.6722346876,0.0,10.5075,1.16473468765
 06/22  10:00:00,316.051233298,28.0035761856,14.4567754101,0.0,62.886420148,41.4019203762,11.6723714268,0.0,10.5075,1.16487142683
 06/22  11:00:00,328.614593305,28.0035761856,15.0034071446,0.0,62.886420148,41.4019203762,11.6725583723,0.0,10.5075,1.16505837235
 06/22  12:00:00,327.460253329,28.0035761856,17.3532292857,0.0,62.886420148,41.4019203762,11.6726890149,0.0,10.5075,1.16518901493
 06/22  13:00:00,341.107131536,28.0035761856,24.7773499759,0.0,62.886420148,41.4019203762,11.6727417815,0.0,10.5075,1.16524178153
 06/22  14:00:00,348.851781185,28.0035761856,35.6495194273,0.0,62.886420148,41.4019203762,11.6725464742,0.0,10.5075,1.16504647418
 06/22  15:00:00,347.492638736,28.0035761856,40.9368261766,0.0,62.886420148,41.4019203762,11.6723528433,0.0,10.5075,1.16485284327
 06/22  16:00:00,348.77600457,28.0035761856,42.5672550374,0.0,62.886420148,41.4019203762,11.6724349354,0.0,10.5075,1.16493493535
 06/22  17:00:00,345.13841634,28.0035761856,40.1325826408,0.0,62.886420148,41.4019203762,11.6723350968,0.0,10.5075,1.16483509684
 06/22  18:00:00,328.272014622,28.0035761856,31.4897485346,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,311.374475371,28.0035761856,24.0425132072,0.0,41.9242800987,36.8599292233,10.5046347104,0.0,9.34,1.16463471037
 06/22  20:00:00,289.110497149,28.0035761856,17.8667025434,0.0,34.9369000822,32.3179380704,9.33715148991,0.0,8.1725,1.16465148991
 06/22  21:00:00,216.429853959,28.0035761856,21.0883097941,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,135.343496206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938623785,0.0,2.335,1.16438623785
 06/22  23:00:00,162.354731289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,143.098718829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,132.287539981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921653913,0.0,2.335,1.16421653913
 06/23  02:00:00,130.298400635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,129.091606719,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,155.049875395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,150.150200452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920119086,0.0,2.335,1.16420119086
 06/23  06:00:00,193.9031351,28.0035761856,3.11581511023,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,202.669907753,28.0035761856,1.73421453522,0.0,13.9747600329,18.6919646116,23.6157778699,18.9257778699,4.67,0.02
 06/23  08:00:00,267.398929365,28.0035761856,4.4034223922,0.0,34.9369000822,32.3179380704,17.8681553083,8.53113260475,8.1725,1.16452270354
 06/23  09:00:00,301.405125696,28.0035761856,8.27057763849,0.0,62.886420148,41.4019203762,11.6722174106,0.0,10.5075,1.16471741057
 06/23  10:00:00,297.403075222,28.0035761856,8.794997791,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,315.384833377,28.0035761856,9.77412000278,0.0,62.886420148,41.4019203762,11.67260749,0.0,10.5075,1.16510748998
 06/23  12:00:00,308.316152726,28.0035761856,10.9240871405,0.0,62.886420148,41.4019203762,12.8177350458,0.0,10.5075,2.31023504579
 06/23  13:00:00,310.994058327,28.0035761856,11.5353662816,0.0,62.886420148,41.4019203762,11.6725783515,0.0,10.5075,1.16507835155
 06/23  14:00:00,304.757978421,28.0035761856,12.0693087093,0.0,62.886420148,41.4019203762,11.6723471213,0.0,10.5075,1.16484712127
 06/23  15:00:00,302.321561034,28.0035761856,12.8160730861,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,305.00338525,28.0035761856,13.6808919518,0.0,62.886420148,41.4019203762,11.6723475044,0.0,10.5075,1.16484750436
 06/23  17:00:00,306.607590666,28.0035761856,14.071750102,0.0,62.886420148,41.4019203762,11.6724369732,0.0,10.5075,1.16493697319
 06/23  18:00:00,299.157318296,28.0035761856,12.465667063,0.0,41.9242800987,36.8599292233,10.504904329,0.0,9.34,1.16490432895
 06/23  19:00:00,280.881782604,28.0035761856,11.7967828,0.0,41.9242800987,36.8599292233,10.5046964259,0.0,9.34,1.16469642587
 06/23  20:00:00,265.848697292,28.0035761856,10.2289141881,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,192.452248054,28.0035761856,7.61663117039,0.0,13.9747600329,18.6919646116,5.83449807092,0.0,4.67,1.16449807092
 06/23  22:00:00,132.26091419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,160.459763245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929758119,0.0,2.335,1.16429758119
 06/23  24:00:00,141.556270706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,128.444627426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,127.997935838,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552834605,0.0,1.75125,1.16427834605
 06/24  03:00:00,127.640423456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,135.67773265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,131.490716068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,162.715630434,28.0035761856,2.71765574282,0.0,6.98738001645,14.1499734587,4.66680498875,0.0,3.5025,1.16430498875
 06/24  07:00:00,183.435371273,28.0035761856,1.77053933785,0.0,6.98738001645,14.1499734587,13.8281813696,10.3056813696,3.5025,0.02
 06/24  08:00:00,246.235083867,28.0035761856,3.84701627414,0.0,20.9621400493,23.2339557645,9.19987384811,2.19784908828,5.8375,1.16452475983
 06/24  09:00:00,276.411399595,28.0035761856,8.6447788289,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,307.150322296,28.0035761856,11.9968854286,0.0,62.886420148,41.4019203762,11.672345615,0.0,10.5075,1.16484561502
 06/24  11:00:00,328.742865636,28.0035761856,14.2947663859,0.0,62.886420148,41.4019203762,11.6725928308,0.0,10.5075,1.16509283082
 06/24  12:00:00,323.805343246,28.0035761856,14.8338146921,0.0,62.886420148,41.4019203762,11.6726651126,0.0,10.5075,1.16516511263
 06/24  13:00:00,329.428490157,28.0035761856,16.2336858573,0.0,62.886420148,41.4019203762,11.6727194504,0.0,10.5075,1.16521945041
 06/24  14:00:00,324.970627029,28.0035761856,18.0047048151,0.0,62.886420148,41.4019203762,11.6723372805,0.0,10.5075,1.16483728046
 06/24  15:00:00,320.571756016,28.0035761856,19.4067051837,0.0,62.886420148,41.4019203762,11.6724314448,0.0,10.5075,1.16493144481
 06/24  16:00:00,322.40308849,28.0035761856,21.3273762068,0.0,62.886420148,41.4019203762,11.6723066929,0.0,10.5075,1.1648066929
 06/24  17:00:00,321.979901763,28.0035761856,21.081541305,0.0,62.886420148,41.4019203762,11.6723660701,0.0,10.5075,1.16486607009
 06/24  18:00:00,296.62331776,28.0035761856,15.4097137921,0.0,34.9369000822,32.3179380704,9.68260775893,0.345227766556,8.1725,1.16487999237
 06/24  19:00:00,256.139169935,28.0035761856,12.0277713666,0.0,20.9621400493,23.2339557645,6.23395680315,0.376456803152,5.8375,0.02
 06/24  20:00:00,250.907592474,28.0035761856,11.2608948907,0.0,20.9621400493,23.2339557645,7.00205728058,0.0,5.8375,1.16455728058
 06/24  21:00:00,191.616845044,28.0035761856,10.3183844103,0.0,6.98738001645,14.1499734587,4.66695577493,0.0,3.5025,1.16445577493
 06/24  22:00:00,133.551166573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,160.229378149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,141.057898363,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558675607,0.0,1.75125,1.16433675607
 06/25  01:00:00,129.913651532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,128.06708877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,126.803527081,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550259757,0.0,1.75125,1.16425259757
 06/25  04:00:00,133.695087733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,128.526405632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,157.734539806,28.0035761856,1.23435894107,0.0,6.98738001645,14.1499734587,5.85222810302,1.18545243919,3.5025,1.16427566384
 06/25  07:00:00,178.334827348,28.0035761856,1.11473903561,0.0,6.98738001645,14.1499734587,26.9317529355,23.4092529355,3.5025,0.02
 06/25  08:00:00,213.871573268,28.0035761856,1.58335695181,0.0,6.98738001645,14.1499734587,17.6230954427,14.1005954427,3.5025,0.02
 06/25  09:00:00,200.776027932,28.0035761856,2.69960637769,0.0,6.98738001645,14.1499734587,6.04421341895,1.37730169927,3.5025,1.16441171968
 06/25  10:00:00,245.34142124,28.0035761856,10.3298705172,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  11:00:00,268.731071261,28.0035761856,12.300110481,0.0,27.9495200658,27.7759469175,8.1696447588,0.0,7.005,1.1646447588
 06/25  12:00:00,298.254060228,28.0035761856,16.9891981885,0.0,41.9242800987,36.8599292233,10.5047401032,0.0,9.34,1.16474010325
 06/25  13:00:00,304.497587525,28.0035761856,19.783952092,0.0,41.9242800987,36.8599292233,10.50464761,0.0,9.34,1.16464760998
 06/25  14:00:00,302.311190959,28.0035761856,25.4615734975,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  15:00:00,302.863771828,28.0035761856,31.2704706159,0.0,41.9242800987,36.8599292233,10.5046750385,0.0,9.34,1.1646750385
 06/25  16:00:00,306.768451971,28.0035761856,34.7677057082,0.0,41.9242800987,36.8599292233,10.5047821111,0.0,9.34,1.16478211115
 06/25  17:00:00,276.651490879,28.0035761856,33.7459969949,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  18:00:00,274.610172685,28.0035761856,28.8199413127,0.0,13.9747600329,18.6919646116,5.8345929624,0.0,4.67,1.1645929624
 06/25  19:00:00,253.917501364,28.0035761856,19.8985533789,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,240.586421277,28.0035761856,13.947721966,0.0,13.9747600329,18.6919646116,6.55058300375,0.716037736302,4.67,1.16454526745
 06/25  21:00:00,215.562103526,28.0035761856,18.9768810174,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,134.540736223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561036934,0.0,1.75125,1.16436036934
 06/25  23:00:00,161.097692727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,142.576356338,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,134.501772062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499224702,0.0,2.335,1.164224702
 06/26  02:00:00,132.312604844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,131.295630827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,138.655681878,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921431064,0.0,2.335,1.16421431064
 06/26  05:00:00,133.751531624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,180.530447001,28.0035761856,5.50242650762,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  07:00:00,203.915962946,28.0035761856,4.8297882216,0.0,13.9747600329,18.6919646116,6.91727196052,1.08284802291,4.67,1.16442393761
 06/26  08:00:00,284.658161276,28.0035761856,9.76881797678,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  09:00:00,325.251160202,28.0035761856,15.9474823313,0.0,62.886420148,41.4019203762,11.6721954741,0.0,10.5075,1.16469547408
 06/26  10:00:00,328.986153758,28.0035761856,19.4518751462,0.0,62.886420148,41.4019203762,11.6722770429,0.0,10.5075,1.16477704285
 06/26  11:00:00,345.293341924,28.0035761856,24.5228575024,0.0,62.886420148,41.4019203762,11.6725042824,0.0,10.5075,1.16500428241
 06/26  12:00:00,352.851302855,28.0035761856,32.9981270842,0.0,62.886420148,41.4019203762,11.6726413542,0.0,10.5075,1.16514135418
 06/26  13:00:00,360.78788639,28.0035761856,38.5983725578,0.0,62.886420148,41.4019203762,11.6726826848,0.0,10.5075,1.16518268479
 06/26  14:00:00,357.148104324,28.0035761856,42.021548488,0.0,62.886420148,41.4019203762,11.6724473475,0.0,10.5075,1.16494734748
 06/26  15:00:00,354.277772368,28.0035761856,46.1727304898,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,354.502035748,28.0035761856,47.6825334432,0.0,62.886420148,41.4019203762,11.6724423191,0.0,10.5075,1.16494231915
 06/26  17:00:00,354.150304805,28.0035761856,47.5722547275,0.0,62.886420148,41.4019203762,11.6723263504,0.0,10.5075,1.1648263504
 06/26  18:00:00,344.658817056,28.0035761856,43.7980363326,0.0,41.9242800987,36.8599292233,10.5048042981,0.0,9.34,1.16480429814
 06/26  19:00:00,325.894863502,28.0035761856,34.3890941621,0.0,41.9242800987,36.8599292233,10.5046177974,0.0,9.34,1.1646177974
 06/26  20:00:00,295.658250209,28.0035761856,22.2862036796,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  21:00:00,222.114474214,28.0035761856,25.6135190088,0.0,13.9747600329,18.6919646116,5.83457507912,0.0,4.67,1.16457507912
 06/26  22:00:00,136.21084566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,163.480929189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929585948,0.0,2.335,1.16429585948
 06/26  24:00:00,144.423193522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,133.376514412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,131.414878639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,130.393506372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925909921,0.0,2.335,1.16425909921
 06/27  04:00:00,157.06417862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,152.308927646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,199.984914223,28.0035761856,5.49271026638,0.0,13.9747600329,18.6919646116,5.83424009074,0.0,4.67,1.16424009074
 06/27  07:00:00,213.334659134,28.0035761856,4.55083627802,0.0,13.9747600329,18.6919646116,5.79819005768,1.10819005768,4.67,0.02
 06/27  08:00:00,280.558873194,28.0035761856,8.62889886473,0.0,34.9369000822,32.3179380704,9.33704065715,0.0,8.1725,1.16454065715
 06/27  09:00:00,316.836671911,28.0035761856,12.9541335575,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,316.088299651,28.0035761856,14.3445738958,0.0,62.886420148,41.4019203762,11.6723406259,0.0,10.5075,1.16484062587
 06/27  11:00:00,332.18379048,28.0035761856,16.0023937299,0.0,62.886420148,41.4019203762,11.6724655714,0.0,10.5075,1.16496557135
 06/27  12:00:00,329.667908337,28.0035761856,18.6341684512,0.0,62.886420148,41.4019203762,11.6725691513,0.0,10.5075,1.16506915127
 06/27  13:00:00,337.397361702,28.0035761856,22.6819667327,0.0,62.886420148,41.4019203762,11.6726147258,0.0,10.5075,1.16511472577
 06/27  14:00:00,338.039480447,28.0035761856,29.0602519503,0.0,62.886420148,41.4019203762,11.6724469572,0.0,10.5075,1.16494695717
 06/27  15:00:00,339.575632954,28.0035761856,36.2050848612,0.0,62.886420148,41.4019203762,11.6724544569,0.0,10.5075,1.16495445687
 06/27  16:00:00,342.691213409,28.0035761856,38.8750333483,0.0,62.886420148,41.4019203762,11.6723306027,0.0,10.5075,1.16483060269
 06/27  17:00:00,337.661006154,28.0035761856,35.2405487853,0.0,62.886420148,41.4019203762,11.6724182152,0.0,10.5075,1.16491821524
 06/27  18:00:00,323.005412352,28.0035761856,27.9373294369,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  19:00:00,295.647037409,28.0035761856,20.0306660431,0.0,41.9242800987,36.8599292233,10.5047117864,0.0,9.34,1.16471178636
 06/27  20:00:00,272.886067605,28.0035761856,14.4151198027,0.0,34.9369000822,32.3179380704,9.33721992799,0.0,8.1725,1.16471992799
 06/27  21:00:00,199.14229653,28.0035761856,12.86975573,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  22:00:00,132.75335074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940535071,0.0,2.335,1.16440535071
 06/27  23:00:00,160.331450484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,140.539051931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,129.211423853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921243789,0.0,2.335,1.16421243789
 06/28  02:00:00,127.797161797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,126.681093525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,133.55854556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919778798,0.0,2.335,1.16419778798
 06/28  05:00:00,128.632370595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,172.102605615,28.0035761856,2.34071937055,0.0,13.9747600329,18.6919646116,5.61598532983,0.925985329832,4.67,0.02
 06/28  07:00:00,194.081515562,28.0035761856,2.16879332448,0.0,13.9747600329,18.6919646116,16.519512485,11.829512485,4.67,0.02
 06/28  08:00:00,277.388804193,28.0035761856,6.98630221844,0.0,34.9369000822,32.3179380704,9.33707502335,0.0,8.1725,1.16457502335
 06/28  09:00:00,317.95151617,28.0035761856,12.8773879238,0.0,62.886420148,41.4019203762,11.6721076624,0.0,10.5075,1.16460766238
 06/28  10:00:00,319.921862227,28.0035761856,15.6753253509,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  11:00:00,338.984774913,28.0035761856,19.5913639411,0.0,62.886420148,41.4019203762,11.6726354544,0.0,10.5075,1.16513545436
 06/28  12:00:00,337.429827166,28.0035761856,23.6400570029,0.0,62.886420148,41.4019203762,12.817761249,0.0,10.5075,2.31026124905
 06/28  13:00:00,345.262490535,28.0035761856,28.4825571029,0.0,62.886420148,41.4019203762,11.6725774488,0.0,10.5075,1.16507744883
 06/28  14:00:00,342.862086887,28.0035761856,32.4943957178,0.0,62.886420148,41.4019203762,11.6723397685,0.0,10.5075,1.16483976846
 06/28  15:00:00,341.806242686,28.0035761856,37.789470903,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  16:00:00,342.665736113,28.0035761856,38.9416924155,0.0,62.886420148,41.4019203762,11.6723312674,0.0,10.5075,1.16483126735
 06/28  17:00:00,337.357514482,28.0035761856,35.5613083265,0.0,62.886420148,41.4019203762,11.6724106734,0.0,10.5075,1.16491067335
 06/28  18:00:00,327.303005705,28.0035761856,31.3680923194,0.0,41.9242800987,36.8599292233,10.5048696086,0.0,9.34,1.1648696086
 06/28  19:00:00,313.16971026,28.0035761856,25.4727767976,0.0,41.9242800987,36.8599292233,10.5046556301,0.0,9.34,1.16465563012
 06/28  20:00:00,286.013854483,28.0035761856,16.6113306065,0.0,34.9369000822,32.3179380704,8.54136928298,0.348869282982,8.1725,0.02
 06/28  21:00:00,211.262023153,28.0035761856,17.1832266849,0.0,13.9747600329,18.6919646116,5.83457551703,0.0,4.67,1.16457551703
 06/28  22:00:00,134.737228738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,162.405319978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,143.729288873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925743228,0.0,2.335,1.16425743228
 06/29  01:00:00,133.238750324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,131.809400112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
