Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  03:00:00,131.235082141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919845963,0.0,2.335,1.16419845963
 06/29  04:00:00,139.089245477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,134.629473111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,183.139682513,28.0035761856,6.90915549913,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,208.544258422,28.0035761856,6.72372615233,0.0,13.9747600329,18.6919646116,6.87244097402,1.03801198236,4.67,1.16442899166
 06/29  08:00:00,289.421379187,28.0035761856,11.4592174865,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  09:00:00,329.426970248,28.0035761856,17.4390084919,0.0,62.886420148,41.4019203762,11.6721871555,0.0,10.5075,1.16468715546
 06/29  10:00:00,333.901646132,28.0035761856,22.4001200995,0.0,62.886420148,41.4019203762,11.6723851808,0.0,10.5075,1.16488518082
 06/29  11:00:00,357.223243001,28.0035761856,33.6158329389,0.0,62.886420148,41.4019203762,11.6725553033,0.0,10.5075,1.16505530331
 06/29  12:00:00,361.210403961,28.0035761856,39.5902501472,0.0,62.886420148,41.4019203762,11.6726702122,0.0,10.5075,1.16517021219
 06/29  13:00:00,367.965652522,28.0035761856,43.6467711757,0.0,62.886420148,41.4019203762,11.6727086604,0.0,10.5075,1.16520866036
 06/29  14:00:00,366.938012494,28.0035761856,48.4978953966,0.0,62.886420148,41.4019203762,11.6725037332,0.0,10.5075,1.1650037332
 06/29  15:00:00,364.763137047,28.0035761856,53.0582179839,0.0,62.886420148,41.4019203762,11.6723004798,0.0,10.5075,1.16480047975
 06/29  16:00:00,364.318821123,28.0035761856,53.8343432147,0.0,62.886420148,41.4019203762,11.6723686562,0.0,10.5075,1.16486865622
 06/29  17:00:00,359.652809956,28.0035761856,50.4686605112,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,347.056156524,28.0035761856,44.66357334,0.0,41.9242800987,36.8599292233,10.504871134,0.0,9.34,1.164871134
 06/29  19:00:00,330.797437849,28.0035761856,36.8630361602,0.0,41.9242800987,36.8599292233,10.5047060128,0.0,9.34,1.16470601275
 06/29  20:00:00,301.131064553,28.0035761856,26.4367547462,0.0,34.9369000822,32.3179380704,9.33720789073,0.0,8.1725,1.16470789073
 06/29  21:00:00,228.623882462,28.0035761856,30.0170174402,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  22:00:00,138.44264758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937551827,0.0,2.335,1.16437551827
 06/29  23:00:00,165.829939745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,147.466403487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,136.3940964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,134.590572523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924598721,0.0,2.335,1.16424598721
 06/30  03:00:00,133.746104075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,161.848628012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,157.432430944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922108166,0.0,2.335,1.16422108166
 06/30  06:00:00,211.476857236,28.0035761856,10.9677477456,0.0,13.9747600329,18.6919646116,5.00285295196,0.312852951958,4.67,0.02
 06/30  07:00:00,228.566427726,28.0035761856,9.19268937021,0.0,13.9747600329,18.6919646116,5.80559574082,1.11559574082,4.67,0.02
 06/30  08:00:00,296.733857158,28.0035761856,14.4033286501,0.0,34.9369000822,32.3179380704,9.33702640914,0.0,8.1725,1.16452640914
 06/30  09:00:00,334.011446686,28.0035761856,19.6215711257,0.0,62.886420148,41.4019203762,11.6720838051,0.0,10.5075,1.16458380513
 06/30  10:00:00,339.961750023,28.0035761856,25.5726937817,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,362.460406538,28.0035761856,38.5040956391,0.0,62.886420148,41.4019203762,11.6724553014,0.0,10.5075,1.16495530141
 06/30  12:00:00,370.464399333,28.0035761856,46.505166719,0.0,62.886420148,41.4019203762,11.6725372772,0.0,10.5075,1.1650372772
 06/30  13:00:00,376.602956386,28.0035761856,51.0768809902,0.0,62.886420148,41.4019203762,11.6725801351,0.0,10.5075,1.16508013512
 06/30  14:00:00,376.67742146,28.0035761856,57.0219210061,0.0,62.886420148,41.4019203762,11.672442513,0.0,10.5075,1.16494251304
 06/30  15:00:00,376.152300632,28.0035761856,62.7623878974,0.0,62.886420148,41.4019203762,11.6722690528,0.0,10.5075,1.16476905281
 06/30  16:00:00,375.938452378,28.0035761856,64.0917760974,0.0,62.886420148,41.4019203762,11.6723291117,0.0,10.5075,1.16482911175
 06/30  17:00:00,370.228043919,28.0035761856,59.0361586597,0.0,62.886420148,41.4019203762,11.6724078518,0.0,10.5075,1.16490785178
 06/30  18:00:00,353.903059661,28.0035761856,50.0837776151,0.0,41.9242800987,36.8599292233,10.5048480912,0.0,9.34,1.16484809121
 06/30  19:00:00,324.823928038,28.0035761856,40.0682419881,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  20:00:00,297.200842481,28.0035761856,30.5990501143,0.0,34.9369000822,32.3179380704,9.33724460641,0.0,8.1725,1.16474460641
 06/30  21:00:00,227.493781085,28.0035761856,34.3587499744,0.0,13.9747600329,18.6919646116,5.83448983871,0.0,4.67,1.16448983871
 06/30  22:00:00,139.647284752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,167.036824405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,148.889314608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924082267,0.0,2.335,1.16424082267
 07/01  01:00:00,135.475878825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,133.674490077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,132.862499331,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551792735,0.0,1.75125,1.16426792735
 07/01  04:00:00,140.951867797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,136.257694412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,180.080315826,28.0035761856,13.5409188863,0.0,6.98738001645,14.1499734587,3.80725544433,0.284755444326,3.5025,0.02
 07/01  07:00:00,203.850872124,28.0035761856,9.83236265632,0.0,6.98738001645,14.1499734587,5.75883261678,1.09182068852,3.5025,1.16451192826
 07/01  08:00:00,270.527378054,28.0035761856,13.8353454906,0.0,20.9621400493,23.2339557645,7.0019941254,0.0,5.8375,1.1644941254
 07/01  09:00:00,302.036709127,28.0035761856,19.0103507538,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,340.710332654,28.0035761856,30.0439908223,0.0,62.886420148,41.4019203762,11.6722295485,0.0,10.5075,1.16472954848
 07/01  11:00:00,369.004531681,28.0035761856,42.8059832741,0.0,62.886420148,41.4019203762,11.6724976546,0.0,10.5075,1.16499765456
 07/01  12:00:00,370.6499428,28.0035761856,48.391844264,0.0,62.886420148,41.4019203762,11.672571402,0.0,10.5075,1.16507140196
 07/01  13:00:00,377.000235873,28.0035761856,51.9380163928,0.0,62.886420148,41.4019203762,11.6726150001,0.0,10.5075,1.16511500007
 07/01  14:00:00,374.09651515,28.0035761856,56.2576313473,0.0,62.886420148,41.4019203762,11.6723951727,0.0,10.5075,1.16489517268
 07/01  15:00:00,371.035820136,28.0035761856,61.0514952168,0.0,62.886420148,41.4019203762,11.6724693077,0.0,10.5075,1.16496930773
 07/01  16:00:00,374.259580094,28.0035761856,64.1208396004,0.0,62.886420148,41.4019203762,11.6723276475,0.0,10.5075,1.16482764752
 07/01  17:00:00,373.83022308,28.0035761856,63.6880412626,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  18:00:00,341.33503368,28.0035761856,50.8164316529,0.0,34.9369000822,32.3179380704,9.33733421877,0.0,8.1725,1.16483421877
 07/01  19:00:00,289.661722059,28.0035761856,35.9437661583,0.0,20.9621400493,23.2339557645,7.00219766647,0.0,5.8375,1.16469766647
 07/01  20:00:00,269.313494381,28.0035761856,25.8301799673,0.0,20.9621400493,23.2339557645,7.00207665277,0.0,5.8375,1.16457665277
 07/01  21:00:00,214.820680194,28.0035761856,30.1357365107,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,136.816862867,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156146531,0.0,1.75125,1.1643646531
 07/01  23:00:00,164.442321933,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,146.408145099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,135.104955188,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155041497,0.0,1.75125,1.1642541497
 07/02  02:00:00,133.370955992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,132.581024711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,140.708695895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550114431,0.0,1.75125,1.16425114431
 07/02  05:00:00,135.948852787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,177.336709054,28.0035761856,11.9069069739,0.0,6.98738001645,14.1499734587,3.77764095627,0.255140956274,3.5025,0.02
 07/02  07:00:00,198.27937699,28.0035761856,8.7273550014,0.0,6.98738001645,14.1499734587,5.64941979056,0.982626767407,3.5025,1.16429302315
 07/02  08:00:00,228.339096349,28.0035761856,7.49927571712,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,207.108160961,28.0035761856,6.61071344817,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  10:00:00,245.307535826,28.0035761856,11.7662632377,0.0,27.9495200658,27.7759469175,8.16965409981,0.0,7.005,1.16465409981
 07/02  11:00:00,269.932053517,28.0035761856,13.9794082524,0.0,27.9495200658,27.7759469175,8.16963691759,0.0,7.005,1.16463691759
 07/02  12:00:00,303.276182035,28.0035761856,22.2383871018,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,316.156735292,28.0035761856,30.0901665548,0.0,41.9242800987,36.8599292233,10.5047659845,0.0,9.34,1.16476598454
 07/02  14:00:00,317.89227792,28.0035761856,37.9416799543,0.0,41.9242800987,36.8599292233,10.5046173337,0.0,9.34,1.1646173337
 07/02  15:00:00,318.847242831,28.0035761856,43.8695820906,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,323.007249484,28.0035761856,47.1161032531,0.0,41.9242800987,36.8599292233,10.5047036193,0.0,9.34,1.16470361934
 07/02  17:00:00,285.526001163,28.0035761856,41.0766989139,0.0,27.9495200658,27.7759469175,8.16971384599,0.0,7.005,1.16471384599
 07/02  18:00:00,279.178397522,28.0035761856,32.9985204633,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,267.09436365,28.0035761856,29.6741692663,0.0,13.9747600329,18.6919646116,5.8346433585,0.0,4.67,1.1646433585
 07/02  20:00:00,256.926677667,28.0035761856,25.3076474847,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,239.015851216,28.0035761856,37.9767543935,0.0,13.9747600329,18.6919646116,5.83441264863,0.0,4.67,1.16441264863
 07/02  22:00:00,137.911662873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,164.135747282,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552200093,0.0,1.75125,1.16427200093
 07/02  24:00:00,145.632832442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,136.822996308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,133.990413407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,132.427315481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922068929,0.0,2.335,1.16422068929
 07/03  04:00:00,139.307685832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,133.741800983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,183.960478606,28.0035761856,8.29830884009,0.0,13.9747600329,18.6919646116,5.83419893423,0.0,4.67,1.16419893423
 07/03  07:00:00,206.996334325,28.0035761856,7.1055548648,0.0,13.9747600329,18.6919646116,5.78553611354,1.09553611354,4.67,0.02
 07/03  08:00:00,290.227066576,28.0035761856,12.443852202,0.0,34.9369000822,32.3179380704,9.33698786221,0.0,8.1725,1.16448786221
 07/03  09:00:00,327.85010914,28.0035761856,17.1650620503,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  10:00:00,326.059982951,28.0035761856,20.0755578234,0.0,62.886420148,41.4019203762,11.6722744419,0.0,10.5075,1.16477444195
 07/03  11:00:00,345.237249032,28.0035761856,25.6007791389,0.0,62.886420148,41.4019203762,11.672614051,0.0,10.5075,1.16511405095
 07/03  12:00:00,343.242648095,28.0035761856,29.8832297914,0.0,62.886420148,41.4019203762,11.6727206728,0.0,10.5075,1.16522067283
 07/03  13:00:00,346.560551773,28.0035761856,31.3468840911,0.0,62.886420148,41.4019203762,11.6725125526,0.0,10.5075,1.16501255256
 07/03  14:00:00,333.748666384,28.0035761856,29.0662153586,0.0,62.886420148,41.4019203762,11.6723365481,0.0,10.5075,1.1648365481
 07/03  15:00:00,319.878428952,28.0035761856,24.8545656789,0.0,62.886420148,41.4019203762,11.6723340732,0.0,10.5075,1.1648340732
 07/03  16:00:00,306.260208695,28.0035761856,16.9782576351,0.0,62.886420148,41.4019203762,12.04394995,0.371554850442,10.5075,1.16489509953
 07/03  17:00:00,300.215438334,28.0035761856,14.2179610578,0.0,62.886420148,41.4019203762,10.9245990793,0.397099079323,10.5075,0.02
 07/03  18:00:00,293.650160712,28.0035761856,12.6585476106,0.0,41.9242800987,36.8599292233,10.504891043,0.0,9.34,1.16489104297
 07/03  19:00:00,283.812837403,28.0035761856,12.0614944147,0.0,41.9242800987,36.8599292233,10.5047210778,0.0,9.34,1.16472107779
 07/03  20:00:00,267.206279946,28.0035761856,10.0716357791,0.0,34.9369000822,32.3179380704,9.33721694087,0.0,8.1725,1.16471694087
 07/03  21:00:00,193.661322601,28.0035761856,7.05965739296,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,127.936843934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938284992,0.0,2.335,1.16438284992
 07/03  23:00:00,156.765647125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,136.321799355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,123.140606913,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548703633,0.0,1.75125,1.16423703633
 07/04  02:00:00,122.355226266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,121.670212309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,128.303342885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,123.18853538,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547977777,0.0,1.75125,1.16422977777
 07/04  06:00:00,153.714102031,28.0035761856,0.77225843426,0.0,6.98738001645,14.1499734587,12.2696926188,8.74719261881,3.5025,0.02
 07/04  07:00:00,174.281406398,28.0035761856,0.880536145759,0.0,6.98738001645,14.1499734587,34.5793663189,31.0568663189,3.5025,0.02
 07/04  08:00:00,212.401442527,28.0035761856,1.57061248753,0.0,6.98738001645,14.1499734587,15.6665602472,10.9997443821,3.5025,1.16431586501
 07/04  09:00:00,199.357870676,28.0035761856,2.9228351816,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  10:00:00,240.019548888,28.0035761856,8.72511963054,0.0,27.9495200658,27.7759469175,8.16955767648,0.0,7.005,1.16455767648
 07/04  11:00:00,265.388721029,28.0035761856,10.7905469371,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,292.421841984,28.0035761856,14.9483541253,0.0,41.9242800987,36.8599292233,10.5047699605,0.0,9.34,1.16476996054
 07/04  13:00:00,303.434841874,28.0035761856,21.2978205505,0.0,41.9242800987,36.8599292233,10.5046632876,0.0,9.34,1.16466328763
 07/04  14:00:00,301.229006702,28.0035761856,27.101465001,0.0,41.9242800987,36.8599292233,10.5046688201,0.0,9.34,1.16466882007
 07/04  15:00:00,300.575017684,28.0035761856,30.944772938,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,303.223047821,28.0035761856,33.4798343116,0.0,41.9242800987,36.8599292233,10.5047609917,0.0,9.34,1.16476099174
 07/04  17:00:00,272.802786153,28.0035761856,32.3237268258,0.0,27.9495200658,27.7759469175,8.16975893771,0.0,7.005,1.16475893771
 07/04  18:00:00,263.949975282,28.0035761856,22.7164988651,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,245.768602771,28.0035761856,16.5022583958,0.0,13.9747600329,18.6919646116,5.83452965572,0.0,4.67,1.16452965572
 07/04  20:00:00,235.957888608,28.0035761856,13.1885147172,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,218.149569612,28.0035761856,21.7260125195,0.0,13.9747600329,18.6919646116,5.83439846854,0.0,4.67,1.16439846854
 07/04  22:00:00,134.112770602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,162.047217463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,143.294292826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549268851,0.0,1.75125,1.16424268851
 07/05  01:00:00,133.292115975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,132.063260315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,131.085163599,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923168346,0.0,2.335,1.16423168346
 07/05  04:00:00,138.65178129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,133.669286499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,182.321521849,28.0035761856,6.69472551911,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,204.16197147,28.0035761856,5.91068690693,0.0,13.9747600329,18.6919646116,6.96746111145,1.13303580382,4.67,1.16442530763
 07/05  08:00:00,285.775018365,28.0035761856,10.4311840149,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,325.077464498,28.0035761856,15.7179370183,0.0,62.886420148,41.4019203762,11.6722149494,0.0,10.5075,1.16471494936
 07/05  10:00:00,331.96828334,28.0035761856,23.3441275788,0.0,62.886420148,41.4019203762,11.6723264077,0.0,10.5075,1.16482640775
 07/05  11:00:00,356.867323933,28.0035761856,33.2159980358,0.0,62.886420148,41.4019203762,11.6724841001,0.0,10.5075,1.16498410013
 07/05  12:00:00,356.76748666,28.0035761856,38.2119405072,0.0,62.886420148,41.4019203762,11.6725871177,0.0,10.5075,1.16508711767
 07/05  13:00:00,366.509316923,28.0035761856,43.8128874236,0.0,62.886420148,41.4019203762,11.6726148349,0.0,10.5075,1.16511483493
 07/05  14:00:00,365.900473423,28.0035761856,50.3985060002,0.0,62.886420148,41.4019203762,11.6724026708,0.0,10.5075,1.16490267075
 07/05  15:00:00,364.901724439,28.0035761856,55.328425248,0.0,62.886420148,41.4019203762,11.6723817815,0.0,10.5075,1.16488178147
 07/05  16:00:00,366.517489819,28.0035761856,56.7981376125,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  17:00:00,366.135264965,28.0035761856,56.4968024417,0.0,62.886420148,41.4019203762,11.6724589941,0.0,10.5075,1.16495899405
 07/05  18:00:00,351.850602667,28.0035761856,49.2581757197,0.0,41.9242800987,36.8599292233,10.5047422807,0.0,9.34,1.16474228074
 07/05  19:00:00,335.236795184,28.0035761856,40.8547790177,0.0,41.9242800987,36.8599292233,10.5047261335,0.0,9.34,1.16472613351
 07/05  20:00:00,304.528071039,28.0035761856,29.6685798155,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,229.910333398,28.0035761856,31.5112954973,0.0,13.9747600329,18.6919646116,5.83454964118,0.0,4.67,1.16454964118
 07/05  22:00:00,138.3014828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,166.175622278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931277494,0.0,2.335,1.16431277494
 07/05  24:00:00,148.060446997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,136.573978147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,134.862385782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499231225,0.0,2.335,1.164231225
 07/06  03:00:00,134.068356102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,142.118742339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,137.444704264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,190.501947209,28.0035761856,11.533370228,0.0,13.9747600329,18.6919646116,6.12321574233,0.288969857801,4.67,1.16424588453
 07/06  07:00:00,211.525134918,28.0035761856,8.77387918232,0.0,13.9747600329,18.6919646116,5.78337248049,1.09337248049,4.67,0.02
 07/06  08:00:00,292.365318325,28.0035761856,13.1590861088,0.0,34.9369000822,32.3179380704,9.33698805266,0.0,8.1725,1.16448805266
 07/06  09:00:00,332.201342033,28.0035761856,19.8102614138,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,337.484227844,28.0035761856,27.7359369327,0.0,62.886420148,41.4019203762,11.6722133827,0.0,10.5075,1.16471338269
 07/06  11:00:00,363.192814459,28.0035761856,38.4287519331,0.0,62.886420148,41.4019203762,11.6724973944,0.0,10.5075,1.16499739439
 07/06  12:00:00,364.715427926,28.0035761856,44.2849265004,0.0,62.886420148,41.4019203762,11.672583366,0.0,10.5075,1.165083366
 07/06  13:00:00,372.530681732,28.0035761856,48.7138494508,0.0,62.886420148,41.4019203762,11.6726124576,0.0,10.5075,1.16511245758
 07/06  14:00:00,370.794200738,28.0035761856,56.0866716897,0.0,62.886420148,41.4019203762,11.6724328607,0.0,10.5075,1.16493286074
 07/06  15:00:00,372.895215586,28.0035761856,64.1406995824,0.0,62.886420148,41.4019203762,11.6724258145,0.0,10.5075,1.16492581447
 07/06  16:00:00,374.643143645,28.0035761856,65.4733309571,0.0,62.886420148,41.4019203762,11.6722893119,0.0,10.5075,1.16478931186
 07/06  17:00:00,371.837801798,28.0035761856,62.7535543345,0.0,62.886420148,41.4019203762,11.6723606564,0.0,10.5075,1.16486065644
 07/06  18:00:00,358.410055037,28.0035761856,54.9305050546,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  19:00:00,343.076680514,28.0035761856,46.9288020964,0.0,41.9242800987,36.8599292233,10.5046442313,0.0,9.34,1.16464423135
 07/06  20:00:00,313.699231713,28.0035761856,36.4559679557,0.0,34.9369000822,32.3179380704,9.33713900595,0.0,8.1725,1.16463900595
 07/06  21:00:00,238.635114619,28.0035761856,38.3296964575,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,139.900950267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936538358,0.0,2.335,1.16436538358
 07/06  23:00:00,167.299163463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,149.329396027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,137.897327085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992581313,0.0,2.335,1.1642581313
 07/07  02:00:00,135.708147634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,134.781805441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,163.263757624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,158.638224593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923343498,0.0,2.335,1.16423343498
 07/07  06:00:00,214.966018018,28.0035761856,13.5519334905,0.0,13.9747600329,18.6919646116,4.96828387721,0.278283877212,4.67,0.02
 07/07  07:00:00,228.316922763,28.0035761856,10.1873777231,0.0,13.9747600329,18.6919646116,5.57261903581,0.88261903581,4.67,0.02
 07/07  08:00:00,297.520775651,28.0035761856,15.4285636694,0.0,34.9369000822,32.3179380704,9.33696960817,0.0,8.1725,1.16446960817
 07/07  09:00:00,339.585068593,28.0035761856,24.3291150561,0.0,62.886420148,41.4019203762,11.6721385494,0.0,10.5075,1.16463854939
 07/07  10:00:00,345.489512733,28.0035761856,32.7709014362,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,367.710723985,28.0035761856,42.39643327,0.0,62.886420148,41.4019203762,11.6724929994,0.0,10.5075,1.1649929994
 07/07  12:00:00,370.303549494,28.0035761856,48.7748201969,0.0,62.886420148,41.4019203762,11.672562032,0.0,10.5075,1.16506203199
 07/07  13:00:00,379.378352152,28.0035761856,53.6102976319,0.0,62.886420148,41.4019203762,11.6725925787,0.0,10.5075,1.16509257867
 07/07  14:00:00,376.884361543,28.0035761856,58.5493370032,0.0,62.886420148,41.4019203762,11.6724455903,0.0,10.5075,1.16494559031
 07/07  15:00:00,376.570357467,28.0035761856,66.0548991694,0.0,62.886420148,41.4019203762,11.6722633843,0.0,10.5075,1.16476338433
 07/07  16:00:00,376.59809882,28.0035761856,66.1242796353,0.0,62.886420148,41.4019203762,11.6723117042,0.0,10.5075,1.16481170418
 07/07  17:00:00,371.722380345,28.0035761856,61.4940465756,0.0,62.886420148,41.4019203762,11.6723783942,0.0,10.5075,1.16487839419
 07/07  18:00:00,357.550520966,28.0035761856,54.0211249461,0.0,41.9242800987,36.8599292233,10.5048088517,0.0,9.34,1.16480885174
 07/07  19:00:00,332.063835474,28.0035761856,46.3209989967,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/07  20:00:00,305.482576773,28.0035761856,36.6480003512,0.0,34.9369000822,32.3179380704,9.33719712827,0.0,8.1725,1.16469712827
 07/07  21:00:00,233.42012103,28.0035761856,39.788954281,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,139.983431225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940642203,0.0,2.335,1.16440642203
 07/07  23:00:00,166.956522698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,148.844998315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,135.684653643,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560007803,0.0,1.75125,1.16435007803
 07/08  02:00:00,133.180636738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,132.11638482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,139.741240482,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552852573,0.0,1.75125,1.16427852573
 07/08  05:00:00,134.685154601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,175.644510786,28.0035761856,11.2227227953,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,200.396007877,28.0035761856,9.09880992675,0.0,6.98738001645,14.1499734587,5.71804274308,1.05102249943,3.5025,1.16452024365
 07/08  08:00:00,268.7315843,28.0035761856,13.4026839357,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,306.616701325,28.0035761856,22.1336868065,0.0,41.9242800987,36.8599292233,10.5045943266,0.0,9.34,1.16459432659
 07/08  10:00:00,345.49110008,28.0035761856,34.3700137913,0.0,62.886420148,41.4019203762,11.6723204655,0.0,10.5075,1.16482046552
 07/08  11:00:00,368.663615829,28.0035761856,43.4903496101,0.0,62.886420148,41.4019203762,11.6723941879,0.0,10.5075,1.16489418786
 07/08  12:00:00,374.357738075,28.0035761856,51.3147596834,0.0,62.886420148,41.4019203762,11.6724554682,0.0,10.5075,1.16495546824
 07/08  13:00:00,385.873408001,28.0035761856,58.9252686072,0.0,62.886420148,41.4019203762,11.6724871006,0.0,10.5075,1.16498710055
 07/08  14:00:00,380.135853497,28.0035761856,60.9388712204,0.0,62.886420148,41.4019203762,11.6724602022,0.0,10.5075,1.16496020221
 07/08  15:00:00,375.916707463,28.0035761856,64.2629146932,0.0,62.886420148,41.4019203762,11.672321783,0.0,10.5075,1.16482178296
 07/08  16:00:00,375.461894617,28.0035761856,64.7815953131,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  17:00:00,376.146668109,28.0035761856,65.2125704081,0.0,62.886420148,41.4019203762,11.6723494363,0.0,10.5075,1.16484943634
 07/08  18:00:00,323.0243002,28.0035761856,38.5487683574,0.0,34.9369000822,32.3179380704,9.33735270245,0.0,8.1725,1.16485270245
 07/08  19:00:00,261.391613439,28.0035761856,18.5712449919,0.0,20.9621400493,23.2339557645,7.00218327839,0.0,5.8375,1.16468327839
 07/08  20:00:00,250.668192704,28.0035761856,14.714406178,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,196.234837271,28.0035761856,16.9055743531,0.0,6.98738001645,14.1499734587,4.66703611993,0.0,3.5025,1.16453611993
 07/08  22:00:00,131.643967672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,159.824694768,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556819612,0.0,1.75125,1.16431819612
 07/08  24:00:00,140.450189023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,128.901649374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,127.721165692,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553068126,0.0,1.75125,1.16428068126
 07/09  03:00:00,126.900617349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,134.405820665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,129.680950259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551459795,0.0,1.75125,1.16426459795
 07/09  06:00:00,164.245150894,28.0035761856,4.73231626407,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,190.192477969,28.0035761856,5.37853142482,0.0,6.98738001645,14.1499734587,4.47858344149,0.956083441487,3.5025,0.02
 07/09  08:00:00,228.35896284,28.0035761856,6.87645797549,0.0,6.98738001645,14.1499734587,4.66688314262,0.0,3.5025,1.16438314262
 07/09  09:00:00,216.45142135,28.0035761856,9.05928285867,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,258.89192644,28.0035761856,16.4612505669,0.0,27.9495200658,27.7759469175,8.16958096035,0.0,7.005,1.16458096035
 07/09  11:00:00,284.656680801,28.0035761856,22.2572556959,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,319.093650244,28.0035761856,32.753472903,0.0,41.9242800987,36.8599292233,10.5046432335,0.0,9.34,1.16464323353
 07/09  13:00:00,330.961685087,28.0035761856,39.6180536462,0.0,41.9242800987,36.8599292233,10.5046934382,0.0,9.34,1.1646934382
 07/09  14:00:00,326.92554712,28.0035761856,43.9602620335,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,321.65530514,28.0035761856,47.5987997709,0.0,41.9242800987,36.8599292233,10.5047026359,0.0,9.34,1.16470263594
 07/09  16:00:00,325.370413269,28.0035761856,51.1382284702,0.0,41.9242800987,36.8599292233,10.5047797267,0.0,9.34,1.16477972667
 07/09  17:00:00,294.810804937,28.0035761856,49.5872112082,0.0,27.9495200658,27.7759469175,8.1696065624,0.0,7.005,1.1646065624
 07/09  18:00:00,288.066865245,28.0035761856,40.1259453865,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,272.947475629,28.0035761856,34.5663199313,0.0,13.9747600329,18.6919646116,5.83450752172,0.0,4.67,1.16450752172
 07/09  20:00:00,261.151755595,28.0035761856,29.261019227,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,242.142943426,28.0035761856,40.3065637305,0.0,13.9747600329,18.6919646116,5.83443924345,0.0,4.67,1.16443924345
 07/09  22:00:00,138.926753558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,165.549090813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,147.600447302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554973646,0.0,1.75125,1.16429973646
 07/10  01:00:00,138.636996155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,136.094033803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,134.826404823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,142.368695361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919530262,0.0,2.335,1.16419530262
 07/10  05:00:00,137.140122068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,187.624948504,28.0035761856,10.5911945065,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  07:00:00,204.048731236,28.0035761856,6.3111493433,0.0,13.9747600329,18.6919646116,6.99884755289,1.16442746509,4.67,1.1644200878
 07/10  08:00:00,279.456961403,28.0035761856,9.11554851467,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  09:00:00,317.183306653,28.0035761856,13.9897291823,0.0,62.886420148,41.4019203762,11.6721130345,0.0,10.5075,1.16461303449
 07/10  10:00:00,317.613655192,28.0035761856,15.9920537284,0.0,62.886420148,41.4019203762,11.6723195704,0.0,10.5075,1.16481957035
 07/10  11:00:00,341.321929366,28.0035761856,22.4949144121,0.0,62.886420148,41.4019203762,11.6725162518,0.0,10.5075,1.16501625183
 07/10  12:00:00,351.01527321,28.0035761856,34.0565153634,0.0,62.886420148,41.4019203762,11.6726256848,0.0,10.5075,1.16512568479
 07/10  13:00:00,364.024029709,28.0035761856,42.3317046948,0.0,62.886420148,41.4019203762,11.6726424651,0.0,10.5075,1.16514246512
 07/10  14:00:00,368.238619984,28.0035761856,51.0921325928,0.0,62.886420148,41.4019203762,11.6723917192,0.0,10.5075,1.1648917192
 07/10  15:00:00,368.318812781,28.0035761856,57.7923600561,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,371.644021934,28.0035761856,61.1365602117,0.0,62.886420148,41.4019203762,11.6723653507,0.0,10.5075,1.16486535068
 07/10  17:00:00,369.653455908,28.0035761856,59.510595226,0.0,62.886420148,41.4019203762,11.6724243457,0.0,10.5075,1.16492434571
 07/10  18:00:00,355.862843294,28.0035761856,52.5074315865,0.0,41.9242800987,36.8599292233,10.5048662366,0.0,9.34,1.16486623662
 07/10  19:00:00,341.25420414,28.0035761856,45.3936378007,0.0,41.9242800987,36.8599292233,10.5046400306,0.0,9.34,1.16464003059
 07/10  20:00:00,312.992313672,28.0035761856,35.216301629,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,239.51924995,28.0035761856,39.2905099798,0.0,13.9747600329,18.6919646116,5.83454672128,0.0,4.67,1.16454672128
 07/10  22:00:00,140.125971664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,167.155709731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,149.412856489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922628287,0.0,2.335,1.16422628287
 07/11  01:00:00,138.948808495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,136.599399266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,135.69860188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922608382,0.0,2.335,1.16422608382
 07/11  04:00:00,164.522742623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,163.453678126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,216.183446536,28.0035761856,13.5998775894,0.0,13.9747600329,18.6919646116,4.99487657914,0.304876579138,4.67,0.02
 07/11  07:00:00,225.238356603,28.0035761856,9.00661863417,0.0,13.9747600329,18.6919646116,6.85321840008,1.01880314988,4.67,1.16441525019
 07/11  08:00:00,290.525430702,28.0035761856,12.5922619901,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  09:00:00,329.977838442,28.0035761856,18.7834173604,0.0,62.886420148,41.4019203762,11.6721950785,0.0,10.5075,1.1646950785
 07/11  10:00:00,334.455354702,28.0035761856,25.3718214035,0.0,62.886420148,41.4019203762,11.6722971017,0.0,10.5075,1.16479710166
 07/11  11:00:00,357.344981962,28.0035761856,34.7972274447,0.0,62.886420148,41.4019203762,11.6724439656,0.0,10.5075,1.16494396562
 07/11  12:00:00,361.054659429,28.0035761856,42.1130998613,0.0,62.886420148,41.4019203762,11.6725367102,0.0,10.5075,1.16503671023
 07/11  13:00:00,369.875087017,28.0035761856,47.137428816,0.0,62.886420148,41.4019203762,11.6725551219,0.0,10.5075,1.16505512194
 07/11  14:00:00,374.125657939,28.0035761856,56.0558764759,0.0,62.886420148,41.4019203762,11.6723366689,0.0,10.5075,1.1648366689
 07/11  15:00:00,374.478496368,28.0035761856,63.1531319438,0.0,62.886420148,41.4019203762,11.6723076641,0.0,10.5075,1.16480766414
 07/11  16:00:00,377.434349929,28.0035761856,66.586483367,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,376.706510458,28.0035761856,65.619824388,0.0,62.886420148,41.4019203762,11.6723756898,0.0,10.5075,1.16487568985
 07/11  18:00:00,360.44314677,28.0035761856,55.893537962,0.0,41.9242800987,36.8599292233,10.504831627,0.0,9.34,1.16483162701
 07/11  19:00:00,320.190453234,28.0035761856,37.9139383865,0.0,41.9242800987,36.8599292233,10.5046287909,0.0,9.34,1.16462879089
 07/11  20:00:00,286.365254776,28.0035761856,23.5680600678,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  21:00:00,217.093530709,28.0035761856,27.4404423912,0.0,13.9747600329,18.6919646116,5.83456818336,0.0,4.67,1.16456818336
 07/11  22:00:00,136.254551175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,163.901156877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928285486,0.0,2.335,1.16428285486
 07/11  24:00:00,145.221971065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,134.376988383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,132.573538144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,131.75710157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924072052,0.0,2.335,1.16424072052
 07/12  04:00:00,139.453058764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,138.099826265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,184.150965554,28.0035761856,8.48067051629,0.0,13.9747600329,18.6919646116,5.83421572034,0.0,4.67,1.16421572034
 07/12  07:00:00,205.609842791,28.0035761856,6.76236680208,0.0,13.9747600329,18.6919646116,5.8148744843,1.1248744843,4.67,0.02
 07/12  08:00:00,289.088818735,28.0035761856,12.2309558129,0.0,34.9369000822,32.3179380704,9.33699064201,0.0,8.1725,1.16449064201
 07/12  09:00:00,328.067873939,28.0035761856,17.4371105458,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,331.607359497,28.0035761856,22.1176173179,0.0,62.886420148,41.4019203762,11.672260126,0.0,10.5075,1.16476012598
 07/12  11:00:00,358.299779854,28.0035761856,35.025043588,0.0,62.886420148,41.4019203762,11.6725806482,0.0,10.5075,1.16508064824
 07/12  12:00:00,361.61438924,28.0035761856,41.4284470643,0.0,62.886420148,41.4019203762,11.6726716949,0.0,10.5075,1.16517169491
 07/12  13:00:00,369.231392733,28.0035761856,46.2308469796,0.0,62.886420148,41.4019203762,11.6726885652,0.0,10.5075,1.16518856521
 07/12  14:00:00,364.455249772,28.0035761856,48.6618446352,0.0,62.886420148,41.4019203762,11.6724691461,0.0,10.5075,1.1649691461
 07/12  15:00:00,356.004077425,28.0035761856,49.1144618465,0.0,62.886420148,41.4019203762,11.6722514043,0.0,10.5075,1.16475140428
 07/12  16:00:00,349.745244195,28.0035761856,45.612059279,0.0,62.886420148,41.4019203762,11.6722986347,0.0,10.5075,1.16479863473
 07/12  17:00:00,328.717833083,28.0035761856,31.5007544845,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  18:00:00,309.328640237,28.0035761856,20.4521805335,0.0,41.9242800987,36.8599292233,10.5047820036,0.0,9.34,1.16478200361
 07/12  19:00:00,299.808174133,28.0035761856,18.7510002739,0.0,41.9242800987,36.8599292233,10.5046025234,0.0,9.34,1.16460252341
 07/12  20:00:00,282.068513336,28.0035761856,15.6196291702,0.0,34.9369000822,32.3179380704,9.33708687893,0.0,8.1725,1.16458687893
 07/12  21:00:00,208.365967703,28.0035761856,15.7111379892,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,133.593898128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,161.326542394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992585067,0.0,2.335,1.1642585067
 07/12  24:00:00,142.494953593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,132.443719004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,130.953481347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925067265,0.0,2.335,1.16425067265
 07/13  03:00:00,130.422944804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,138.242041509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,137.239818333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,182.487248849,28.0035761856,7.00944938074,0.0,13.9747600329,18.6919646116,5.83424688863,0.0,4.67,1.16424688863
 07/13  07:00:00,205.226059291,28.0035761856,5.96398566655,0.0,13.9747600329,18.6919646116,5.78412636719,1.09412636719,4.67,0.02
 07/13  08:00:00,286.582873924,28.0035761856,10.8733432587,0.0,34.9369000822,32.3179380704,9.33699540901,0.0,8.1725,1.16449540901
 07/13  09:00:00,323.764973333,28.0035761856,15.3511021414,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,323.430599676,28.0035761856,17.2585191349,0.0,62.886420148,41.4019203762,11.6722089295,0.0,10.5075,1.16470892949
 07/13  11:00:00,341.047138762,28.0035761856,21.6507743726,0.0,62.886420148,41.4019203762,11.6724796004,0.0,10.5075,1.16497960045
 07/13  12:00:00,342.558660001,28.0035761856,28.4377302503,0.0,62.886420148,41.4019203762,11.672554315,0.0,10.5075,1.165054315
 07/13  13:00:00,349.454182278,28.0035761856,32.0880562352,0.0,62.886420148,41.4019203762,11.672572923,0.0,10.5075,1.16507292299
 07/13  14:00:00,341.673712376,28.0035761856,33.8651641644,0.0,62.886420148,41.4019203762,11.6723857714,0.0,10.5075,1.16488577143
 07/13  15:00:00,334.85334141,28.0035761856,34.5769891079,0.0,62.886420148,41.4019203762,11.6723694523,0.0,10.5075,1.16486945227
 07/13  16:00:00,333.226347821,28.0035761856,34.0354414578,0.0,62.886420148,41.4019203762,11.6724152522,0.0,10.5075,1.16491525222
 07/13  17:00:00,323.371520108,28.0035761856,27.8075184632,0.0,62.886420148,41.4019203762,11.6722857808,0.0,10.5075,1.16478578083
 07/13  18:00:00,308.633790414,28.0035761856,20.4973307795,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,295.671215478,28.0035761856,16.5614313873,0.0,41.9242800987,36.8599292233,10.504717309,0.0,9.34,1.16471730903
 07/13  20:00:00,276.206715328,28.0035761856,13.6214424909,0.0,34.9369000822,32.3179380704,9.33720047966,0.0,8.1725,1.16470047966
 07/13  21:00:00,205.380089369,28.0035761856,13.9135687418,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,132.013310483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936271642,0.0,2.335,1.16436271642
 07/13  23:00:00,160.401504596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,140.907340108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,129.221264526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,128.167234706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922965267,0.0,2.335,1.16422965267
 07/14  03:00:00,127.363493473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,153.600316901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,152.539676843,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919963272,0.0,2.335,1.16419963272
 07/14  06:00:00,195.547386019,28.0035761856,3.70708030092,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,208.73620399,28.0035761856,3.4538779536,0.0,13.9747600329,18.6919646116,5.72180700584,1.03180700584,4.67,0.02
 07/14  08:00:00,277.94771678,28.0035761856,7.76592827515,0.0,34.9369000822,32.3179380704,9.33698539708,0.0,8.1725,1.16448539708
 07/14  09:00:00,315.906217373,28.0035761856,12.4610236702,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,315.490894549,28.0035761856,14.1285615087,0.0,62.886420148,41.4019203762,11.6723183328,0.0,10.5075,1.16481833276
 07/14  11:00:00,332.84303052,28.0035761856,16.3065132654,0.0,62.886420148,41.4019203762,11.6725868439,0.0,10.5075,1.16508684391
 07/14  12:00:00,327.368703427,28.0035761856,18.3885431226,0.0,62.886420148,41.4019203762,11.6726599243,0.0,10.5075,1.16515992429
 07/14  13:00:00,335.189302758,28.0035761856,22.6297427526,0.0,62.886420148,41.4019203762,11.6726771557,0.0,10.5075,1.16517715569
 07/14  14:00:00,333.428195262,28.0035761856,27.9151798867,0.0,62.886420148,41.4019203762,11.6724891265,0.0,10.5075,1.16498912652
 07/14  15:00:00,327.784830098,28.0035761856,29.0746815593,0.0,62.886420148,41.4019203762,11.6722845983,0.0,10.5075,1.16478459833
 07/14  16:00:00,329.441294799,28.0035761856,30.5967061819,0.0,62.886420148,41.4019203762,11.6723262303,0.0,10.5075,1.16482623027
 07/14  17:00:00,328.236979309,28.0035761856,29.9352815919,0.0,62.886420148,41.4019203762,11.6723858565,0.0,10.5075,1.16488585655
 07/14  18:00:00,315.955617385,28.0035761856,24.4025027105,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,291.413952599,28.0035761856,18.6240425894,0.0,41.9242800987,36.8599292233,10.5046623746,0.0,9.34,1.16466237465
 07/14  20:00:00,270.347719159,28.0035761856,14.2193600165,0.0,34.9369000822,32.3179380704,9.33714747639,0.0,8.1725,1.16464747639
 07/14  21:00:00,202.045049263,28.0035761856,15.7433113618,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,132.742491017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936984758,0.0,2.335,1.16436984758
 07/14  23:00:00,161.009225728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,141.386156497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,126.862786721,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555591504,0.0,1.75125,1.16430591504
 07/15  02:00:00,125.216232365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,123.655547373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,130.223296878,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552721828,0.0,1.75125,1.16427721828
 07/15  05:00:00,128.213961657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,156.966689238,28.0035761856,1.78859840004,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  07:00:00,177.649528765,28.0035761856,1.59471842943,0.0,6.98738001645,14.1499734587,12.6114224327,7.94446992906,3.5025,1.1644525036
 07/15  08:00:00,244.114948842,28.0035761856,4.32994958302,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  09:00:00,279.111591705,28.0035761856,9.75590521867,0.0,41.9242800987,36.8599292233,10.5044386996,0.0,9.34,1.1644386996
 07/15  10:00:00,308.710778713,28.0035761856,13.041295576,0.0,62.886420148,41.4019203762,11.67226301,0.0,10.5075,1.16476301
 07/15  11:00:00,331.68926367,28.0035761856,15.5576256856,0.0,62.886420148,41.4019203762,11.6723621993,0.0,10.5075,1.16486219926
 07/15  12:00:00,328.473615464,28.0035761856,19.6653636113,0.0,62.886420148,41.4019203762,11.2164694281,0.0,10.5075,0.708969428104
 07/15  13:00:00,337.106958899,28.0035761856,24.651385679,0.0,62.886420148,41.4019203762,12.1282823368,0.0,10.5075,1.62078233684
 07/15  14:00:00,332.074561286,28.0035761856,29.5444130163,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  15:00:00,328.522337583,28.0035761856,32.5033528746,0.0,62.886420148,41.4019203762,11.6723681668,0.0,10.5075,1.16486816682
 07/15  16:00:00,329.240396999,28.0035761856,34.1247099607,0.0,62.886420148,41.4019203762,11.6724119042,0.0,10.5075,1.16491190417
 07/15  17:00:00,327.230862652,28.0035761856,33.1553470594,0.0,62.886420148,41.4019203762,11.6724375139,0.0,10.5075,1.16493751388
 07/15  18:00:00,298.419814948,28.0035761856,24.2372731499,0.0,34.9369000822,32.3179380704,9.3372358605,0.0,8.1725,1.1647358605
 07/15  19:00:00,253.018354851,28.0035761856,15.6676603216,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,241.563495713,28.0035761856,11.9830771363,0.0,20.9621400493,23.2339557645,7.00208156469,0.0,5.8375,1.16458156469
 07/15  21:00:00,189.190463371,28.0035761856,12.6540079198,0.0,6.98738001645,14.1499734587,4.66695863717,0.0,3.5025,1.16445863717
 07/15  22:00:00,129.576695969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,157.877315395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,137.097006246,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155761711,0.0,1.75125,1.1643261711
 07/16  01:00:00,123.492062879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,121.468536765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
