Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  03:00:00,119.784248919,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548209842,0.0,1.75125,1.16423209842
 07/16  04:00:00,126.195943893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,124.194779011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,153.146842917,28.0035761856,1.2301177007,0.0,6.98738001645,14.1499734587,6.13400316413,1.46726041238,3.5025,1.16424275175
 07/16  07:00:00,176.370030625,28.0035761856,1.39603145948,0.0,6.98738001645,14.1499734587,14.7225356071,11.2000356071,3.5025,0.02
 07/16  08:00:00,216.212458405,28.0035761856,2.95039937052,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  09:00:00,203.78111281,28.0035761856,5.0306057824,0.0,6.98738001645,14.1499734587,4.66685648826,0.0,3.5025,1.16435648826
 07/16  10:00:00,241.85248054,28.0035761856,9.58595503623,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,267.28598957,28.0035761856,11.7505196976,0.0,27.9495200658,27.7759469175,8.16969841999,0.0,7.005,1.16469841999
 07/16  12:00:00,290.80587838,28.0035761856,16.8326531905,0.0,41.9242800987,36.8599292233,10.5047764258,0.0,9.34,1.16477642578
 07/16  13:00:00,296.048025599,28.0035761856,21.0174908359,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,290.865603845,28.0035761856,25.1853992217,0.0,41.9242800987,36.8599292233,10.5046253777,0.0,9.34,1.16462537771
 07/16  15:00:00,290.555283259,28.0035761856,29.3921702815,0.0,41.9242800987,36.8599292233,10.5046532503,0.0,9.34,1.16465325034
 07/16  16:00:00,293.875572876,28.0035761856,31.9604957468,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  17:00:00,258.322999658,28.0035761856,27.4379017797,0.0,27.9495200658,27.7759469175,8.16968461877,0.0,7.005,1.16468461877
 07/16  18:00:00,254.755429399,28.0035761856,20.7232453427,0.0,13.9747600329,18.6919646116,5.83448863582,0.0,4.67,1.16448863582
 07/16  19:00:00,239.49988595,28.0035761856,15.8791963123,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,231.001179426,28.0035761856,12.2359970591,0.0,13.9747600329,18.6919646116,5.83452024615,0.0,4.67,1.16452024615
 07/16  21:00:00,211.742993129,28.0035761856,17.5117579509,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,131.807318848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554590048,0.0,1.75125,1.16429590048
 07/16  23:00:00,160.063477385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,140.480271079,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,129.21969116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,127.518119113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992144964,0.0,2.335,1.1642144964
 07/17  03:00:00,125.991256162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,132.729131343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,130.842352807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924747169,0.0,2.335,1.16424747169
 07/17  06:00:00,172.455616767,28.0035761856,3.09638941692,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  07:00:00,194.725676746,28.0035761856,3.29392909696,0.0,13.9747600329,18.6919646116,7.2090323484,2.5190323484,4.67,0.02
 07/17  08:00:00,279.811979217,28.0035761856,8.39204934522,0.0,34.9369000822,32.3179380704,9.33696622451,0.0,8.1725,1.16446622451
 07/17  09:00:00,320.549318016,28.0035761856,13.8442508995,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,320.95163265,28.0035761856,16.7052432453,0.0,62.886420148,41.4019203762,11.6722947524,0.0,10.5075,1.16479475238
 07/17  11:00:00,341.050611543,28.0035761856,21.7733037324,0.0,62.886420148,41.4019203762,11.6725586523,0.0,10.5075,1.16505865226
 07/17  12:00:00,343.28329387,28.0035761856,29.275157576,0.0,62.886420148,41.4019203762,11.6726278076,0.0,10.5075,1.16512780757
 07/17  13:00:00,354.407484391,28.0035761856,35.6262213914,0.0,62.886420148,41.4019203762,11.6726413564,0.0,10.5075,1.16514135637
 07/17  14:00:00,348.902574049,28.0035761856,39.3010878985,0.0,62.886420148,41.4019203762,11.6724506521,0.0,10.5075,1.16495065212
 07/17  15:00:00,343.396590335,28.0035761856,40.7269081574,0.0,62.886420148,41.4019203762,11.6722435511,0.0,10.5075,1.16474355106
 07/17  16:00:00,346.075288814,28.0035761856,43.2445035644,0.0,62.886420148,41.4019203762,11.672281592,0.0,10.5075,1.164781592
 07/17  17:00:00,344.85043977,28.0035761856,42.4042005732,0.0,62.886420148,41.4019203762,11.6723376171,0.0,10.5075,1.1648376171
 07/17  18:00:00,332.467774457,28.0035761856,36.4866801478,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,321.030335436,28.0035761856,32.3238579194,0.0,41.9242800987,36.8599292233,10.5046118007,0.0,9.34,1.1646118007
 07/17  20:00:00,297.513046688,28.0035761856,25.9718983495,0.0,34.9369000822,32.3179380704,9.33709390996,0.0,8.1725,1.16459390996
 07/17  21:00:00,226.239575408,28.0035761856,28.9885883359,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,136.960207063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936075728,0.0,2.335,1.16436075728
 07/17  23:00:00,164.505063342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  24:00:00,145.735052894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,133.694882123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,131.757071153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927201321,0.0,2.335,1.16427201321
 07/18  03:00:00,130.538840699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,157.40162386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,155.794205707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924082994,0.0,2.335,1.16424082994
 07/18  06:00:00,200.740444082,28.0035761856,6.26317968207,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,212.541994258,28.0035761856,5.17026617184,0.0,13.9747600329,18.6919646116,5.78005063618,1.09005063619,4.67,0.02
 07/18  08:00:00,284.812851802,28.0035761856,10.4289196955,0.0,34.9369000822,32.3179380704,9.33702228009,0.0,8.1725,1.16452228009
 07/18  09:00:00,330.084532087,28.0035761856,18.3475837406,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  10:00:00,339.173994375,28.0035761856,28.0089625594,0.0,62.886420148,41.4019203762,11.6723490864,0.0,10.5075,1.1648490864
 07/18  11:00:00,358.103525012,28.0035761856,34.182272999,0.0,62.886420148,41.4019203762,11.672611247,0.0,10.5075,1.16511124695
 07/18  12:00:00,355.840238953,28.0035761856,37.7873835731,0.0,62.886420148,41.4019203762,11.6726790685,0.0,10.5075,1.16517906852
 07/18  13:00:00,356.268645428,28.0035761856,38.6711324685,0.0,62.886420148,41.4019203762,11.6724581138,0.0,10.5075,1.16495811381
 07/18  14:00:00,349.390981012,28.0035761856,43.301193194,0.0,62.886420148,41.4019203762,11.6725002274,0.0,10.5075,1.16500022741
 07/18  15:00:00,349.602854837,28.0035761856,48.6696568291,0.0,62.886420148,41.4019203762,11.6722923438,0.0,10.5075,1.16479234377
 07/18  16:00:00,348.773641584,28.0035761856,49.5473951511,0.0,62.886420148,41.4019203762,11.6723293252,0.0,10.5075,1.16482932524
 07/18  17:00:00,344.087883662,28.0035761856,47.4854691711,0.0,62.886420148,41.4019203762,11.6723841514,0.0,10.5075,1.16488415141
 07/18  18:00:00,333.301434292,28.0035761856,42.1895413354,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,312.27994184,28.0035761856,35.7789680471,0.0,41.9242800987,36.8599292233,10.5046577558,0.0,9.34,1.16465775583
 07/18  20:00:00,290.912763506,28.0035761856,29.5391725808,0.0,34.9369000822,32.3179380704,9.33713890267,0.0,8.1725,1.16463890267
 07/18  21:00:00,224.244480309,28.0035761856,32.3513176193,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,138.01372966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935995833,0.0,2.335,1.16435995833
 07/18  23:00:00,165.476360385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,146.667642753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  01:00:00,134.029326513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924958858,0.0,2.335,1.16424958858
 07/19  02:00:00,131.868985581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,130.264919082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  04:00:00,136.931045637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,134.726672133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922113584,0.0,2.335,1.16422113584
 07/19  06:00:00,178.923667733,28.0035761856,6.17428585673,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  07:00:00,201.1555479,28.0035761856,5.61584618347,0.0,13.9747600329,18.6919646116,5.71549355951,1.02549355951,4.67,0.02
 07/19  08:00:00,285.093025413,28.0035761856,10.7222138942,0.0,34.9369000822,32.3179380704,9.33706525737,0.0,8.1725,1.16456525737
 07/19  09:00:00,328.294766529,28.0035761856,17.5101746197,0.0,62.886420148,41.4019203762,11.6721726325,0.0,10.5075,1.1646726325
 07/19  10:00:00,333.782874167,28.0035761856,24.5309310267,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,357.269488873,28.0035761856,33.6734680217,0.0,62.886420148,41.4019203762,11.6724301401,0.0,10.5075,1.16493014012
 07/19  12:00:00,361.659505663,28.0035761856,41.8383729407,0.0,62.886420148,41.4019203762,11.6724822845,0.0,10.5075,1.16498228449
 07/19  13:00:00,368.473630021,28.0035761856,45.4554626893,0.0,62.886420148,41.4019203762,11.6724966323,0.0,10.5075,1.16499663227
 07/19  14:00:00,362.987602404,28.0035761856,48.4569002162,0.0,62.886420148,41.4019203762,11.6723371779,0.0,10.5075,1.16483717793
 07/19  15:00:00,361.571313025,28.0035761856,54.1950282359,0.0,62.886420148,41.4019203762,11.6723293889,0.0,10.5075,1.16482938887
 07/19  16:00:00,361.667541029,28.0035761856,54.355153205,0.0,62.886420148,41.4019203762,11.6723652446,0.0,10.5075,1.16486524459
 07/19  17:00:00,361.63487348,28.0035761856,54.5730403127,0.0,62.886420148,41.4019203762,11.6724189291,0.0,10.5075,1.16491892909
 07/19  18:00:00,348.605527296,28.0035761856,47.77949545,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/19  19:00:00,333.275698239,28.0035761856,40.2627429953,0.0,41.9242800987,36.8599292233,10.5046919578,0.0,9.34,1.1646919578
 07/19  20:00:00,307.583677937,28.0035761856,32.3878043214,0.0,34.9369000822,32.3179380704,9.33717218972,0.0,8.1725,1.16467218972
 07/19  21:00:00,233.898624436,28.0035761856,34.5766791915,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  22:00:00,138.773481478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939294531,0.0,2.335,1.16439294531
 07/19  23:00:00,165.993126201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,147.37420979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,135.402824704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921555,0.0,2.335,1.16421555
 07/20  02:00:00,133.187603902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,131.835190238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,139.012358198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,137.109496392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925355774,0.0,2.335,1.16425355774
 07/20  06:00:00,181.900284235,28.0035761856,7.49280205657,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,203.664902369,28.0035761856,6.38588591791,0.0,13.9747600329,18.6919646116,5.75609626694,1.06609626694,4.67,0.02
 07/20  08:00:00,287.065080075,28.0035761856,11.4627976343,0.0,34.9369000822,32.3179380704,9.33697605291,0.0,8.1725,1.16447605291
 07/20  09:00:00,329.562959769,28.0035761856,18.2556035275,0.0,62.886420148,41.4019203762,11.672128096,0.0,10.5075,1.16462809599
 07/20  10:00:00,334.724260329,28.0035761856,25.5020311407,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,360.419542268,28.0035761856,36.1071774536,0.0,62.886420148,41.4019203762,11.6724590833,0.0,10.5075,1.16495908329
 07/20  12:00:00,363.125376348,28.0035761856,43.0973376987,0.0,62.886420148,41.4019203762,11.6725100713,0.0,10.5075,1.16501007129
 07/20  13:00:00,373.637810544,28.0035761856,49.1822100577,0.0,62.886420148,41.4019203762,11.6725233688,0.0,10.5075,1.16502336884
 07/20  14:00:00,368.458967714,28.0035761856,52.1612790762,0.0,62.886420148,41.4019203762,11.6723631506,0.0,10.5075,1.16486315058
 07/20  15:00:00,364.636557846,28.0035761856,56.0361683604,0.0,62.886420148,41.4019203762,11.672354401,0.0,10.5075,1.16485440097
 07/20  16:00:00,365.887090701,28.0035761856,57.2031319865,0.0,62.886420148,41.4019203762,11.672389188,0.0,10.5075,1.16488918801
 07/20  17:00:00,365.289976189,28.0035761856,56.7191975162,0.0,62.886420148,41.4019203762,11.6724417963,0.0,10.5075,1.16494179627
 07/20  18:00:00,353.125710536,28.0035761856,50.7086459027,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/20  19:00:00,338.013339696,28.0035761856,43.223608886,0.0,41.9242800987,36.8599292233,10.5047142513,0.0,9.34,1.16471425128
 07/20  20:00:00,310.6969607,28.0035761856,33.984738024,0.0,34.9369000822,32.3179380704,9.33719361464,0.0,8.1725,1.16469361464
 07/20  21:00:00,236.671060514,28.0035761856,36.6590748325,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,139.591100675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939155752,0.0,2.335,1.16439155752
 07/20  23:00:00,166.834153452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,148.710234034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,137.163910586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923652491,0.0,2.335,1.16423652491
 07/21  02:00:00,134.939470616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,133.869367236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,161.906552494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,160.499575075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921056879,0.0,2.335,1.16421056879
 07/21  06:00:00,208.944528016,28.0035761856,10.0087720495,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,222.07043594,28.0035761856,8.00916347989,0.0,13.9747600329,18.6919646116,5.80394648685,1.11394648685,4.67,0.02
 07/21  08:00:00,291.46656051,28.0035761856,12.8138908909,0.0,34.9369000822,32.3179380704,9.33699591209,0.0,8.1725,1.16449591209
 07/21  09:00:00,335.794017613,28.0035761856,21.9156884652,0.0,62.886420148,41.4019203762,11.6721469155,0.0,10.5075,1.16464691549
 07/21  10:00:00,343.411685056,28.0035761856,31.5153510915,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  11:00:00,366.893764231,28.0035761856,41.031579533,0.0,62.886420148,41.4019203762,11.6724764177,0.0,10.5075,1.16497641767
 07/21  12:00:00,362.439035262,28.0035761856,42.7585848338,0.0,62.886420148,41.4019203762,11.6725263317,0.0,10.5075,1.16502633168
 07/21  13:00:00,375.835850771,28.0035761856,51.9002460868,0.0,62.886420148,41.4019203762,11.6725386265,0.0,10.5075,1.16503862652
 07/21  14:00:00,372.870450978,28.0035761856,57.7686353187,0.0,62.886420148,41.4019203762,11.6723776648,0.0,10.5075,1.16487766477
 07/21  15:00:00,367.619054532,28.0035761856,59.8815867944,0.0,62.886420148,41.4019203762,11.6723680018,0.0,10.5075,1.16486800179
 07/21  16:00:00,369.631169744,28.0035761856,61.7702128103,0.0,62.886420148,41.4019203762,11.6724017913,0.0,10.5075,1.16490179127
 07/21  17:00:00,367.290123061,28.0035761856,59.5347676709,0.0,62.886420148,41.4019203762,11.6724533882,0.0,10.5075,1.16495338818
 07/21  18:00:00,356.505271855,28.0035761856,54.0721099024,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  19:00:00,333.403939981,28.0035761856,47.0960752516,0.0,41.9242800987,36.8599292233,10.5047252717,0.0,9.34,1.16472527166
 07/21  20:00:00,304.640434043,28.0035761856,36.6582047921,0.0,34.9369000822,32.3179380704,9.33720381153,0.0,8.1725,1.16470381153
 07/21  21:00:00,231.894132973,28.0035761856,38.1235525453,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,140.253766093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940147359,0.0,2.335,1.16440147359
 07/21  23:00:00,167.863292404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,149.942743644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,135.77705915,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552547186,0.0,1.75125,1.16427547186
 07/22  02:00:00,133.696827198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,132.737644176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,140.721353344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550642438,0.0,1.75125,1.16425642438
 07/22  05:00:00,139.102983855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,175.300273527,28.0035761856,10.8168557017,0.0,6.98738001645,14.1499734587,3.80596859371,0.28346859371,3.5025,0.02
 07/22  07:00:00,195.742111204,28.0035761856,7.87026789857,0.0,6.98738001645,14.1499734587,5.74648717192,1.07949153844,3.5025,1.16449563348
 07/22  08:00:00,262.296527823,28.0035761856,10.9654875805,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  09:00:00,301.675812498,28.0035761856,19.9224540226,0.0,41.9242800987,36.8599292233,10.5046056056,0.0,9.34,1.16460560561
 07/22  10:00:00,342.282264406,28.0035761856,33.1357234662,0.0,62.886420148,41.4019203762,11.6722904436,0.0,10.5075,1.16479044361
 07/22  11:00:00,367.849678911,28.0035761856,41.8888717361,0.0,62.886420148,41.4019203762,11.6723810624,0.0,10.5075,1.16488106243
 07/22  12:00:00,369.147922902,28.0035761856,47.7677029883,0.0,62.886420148,41.4019203762,11.6724388104,0.0,10.5075,1.16493881038
 07/22  13:00:00,374.813478162,28.0035761856,51.2072853115,0.0,62.886420148,41.4019203762,11.6724557759,0.0,10.5075,1.16495577588
 07/22  14:00:00,372.302065692,28.0035761856,57.9933997475,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  15:00:00,371.93274772,28.0035761856,63.7278268498,0.0,62.886420148,41.4019203762,11.6723650654,0.0,10.5075,1.16486506544
 07/22  16:00:00,372.212631924,28.0035761856,63.8552047475,0.0,62.886420148,41.4019203762,11.6724013532,0.0,10.5075,1.16490135323
 07/22  17:00:00,369.713919838,28.0035761856,61.6244100233,0.0,62.886420148,41.4019203762,11.672419731,0.0,10.5075,1.16491973103
 07/22  18:00:00,340.540790323,28.0035761856,51.7354095826,0.0,34.9369000822,32.3179380704,9.33739517973,0.0,8.1725,1.16489517973
 07/22  19:00:00,295.371344146,28.0035761856,39.9209217949,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  20:00:00,278.326190885,28.0035761856,31.7852517058,0.0,20.9621400493,23.2339557645,7.002053367,0.0,5.8375,1.164553367
 07/22  21:00:00,222.570652687,28.0035761856,35.4009692373,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,138.568482349,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569702041,0.0,1.75125,1.16444702041
 07/22  23:00:00,165.694653444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,147.428489846,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554057086,0.0,1.75125,1.16429057086
 07/23  01:00:00,135.119585889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  02:00:00,132.786349216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,131.445083573,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551418275,0.0,1.75125,1.16426418275
 07/23  04:00:00,138.775110322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  05:00:00,136.795643043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,170.582739877,28.0035761856,8.43323477362,0.0,6.98738001645,14.1499734587,4.66677518062,0.0,3.5025,1.16427518062
 07/23  07:00:00,192.399646397,28.0035761856,6.56716511507,0.0,6.98738001645,14.1499734587,4.66222457272,1.13972457272,3.5025,0.02
 07/23  08:00:00,230.969716243,28.0035761856,8.14745901792,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  09:00:00,221.334353592,28.0035761856,11.2041384501,0.0,6.98738001645,14.1499734587,4.66690501471,0.0,3.5025,1.16440501471
 07/23  10:00:00,262.523918636,28.0035761856,18.9615064418,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  11:00:00,284.011461245,28.0035761856,22.5988383336,0.0,27.9495200658,27.7759469175,8.16964476091,0.0,7.005,1.16464476091
 07/23  12:00:00,322.450562023,28.0035761856,35.8509454189,0.0,41.9242800987,36.8599292233,10.5047159352,0.0,9.34,1.16471593519
 07/23  13:00:00,334.844046474,28.0035761856,43.5559991225,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,331.682840944,28.0035761856,47.8989907229,0.0,41.9242800987,36.8599292233,10.5047125906,0.0,9.34,1.16471259063
 07/23  15:00:00,315.157836526,28.0035761856,42.559439287,0.0,41.9242800987,36.8599292233,10.5047368621,0.0,9.34,1.16473686206
 07/23  16:00:00,305.023184899,28.0035761856,35.9726432969,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  17:00:00,270.100434202,28.0035761856,30.6729409041,0.0,27.9495200658,27.7759469175,8.16960575916,0.0,7.005,1.16460575916
 07/23  18:00:00,262.55967792,28.0035761856,21.5092379059,0.0,13.9747600329,18.6919646116,5.83453184254,0.0,4.67,1.16453184254
 07/23  19:00:00,248.591467974,28.0035761856,17.5776763857,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,244.167798213,28.0035761856,16.9676315913,0.0,13.9747600329,18.6919646116,5.83443148508,0.0,4.67,1.16443148508
 07/23  21:00:00,225.675328198,28.0035761856,27.8374374461,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,135.167787441,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,161.988154234,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154718928,0.0,1.75125,1.1642218928
 07/23  24:00:00,143.217688722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,134.506980402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,132.1677668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992551279,0.0,2.335,1.1642551279
 07/24  03:00:00,130.961675868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,138.118369263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,136.285790436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  06:00:00,176.796031254,28.0035761856,5.04251630017,0.0,13.9747600329,18.6919646116,5.83424856062,0.0,4.67,1.16424856062
 07/24  07:00:00,190.495673139,28.0035761856,2.71603000668,0.0,13.9747600329,18.6919646116,13.4289406189,8.73894061892,4.67,0.02
 07/24  08:00:00,265.913966748,28.0035761856,4.94622126046,0.0,34.9369000822,32.3179380704,10.0491324877,0.712146592794,8.1725,1.1644858949
 07/24  09:00:00,298.375513898,28.0035761856,7.90184341797,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  10:00:00,295.190765073,28.0035761856,8.96550031311,0.0,62.886420148,41.4019203762,11.6721859361,0.0,10.5075,1.16468593614
 07/24  11:00:00,314.390620865,28.0035761856,9.79726933636,0.0,62.886420148,41.4019203762,11.6724413781,0.0,10.5075,1.16494137815
 07/24  12:00:00,304.983772975,28.0035761856,10.5479612884,0.0,62.886420148,41.4019203762,11.6725032145,0.0,10.5075,1.16500321453
 07/24  13:00:00,304.739946168,28.0035761856,10.7481487529,0.0,62.886420148,41.4019203762,11.6725098,0.0,10.5075,1.16500979999
 07/24  14:00:00,298.195430751,28.0035761856,11.003624422,0.0,62.886420148,41.4019203762,11.6723139493,0.0,10.5075,1.16481394927
 07/24  15:00:00,297.212735413,28.0035761856,12.0289420077,0.0,62.886420148,41.4019203762,11.6722869662,0.0,10.5075,1.16478696617
 07/24  16:00:00,299.470331347,28.0035761856,12.7607111307,0.0,62.886420148,41.4019203762,11.6723212487,0.0,10.5075,1.16482124872
 07/24  17:00:00,299.907667151,28.0035761856,12.9291969527,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  18:00:00,294.015708506,28.0035761856,11.8828006505,0.0,41.9242800987,36.8599292233,10.5047927847,0.0,9.34,1.16479278471
 07/24  19:00:00,281.865892812,28.0035761856,10.6244582417,0.0,41.9242800987,36.8599292233,10.5046044864,0.0,9.34,1.1646044864
 07/24  20:00:00,263.588201653,28.0035761856,8.54043956141,0.0,34.9369000822,32.3179380704,9.33707793249,0.0,8.1725,1.16457793249
 07/24  21:00:00,192.333067156,28.0035761856,5.96983830302,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,127.106158989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,156.146488289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924713121,0.0,2.335,1.16424713121
 07/24  24:00:00,133.601966268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,121.809555895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,119.899179145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923594806,0.0,2.335,1.16423594806
 07/25  03:00:00,118.166394394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,141.904595515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,140.285684443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,180.964377819,28.0035761856,0.796300714534,0.0,13.9747600329,18.6919646116,28.0715977642,22.2373494487,4.67,1.16424831555
 07/25  07:00:00,192.079982476,28.0035761856,0.762893801751,0.0,13.9747600329,18.6919646116,54.6331578666,49.9431578666,4.67,0.02
 07/25  08:00:00,259.255371387,28.0035761856,2.52693544338,0.0,34.9369000822,32.3179380704,35.1408961256,25.8039303855,8.1725,1.16446574002
 07/25  09:00:00,295.219264585,28.0035761856,5.84655240806,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  10:00:00,292.325828993,28.0035761856,8.33616409362,0.0,62.886420148,41.4019203762,11.6723381199,0.0,10.5075,1.16483811993
 07/25  11:00:00,318.21819022,28.0035761856,10.5926670593,0.0,62.886420148,41.4019203762,11.6724193324,0.0,10.5075,1.16491933244
 07/25  12:00:00,309.488644275,28.0035761856,11.5894526386,0.0,62.886420148,41.4019203762,11.6724802807,0.0,10.5075,1.16498028068
 07/25  13:00:00,312.512266611,28.0035761856,14.1572424466,0.0,62.886420148,41.4019203762,11.6724860573,0.0,10.5075,1.16498605734
 07/25  14:00:00,309.26116538,28.0035761856,17.9342029759,0.0,62.886420148,41.4019203762,11.672489077,0.0,10.5075,1.16498907705
 07/25  15:00:00,310.023610972,28.0035761856,22.7001876495,0.0,62.886420148,41.4019203762,11.672261726,0.0,10.5075,1.16476172603
 07/25  16:00:00,311.440093354,28.0035761856,25.0855066881,0.0,62.886420148,41.4019203762,11.6722952388,0.0,10.5075,1.16479523881
 07/25  17:00:00,304.687622792,28.0035761856,21.4161119275,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  18:00:00,296.051274158,28.0035761856,17.2642860804,0.0,41.9242800987,36.8599292233,10.5047660498,0.0,9.34,1.16476604975
 07/25  19:00:00,274.068377437,28.0035761856,13.6717031251,0.0,41.9242800987,36.8599292233,10.5047298054,0.0,9.34,1.1647298054
 07/25  20:00:00,253.075093012,28.0035761856,10.6036847093,0.0,34.9369000822,32.3179380704,8.52633492596,0.333834925963,8.1725,0.02
 07/25  21:00:00,190.051995695,28.0035761856,9.31073582236,0.0,13.9747600329,18.6919646116,5.83453968744,0.0,4.67,1.16453968744
 07/25  22:00:00,129.200054226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,157.555651176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929448877,0.0,2.335,1.16429448877
 07/25  24:00:00,135.903717881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,122.5274168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,120.267558304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920744211,0.0,2.335,1.16420744211
 07/26  03:00:00,118.193249616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,123.861945844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,121.553231186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,161.71963565,28.0035761856,1.00020658323,0.0,13.9747600329,18.6919646116,22.0149157585,16.1806833478,4.67,1.16423241073
 07/26  07:00:00,183.863502117,28.0035761856,1.20472227214,0.0,13.9747600329,18.6919646116,33.8286225551,29.1386225551,4.67,0.02
 07/26  08:00:00,265.027795957,28.0035761856,3.86358714798,0.0,34.9369000822,32.3179380704,12.0731821166,2.73612573909,8.1725,1.16455637749
 07/26  09:00:00,301.857273368,28.0035761856,8.18548392279,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  10:00:00,299.364503485,28.0035761856,10.3063581034,0.0,62.886420148,41.4019203762,11.6723076771,0.0,10.5075,1.16480767709
 07/26  11:00:00,318.119167982,28.0035761856,11.5619961173,0.0,62.886420148,41.4019203762,11.672607888,0.0,10.5075,1.16510788804
 07/26  12:00:00,308.948831726,28.0035761856,13.7344302418,0.0,62.886420148,41.4019203762,11.6726824059,0.0,10.5075,1.1651824059
 07/26  13:00:00,311.186321474,28.0035761856,16.599423812,0.0,62.886420148,41.4019203762,11.6724529416,0.0,10.5075,1.16495294161
 07/26  14:00:00,308.061019644,28.0035761856,20.7439979911,0.0,62.886420148,41.4019203762,11.67245519,0.0,10.5075,1.16495518998
 07/26  15:00:00,306.71599048,28.0035761856,24.2979764957,0.0,62.886420148,41.4019203762,11.6724121019,0.0,10.5075,1.16491210195
 07/26  16:00:00,307.270343656,28.0035761856,25.7320877026,0.0,62.886420148,41.4019203762,11.6722599678,0.0,10.5075,1.16475996781
 07/26  17:00:00,304.498774053,28.0035761856,23.826687375,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  18:00:00,295.969836785,28.0035761856,19.4986825542,0.0,41.9242800987,36.8599292233,10.5047300727,0.0,9.34,1.16473007267
 07/26  19:00:00,281.633515624,28.0035761856,14.8590831218,0.0,41.9242800987,36.8599292233,10.5046932242,0.0,9.34,1.16469322422
 07/26  20:00:00,256.58916841,28.0035761856,11.2689086489,0.0,34.9369000822,32.3179380704,8.54653709994,0.354037099945,8.1725,0.02
 07/26  21:00:00,189.195069772,28.0035761856,9.63370292051,0.0,13.9747600329,18.6919646116,5.83456223963,0.0,4.67,1.16456223963
 07/26  22:00:00,120.940950547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,150.917878682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925698718,0.0,2.335,1.16425698718
 07/26  24:00:00,128.253711829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  01:00:00,115.830330423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,114.171040092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923649676,0.0,2.335,1.16423649676
 07/27  03:00:00,112.767648258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,119.403349959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,117.715206913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,158.70459713,28.0035761856,1.70867046471,0.0,13.9747600329,18.6919646116,12.7445520838,6.91035742357,4.67,1.16419466025
 07/27  07:00:00,177.768378092,28.0035761856,1.45122149266,0.0,13.9747600329,18.6919646116,31.2441133163,26.5541133163,4.67,0.02
 07/27  08:00:00,258.590391182,28.0035761856,4.03361544869,0.0,34.9369000822,32.3179380704,14.0538162347,4.71679843422,8.1725,1.16451780047
 07/27  09:00:00,293.687655479,28.0035761856,7.34782134341,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  10:00:00,294.158211939,28.0035761856,10.1196739082,0.0,62.886420148,41.4019203762,11.6722683697,0.0,10.5075,1.16476836968
 07/27  11:00:00,323.231874969,28.0035761856,13.5387161595,0.0,62.886420148,41.4019203762,11.6725677763,0.0,10.5075,1.1650677763
 07/27  12:00:00,317.221806266,28.0035761856,15.8051703852,0.0,62.886420148,41.4019203762,11.672641611,0.0,10.5075,1.165141611
 07/27  13:00:00,320.885664154,28.0035761856,18.5006267367,0.0,62.886420148,41.4019203762,11.6726428852,0.0,10.5075,1.16514288518
 07/27  14:00:00,314.534038421,28.0035761856,20.8383425889,0.0,62.886420148,41.4019203762,11.6724129638,0.0,10.5075,1.16491296376
 07/27  15:00:00,312.286758075,28.0035761856,23.4723495466,0.0,62.886420148,41.4019203762,11.6723692576,0.0,10.5075,1.16486925758
 07/27  16:00:00,313.124310072,28.0035761856,24.4983910533,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  17:00:00,314.20000633,28.0035761856,24.7786824326,0.0,62.886420148,41.4019203762,11.6724201277,0.0,10.5075,1.16492012773
 07/27  18:00:00,308.685086474,28.0035761856,22.363569506,0.0,41.9242800987,36.8599292233,10.5048616479,0.0,9.34,1.16486164794
 07/27  19:00:00,294.737286222,28.0035761856,17.218483057,0.0,41.9242800987,36.8599292233,10.504648189,0.0,9.34,1.16464818895
 07/27  20:00:00,272.124405695,28.0035761856,12.9738775292,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,203.583989763,28.0035761856,13.350014674,0.0,13.9747600329,18.6919646116,5.83451671723,0.0,4.67,1.16451671723
 07/27  22:00:00,131.637778131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,160.177045115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928673902,0.0,2.335,1.16428673902
 07/27  24:00:00,139.923491492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,126.98913643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,125.555542975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,124.415640167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924108385,0.0,2.335,1.16424108385
 07/28  04:00:00,150.576466391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,149.497047015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,192.50517293,28.0035761856,2.96664582182,0.0,13.9747600329,18.6919646116,5.83421222768,0.0,4.67,1.16421222768
 07/28  07:00:00,203.413099698,28.0035761856,2.2382788513,0.0,13.9747600329,18.6919646116,14.2399885257,9.5499885257,4.67,0.02
 07/28  08:00:00,270.288668759,28.0035761856,5.39723132873,0.0,34.9369000822,32.3179380704,9.33697077095,0.0,8.1725,1.16447077095
 07/28  09:00:00,303.336441712,28.0035761856,8.78596571922,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,302.597084933,28.0035761856,10.2008312945,0.0,62.886420148,41.4019203762,11.672220699,0.0,10.5075,1.16472069903
 07/28  11:00:00,324.209798625,28.0035761856,12.6389613085,0.0,62.886420148,41.4019203762,11.6725194036,0.0,10.5075,1.16501940357
 07/28  12:00:00,317.053292806,28.0035761856,13.4600707955,0.0,62.886420148,41.4019203762,11.6725926302,0.0,10.5075,1.16509263017
 07/28  13:00:00,329.266695316,28.0035761856,18.4098639991,0.0,62.886420148,41.4019203762,11.6725932806,0.0,10.5075,1.1650932806
 07/28  14:00:00,328.873758713,28.0035761856,24.3026420291,0.0,62.886420148,41.4019203762,11.6723628966,0.0,10.5075,1.16486289661
 07/28  15:00:00,325.982088856,28.0035761856,26.2836851189,0.0,62.886420148,41.4019203762,11.6723185725,0.0,10.5075,1.16481857254
 07/28  16:00:00,326.298786314,28.0035761856,26.6327342074,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  17:00:00,329.44396356,28.0035761856,28.6286260016,0.0,62.886420148,41.4019203762,11.6723688686,0.0,10.5075,1.16486886859
 07/28  18:00:00,323.97016673,28.0035761856,27.3046495379,0.0,41.9242800987,36.8599292233,10.5048098201,0.0,9.34,1.16480982011
 07/28  19:00:00,299.625073862,28.0035761856,21.1753879077,0.0,41.9242800987,36.8599292233,10.5045958572,0.0,9.34,1.16459585716
 07/28  20:00:00,277.491992902,28.0035761856,15.5893233834,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/28  21:00:00,209.137813461,28.0035761856,19.6964678873,0.0,13.9747600329,18.6919646116,5.83452304418,0.0,4.67,1.16452304418
 07/28  22:00:00,135.924402626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  23:00:00,163.433814637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930904739,0.0,2.335,1.16430904739
 07/28  24:00:00,144.611479774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,130.744934223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,129.240664282,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915521763,0.0,1.75125,1.164271763
 07/29  03:00:00,128.236170111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,135.648040437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,134.185377517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,164.272811333,28.0035761856,4.18946975088,0.0,6.98738001645,14.1499734587,4.66680062645,0.0,3.5025,1.16430062645
 07/29  07:00:00,183.709296419,28.0035761856,2.65781279008,0.0,6.98738001645,14.1499734587,6.88724016955,3.36474016955,3.5025,0.02
 07/29  08:00:00,245.526258989,28.0035761856,4.60887038506,0.0,20.9621400493,23.2339557645,7.0019576006,0.0,5.8375,1.1644576006
 07/29  09:00:00,271.87361951,28.0035761856,8.03747860255,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/29  10:00:00,297.467056965,28.0035761856,9.53840239562,0.0,62.886420148,41.4019203762,11.6722229661,0.0,10.5075,1.16472296605
 07/29  11:00:00,318.566151815,28.0035761856,10.8704922539,0.0,62.886420148,41.4019203762,11.6724126663,0.0,10.5075,1.16491266633
 07/29  12:00:00,310.621870764,28.0035761856,11.5663702611,0.0,62.886420148,41.4019203762,11.6724354118,0.0,10.5075,1.16493541185
 07/29  13:00:00,312.652818944,28.0035761856,12.2219529463,0.0,62.886420148,41.4019203762,11.6724410444,0.0,10.5075,1.16494104437
 07/29  14:00:00,305.22061979,28.0035761856,12.8986164371,0.0,62.886420148,41.4019203762,11.6724266696,0.0,10.5075,1.1649266696
 07/29  15:00:00,302.325771256,28.0035761856,13.7812482549,0.0,62.886420148,41.4019203762,11.672273559,0.0,10.5075,1.16477355898
 07/29  16:00:00,305.788882013,28.0035761856,15.6346777309,0.0,62.886420148,41.4019203762,11.6722987536,0.0,10.5075,1.16479875358
 07/29  17:00:00,305.108487248,28.0035761856,15.7033804927,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,279.984900509,28.0035761856,11.8073694001,0.0,34.9369000822,32.3179380704,9.93608100334,0.598806704265,8.1725,1.16477429908
 07/29  19:00:00,236.959379142,28.0035761856,8.72839327774,0.0,20.9621400493,23.2339557645,7.89604544144,0.894095498245,5.8375,1.16444994319
 07/29  20:00:00,229.076124786,28.0035761856,7.35466069495,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  21:00:00,176.900400214,28.0035761856,5.49970254042,0.0,6.98738001645,14.1499734587,4.66699539622,0.0,3.5025,1.16449539622
 07/29  22:00:00,124.394887499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  23:00:00,153.103683635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156349483,0.0,1.75125,1.1643849483
 07/29  24:00:00,130.372420936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,117.787144863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  02:00:00,115.368854022,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551676043,0.0,1.75125,1.16426676043
 07/30  03:00:00,113.226567102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,118.636086103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  05:00:00,116.219355775,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549669476,0.0,1.75125,1.16424669476
 07/30  06:00:00,143.350866958,28.0035761856,0.150523897259,0.0,6.98738001645,14.1499734587,44.5126242954,40.9901242954,3.5025,0.02
 07/30  07:00:00,164.877480145,28.0035761856,0.337462923001,0.0,6.98738001645,14.1499734587,62.7945318885,59.2720318885,3.5025,0.02
 07/30  08:00:00,205.851804927,28.0035761856,1.0789925231,0.0,6.98738001645,14.1499734587,30.2195064276,25.5526714449,3.5025,1.16433498271
 07/30  09:00:00,189.675440723,28.0035761856,1.45727956596,0.0,6.98738001645,14.1499734587,8.75166017742,5.22916017742,3.5025,0.02
 07/30  10:00:00,225.32012601,28.0035761856,4.74468358365,0.0,27.9495200658,27.7759469175,8.16959914905,0.0,7.005,1.16459914905
 07/30  11:00:00,252.593368471,28.0035761856,6.56031800511,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,273.494747241,28.0035761856,9.77632238934,0.0,41.9242800987,36.8599292233,10.5047220645,0.0,9.34,1.16472206453
 07/30  13:00:00,276.350162393,28.0035761856,12.5437685911,0.0,41.9242800987,36.8599292233,10.5046719108,0.0,9.34,1.16467191079
 07/30  14:00:00,274.308879243,28.0035761856,15.7645895753,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  15:00:00,275.212977735,28.0035761856,20.676892011,0.0,41.9242800987,36.8599292233,10.5046626702,0.0,9.34,1.16466267018
 07/30  16:00:00,279.695404619,28.0035761856,23.9991167243,0.0,41.9242800987,36.8599292233,10.5047193474,0.0,9.34,1.16471934736
 07/30  17:00:00,247.091986339,28.0035761856,22.1133358418,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  18:00:00,245.351178555,28.0035761856,16.8676394188,0.0,13.9747600329,18.6919646116,5.8345396875,0.0,4.67,1.1645396875
 07/30  19:00:00,229.154189308,28.0035761856,12.7230767849,0.0,13.9747600329,18.6919646116,5.83455051231,0.0,4.67,1.16455051231
 07/30  20:00:00,217.99391569,28.0035761856,9.18647293455,0.0,13.9747600329,18.6919646116,5.44954549074,0.759545490741,4.67,0.02
 07/30  21:00:00,196.10196857,28.0035761856,9.86606966628,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,125.497585359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559207723,0.0,1.75125,1.16434207723
 07/30  23:00:00,154.752651701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,133.040347464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,122.017258083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923541046,0.0,2.335,1.16423541046
 07/31  02:00:00,120.072597017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,118.429595075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,124.991805929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921375138,0.0,2.335,1.16421375138
 07/31  05:00:00,123.163649494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  06:00:00,167.657381717,28.0035761856,1.74481653271,0.0,13.9747600329,18.6919646116,7.28645176737,2.59645176737,4.67,0.02
 07/31  07:00:00,185.737549394,28.0035761856,1.64009930867,0.0,13.9747600329,18.6919646116,23.2156046525,17.3812088562,4.67,1.16439579623
 07/31  08:00:00,269.716655663,28.0035761856,5.4625612737,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/31  09:00:00,308.350075572,28.0035761856,9.81130430472,0.0,62.886420148,41.4019203762,11.6721175698,0.0,10.5075,1.16461756984
 07/31  10:00:00,313.27459959,28.0035761856,13.8719246093,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  11:00:00,342.65472674,28.0035761856,22.3248130421,0.0,62.886420148,41.4019203762,11.6725825481,0.0,10.5075,1.1650825481
 07/31  12:00:00,345.55419655,28.0035761856,30.1209528714,0.0,62.886420148,41.4019203762,11.6726243636,0.0,10.5075,1.16512436356
 07/31  13:00:00,358.601682211,28.0035761856,38.9971932321,0.0,62.886420148,41.4019203762,11.6726292675,0.0,10.5075,1.16512926752
 07/31  14:00:00,354.923553144,28.0035761856,48.1298218589,0.0,62.886420148,41.4019203762,11.672462821,0.0,10.5075,1.16496282096
 07/31  15:00:00,354.512465475,28.0035761856,55.0743972482,0.0,62.886420148,41.4019203762,11.6722623907,0.0,10.5075,1.16476239075
 07/31  16:00:00,355.987554367,28.0035761856,57.4696046495,0.0,62.886420148,41.4019203762,11.6722862122,0.0,10.5075,1.16478621224
 07/31  17:00:00,352.226001293,28.0035761856,54.5364406101,0.0,62.886420148,41.4019203762,11.6723277203,0.0,10.5075,1.16482772026
 07/31  18:00:00,341.389602382,28.0035761856,48.2844998956,0.0,41.9242800987,36.8599292233,10.5047377179,0.0,9.34,1.1647377179
 07/31  19:00:00,329.150819829,28.0035761856,40.646604004,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,302.337320894,28.0035761856,29.6523331056,0.0,34.9369000822,32.3179380704,9.33710872407,0.0,8.1725,1.16460872407
 07/31  21:00:00,228.927590916,28.0035761856,30.717318134,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,138.080754913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938586124,0.0,2.335,1.16438586124
 07/31  23:00:00,165.468909962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,145.923623077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,132.130508123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923040876,0.0,2.335,1.16423040876
 08/01  02:00:00,130.410044996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,128.958337004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,154.940880756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920551495,0.0,2.335,1.16420551495
 08/01  05:00:00,153.267225083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,201.103025892,28.0035761856,5.44646297411,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  07:00:00,210.001685519,28.0035761856,4.64279047104,0.0,13.9747600329,18.6919646116,5.73899021719,1.04899021719,4.67,0.02
 08/01  08:00:00,276.910279606,28.0035761856,7.98734337577,0.0,34.9369000822,32.3179380704,9.33704775623,0.0,8.1725,1.16454775623
 08/01  09:00:00,314.031679795,28.0035761856,12.3809773912,0.0,62.886420148,41.4019203762,11.6721909059,0.0,10.5075,1.16469090587
 08/01  10:00:00,314.068553673,28.0035761856,14.2397401158,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  11:00:00,331.467430703,28.0035761856,16.2126960175,0.0,62.886420148,41.4019203762,11.6725093634,0.0,10.5075,1.16500936341
 08/01  12:00:00,329.496372577,28.0035761856,20.0190743591,0.0,62.886420148,41.4019203762,11.672550973,0.0,10.5075,1.16505097296
 08/01  13:00:00,338.098846277,28.0035761856,24.52866902,0.0,62.886420148,41.4019203762,11.6725553951,0.0,10.5075,1.1650553951
 08/01  14:00:00,328.652985455,28.0035761856,24.9448780417,0.0,62.886420148,41.4019203762,11.672388458,0.0,10.5075,1.16488845802
 08/01  15:00:00,320.414318365,28.0035761856,24.8449580085,0.0,62.886420148,41.4019203762,11.6723716698,0.0,10.5075,1.16487166981
 08/01  16:00:00,321.106070639,28.0035761856,25.4044221235,0.0,62.886420148,41.4019203762,11.6723978657,0.0,10.5075,1.1648978657
 08/01  17:00:00,318.222194009,28.0035761856,23.2904659179,0.0,62.886420148,41.4019203762,11.6724416946,0.0,10.5075,1.16494169461
 08/01  18:00:00,308.065769307,28.0035761856,18.563655848,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,289.174682951,28.0035761856,16.7607385237,0.0,41.9242800987,36.8599292233,10.5047088479,0.0,9.34,1.16470884786
 08/01  20:00:00,275.973824537,28.0035761856,14.3063785809,0.0,34.9369000822,32.3179380704,9.33718098299,0.0,8.1725,1.16468098299
 08/01  21:00:00,202.770689013,28.0035761856,15.5379190433,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,133.968315142,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939837997,0.0,2.335,1.16439837997
 08/01  23:00:00,161.63064434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,142.633033367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,131.653810696,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921952952,0.0,2.335,1.16421952952
 08/02  02:00:00,130.09539712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
