Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  03:00:00,129.29210371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,136.666123489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,135.309152498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925512484,0.0,2.335,1.16425512484
 08/02  06:00:00,181.496911263,28.0035761856,4.93706653719,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  07:00:00,196.557253205,28.0035761856,3.66974608117,0.0,13.9747600329,18.6919646116,5.84260057607,1.15260057607,4.67,0.02
 08/02  08:00:00,273.108773967,28.0035761856,6.5488452307,0.0,34.9369000822,32.3179380704,9.33697020448,0.0,8.1725,1.16447020448
 08/02  09:00:00,312.903188976,28.0035761856,11.9566542355,0.0,62.886420148,41.4019203762,11.6721131268,0.0,10.5075,1.1646131268
 08/02  10:00:00,312.468336812,28.0035761856,13.6161733636,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,330.895058811,28.0035761856,15.6836205225,0.0,62.886420148,41.4019203762,11.6724315125,0.0,10.5075,1.16493151254
 08/02  12:00:00,332.45719059,28.0035761856,21.2377429539,0.0,62.886420148,41.4019203762,11.6724727694,0.0,10.5075,1.1649727694
 08/02  13:00:00,340.835706514,28.0035761856,26.2304048515,0.0,62.886420148,41.4019203762,11.6724767424,0.0,10.5075,1.16497674239
 08/02  14:00:00,331.530510812,28.0035761856,26.2842540285,0.0,62.886420148,41.4019203762,11.6723093438,0.0,10.5075,1.16480934377
 08/02  15:00:00,327.91704237,28.0035761856,29.4933841117,0.0,62.886420148,41.4019203762,11.6722921799,0.0,10.5075,1.16479217993
 08/02  16:00:00,330.313125561,28.0035761856,31.1416858349,0.0,62.886420148,41.4019203762,11.6723181324,0.0,10.5075,1.1648181324
 08/02  17:00:00,328.158858294,28.0035761856,29.6486137279,0.0,62.886420148,41.4019203762,11.6723616579,0.0,10.5075,1.16486165786
 08/02  18:00:00,318.057961193,28.0035761856,25.4146080016,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,302.528188659,28.0035761856,19.3327079837,0.0,41.9242800987,36.8599292233,10.5046283415,0.0,9.34,1.16462834153
 08/02  20:00:00,283.634344904,28.0035761856,14.3889539002,0.0,34.9369000822,32.3179380704,9.33710016136,0.0,8.1725,1.16460016136
 08/02  21:00:00,205.729836135,28.0035761856,13.5593516779,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,132.619348982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931723587,0.0,2.335,1.16431723587
 08/02  23:00:00,160.387474862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,140.806943626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,129.532978254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,128.05704568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927161165,0.0,2.335,1.16427161165
 08/03  03:00:00,127.033715467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,134.07409356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,132.199722064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923770331,0.0,2.335,1.16423770331
 08/03  06:00:00,176.849399312,28.0035761856,2.94869721887,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,194.066475064,28.0035761856,2.82516204274,0.0,13.9747600329,18.6919646116,7.13661888071,2.44661888071,4.67,0.02
 08/03  08:00:00,277.922168139,28.0035761856,7.85416262159,0.0,34.9369000822,32.3179380704,9.33700880134,0.0,8.1725,1.16450880134
 08/03  09:00:00,317.714610257,28.0035761856,12.810905279,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,318.882191438,28.0035761856,15.5277159062,0.0,62.886420148,41.4019203762,11.6723212646,0.0,10.5075,1.16482126462
 08/03  11:00:00,342.009811499,28.0035761856,21.7071864416,0.0,62.886420148,41.4019203762,11.6725685347,0.0,10.5075,1.16506853469
 08/03  12:00:00,341.010544807,28.0035761856,26.6138451219,0.0,62.886420148,41.4019203762,11.6726237593,0.0,10.5075,1.16512375932
 08/03  13:00:00,351.295386227,28.0035761856,32.9119892945,0.0,62.886420148,41.4019203762,11.6726243893,0.0,10.5075,1.16512438933
 08/03  14:00:00,349.788842215,28.0035761856,38.3958470154,0.0,62.886420148,41.4019203762,11.6724244136,0.0,10.5075,1.16492441358
 08/03  15:00:00,338.57467163,28.0035761856,36.6426241317,0.0,62.886420148,41.4019203762,11.6723922256,0.0,10.5075,1.16489222558
 08/03  16:00:00,340.993744306,28.0035761856,38.6666987501,0.0,62.886420148,41.4019203762,11.6724205752,0.0,10.5075,1.16492057524
 08/03  17:00:00,336.520081679,28.0035761856,35.6955537698,0.0,62.886420148,41.4019203762,11.6722768548,0.0,10.5075,1.16477685477
 08/03  18:00:00,323.052801739,28.0035761856,29.0716760227,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  19:00:00,313.191407805,28.0035761856,26.2237816174,0.0,41.9242800987,36.8599292233,10.5046950029,0.0,9.34,1.16469500292
 08/03  20:00:00,293.962663594,28.0035761856,19.073102875,0.0,34.9369000822,32.3179380704,9.33716359047,0.0,8.1725,1.16466359047
 08/03  21:00:00,217.513439561,28.0035761856,22.4214394884,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,135.459272127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932154829,0.0,2.335,1.16432154829
 08/03  23:00:00,162.788274614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,144.217506411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,133.78601295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,131.791230654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925244328,0.0,2.335,1.16425244328
 08/04  03:00:00,130.998521164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,158.196412841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,157.225432172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921558123,0.0,2.335,1.16421558123
 08/04  06:00:00,206.073391057,28.0035761856,6.54128113555,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,214.957887659,28.0035761856,5.30627196479,0.0,13.9747600329,18.6919646116,5.81140407207,1.12140407207,4.67,0.02
 08/04  08:00:00,281.717551129,28.0035761856,9.13147097614,0.0,34.9369000822,32.3179380704,9.33704253439,0.0,8.1725,1.16454253439
 08/04  09:00:00,320.008032883,28.0035761856,14.0497261837,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,317.413759736,28.0035761856,15.0346006861,0.0,62.886420148,41.4019203762,11.6722353143,0.0,10.5075,1.16473531433
 08/04  11:00:00,331.767192212,28.0035761856,15.9431392886,0.0,62.886420148,41.4019203762,11.6724825931,0.0,10.5075,1.16498259313
 08/04  12:00:00,328.14569435,28.0035761856,18.228631099,0.0,62.886420148,41.4019203762,11.6725376332,0.0,10.5075,1.16503763322
 08/04  13:00:00,321.85919278,28.0035761856,15.0966766634,0.0,62.886420148,41.4019203762,12.5441453183,0.871607358346,10.5075,1.16503796
 08/04  14:00:00,308.94114365,28.0035761856,13.3720102872,0.0,62.886420148,41.4019203762,12.3559774983,0.683639846239,10.5075,1.16483765209
 08/04  15:00:00,304.748506659,28.0035761856,14.1542437951,0.0,62.886420148,41.4019203762,11.6723051437,0.0,10.5075,1.16480514374
 08/04  16:00:00,306.665538746,28.0035761856,14.7746207566,0.0,62.886420148,41.4019203762,11.6723333307,0.0,10.5075,1.1648333307
 08/04  17:00:00,307.060174946,28.0035761856,14.8074303178,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,302.112219375,28.0035761856,13.9562760644,0.0,41.9242800987,36.8599292233,10.5047993541,0.0,9.34,1.16479935406
 08/04  19:00:00,283.646959461,28.0035761856,13.1851953435,0.0,41.9242800987,36.8599292233,10.5046069531,0.0,9.34,1.16460695306
 08/04  20:00:00,270.462536386,28.0035761856,11.1636708249,0.0,34.9369000822,32.3179380704,9.33707531414,0.0,8.1725,1.16457531414
 08/04  21:00:00,193.428572359,28.0035761856,8.35610274432,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,132.03559751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,159.938401855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931879585,0.0,2.335,1.16431879585
 08/04  24:00:00,140.405992711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,127.027288901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,125.993562864,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553035963,0.0,1.75125,1.16428035963
 08/05  03:00:00,125.136674455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,132.448180557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,131.167944861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549951403,0.0,1.75125,1.16424951403
 08/05  06:00:00,160.443048605,28.0035761856,1.31937816755,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,174.551409591,28.0035761856,1.05309227929,0.0,6.98738001645,14.1499734587,24.3147534719,20.7922534719,3.5025,0.02
 08/05  08:00:00,236.220651123,28.0035761856,2.0821054521,0.0,20.9621400493,23.2339557645,18.3004781527,11.2984874377,5.8375,1.16449071499
 08/05  09:00:00,264.771297603,28.0035761856,5.38445853807,0.0,41.9242800987,36.8599292233,10.5045039452,0.0,9.34,1.1645039452
 08/05  10:00:00,293.240475579,28.0035761856,8.24620625307,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,317.719190526,28.0035761856,9.6184557138,0.0,62.886420148,41.4019203762,11.672350341,0.0,10.5075,1.16485034102
 08/05  12:00:00,304.89888641,28.0035761856,9.76279547933,0.0,62.886420148,41.4019203762,11.6725798083,0.0,10.5075,1.16507980832
 08/05  13:00:00,305.553478449,28.0035761856,10.8174257029,0.0,62.886420148,41.4019203762,11.6725824696,0.0,10.5075,1.16508246965
 08/05  14:00:00,300.787122873,28.0035761856,12.2873885242,0.0,62.886420148,41.4019203762,11.6723702903,0.0,10.5075,1.16487029027
 08/05  15:00:00,294.409190299,28.0035761856,12.5872852194,0.0,62.886420148,41.4019203762,11.6724102456,0.0,10.5075,1.16491024561
 08/05  16:00:00,292.933064308,28.0035761856,13.0841789559,0.0,62.886420148,41.4019203762,11.6724325331,0.0,10.5075,1.16493253311
 08/05  17:00:00,291.729386201,28.0035761856,13.0918464557,0.0,62.886420148,41.4019203762,11.6722505224,0.0,10.5075,1.16475052239
 08/05  18:00:00,269.198244217,28.0035761856,9.82356332666,0.0,34.9369000822,32.3179380704,8.4055476768,0.213047676798,8.1725,0.02
 08/05  19:00:00,223.267532477,28.0035761856,6.60312372322,0.0,20.9621400493,23.2339557645,8.28376379324,1.28152118586,5.8375,1.16474260738
 08/05  20:00:00,218.000373268,28.0035761856,5.11431768948,0.0,20.9621400493,23.2339557645,7.002096947,0.0,5.8375,1.164596947
 08/05  21:00:00,163.301435062,28.0035761856,3.33516088219,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,112.790892675,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915619974,0.0,1.75125,1.164369974
 08/05  23:00:00,142.817608617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,117.751901607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,106.466166516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549732809,0.0,1.75125,1.16424732809
 08/06  02:00:00,104.517622734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,102.777879687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,108.321417062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548236105,0.0,1.75125,1.16423236105
 08/06  05:00:00,106.382256857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,135.884337626,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,75.926247589,72.403747589,3.5025,0.02
 08/06  07:00:00,148.608862524,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,99.8537463476,96.3312463476,3.5025,0.02
 08/06  08:00:00,187.909868478,28.0035761856,0.44104841793,0.0,6.98738001645,14.1499734587,71.9333219474,67.2664510172,3.5025,1.16437093017
 08/06  09:00:00,171.626678316,28.0035761856,0.712806504758,0.0,6.98738001645,14.1499734587,46.3617780511,42.8392780511,3.5025,0.02
 08/06  10:00:00,212.019128624,28.0035761856,2.51209960127,0.0,27.9495200658,27.7759469175,15.6371726849,7.46759073771,7.005,1.16458194718
 08/06  11:00:00,244.885878131,28.0035761856,3.9187602206,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,267.812905283,28.0035761856,7.40911331509,0.0,41.9242800987,36.8599292233,10.504758791,0.0,9.34,1.164758791
 08/06  13:00:00,270.599346229,28.0035761856,8.45323145203,0.0,41.9242800987,36.8599292233,10.5046293076,0.0,9.34,1.16462930764
 08/06  14:00:00,264.934338991,28.0035761856,9.12463661876,0.0,41.9242800987,36.8599292233,10.5046078007,0.0,9.34,1.16460780073
 08/06  15:00:00,262.686366147,28.0035761856,9.94662398147,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,264.261550374,28.0035761856,10.5924417947,0.0,41.9242800987,36.8599292233,10.5046692476,0.0,9.34,1.16466924764
 08/06  17:00:00,233.204678264,28.0035761856,9.0863647463,0.0,27.9495200658,27.7759469175,8.16964054705,0.0,7.005,1.16464054705
 08/06  18:00:00,234.630801876,28.0035761856,6.87964895176,0.0,13.9747600329,18.6919646116,5.1394907092,0.449490709198,4.67,0.02
 08/06  19:00:00,220.024648096,28.0035761856,5.47397889294,0.0,13.9747600329,18.6919646116,5.8345260941,0.0,4.67,1.1645260941
 08/06  20:00:00,216.414514522,28.0035761856,4.25369983549,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,190.697331232,28.0035761856,4.26758123665,0.0,13.9747600329,18.6919646116,5.83444475561,0.0,4.67,1.16444475561
 08/06  22:00:00,125.411445347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,155.007929649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,133.56272032,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554987235,0.0,1.75125,1.16429987235
 08/07  01:00:00,124.198872018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,122.852215714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,121.663477199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,128.320876097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925440391,0.0,2.335,1.16425440391
 08/07  05:00:00,126.738991917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,170.634360861,28.0035761856,1.28842611054,0.0,13.9747600329,18.6919646116,7.65066586838,2.96066586838,4.67,0.02
 08/07  07:00:00,186.494673327,28.0035761856,1.15341242754,0.0,13.9747600329,18.6919646116,33.2369035366,27.4025013057,4.67,1.16440223085
 08/07  08:00:00,264.650591848,28.0035761856,3.39358857568,0.0,34.9369000822,32.3179380704,17.6756708817,9.48317088168,8.1725,0.02
 08/07  09:00:00,302.714551748,28.0035761856,7.89106130351,0.0,62.886420148,41.4019203762,11.6720715451,0.0,10.5075,1.16457154514
 08/07  10:00:00,306.964748255,28.0035761856,11.2867583926,0.0,62.886420148,41.4019203762,11.6722523999,0.0,10.5075,1.16475239987
 08/07  11:00:00,330.544840027,28.0035761856,14.3413553272,0.0,62.886420148,41.4019203762,11.6724206605,0.0,10.5075,1.16492066052
 08/07  12:00:00,327.219487914,28.0035761856,16.0289211766,0.0,62.886420148,41.4019203762,11.6725042482,0.0,10.5075,1.16500424816
 08/07  13:00:00,336.528693414,28.0035761856,20.4563168919,0.0,62.886420148,41.4019203762,11.6724981555,0.0,10.5075,1.16499815551
 08/07  14:00:00,337.091401445,28.0035761856,27.0847512985,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  15:00:00,335.660197018,28.0035761856,31.2598935334,0.0,62.886420148,41.4019203762,11.6723515206,0.0,10.5075,1.16485152065
 08/07  16:00:00,338.861797451,28.0035761856,33.9507613681,0.0,62.886420148,41.4019203762,11.6723730569,0.0,10.5075,1.16487305686
 08/07  17:00:00,341.906291921,28.0035761856,36.1529276516,0.0,62.886420148,41.4019203762,11.6724122262,0.0,10.5075,1.16491222617
 08/07  18:00:00,328.644993191,28.0035761856,30.1590564748,0.0,41.9242800987,36.8599292233,10.5048203878,0.0,9.34,1.16482038778
 08/07  19:00:00,314.595091445,28.0035761856,24.5337878193,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,294.04644143,28.0035761856,17.4384865423,0.0,34.9369000822,32.3179380704,9.337189885,0.0,8.1725,1.164689885
 08/07  21:00:00,218.007004088,28.0035761856,21.3901354099,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,136.533654638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938930744,0.0,2.335,1.16438930744
 08/07  23:00:00,163.665703973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,144.890514791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,133.624600106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992439953,0.0,2.335,1.1642439953
 08/08  02:00:00,131.786393508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,130.792424872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,157.709797606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922157029,0.0,2.335,1.16422157029
 08/08  05:00:00,156.499917119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,202.670708296,28.0035761856,4.5043341997,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,212.006177776,28.0035761856,3.71739548751,0.0,13.9747600329,18.6919646116,6.94595546333,1.11155347942,4.67,1.16440198391
 08/08  08:00:00,280.252389329,28.0035761856,8.09914648349,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  09:00:00,319.177331337,28.0035761856,13.4082544147,0.0,62.886420148,41.4019203762,11.6721211408,0.0,10.5075,1.16462114077
 08/08  10:00:00,319.498988117,28.0035761856,15.4220941512,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,335.380568404,28.0035761856,17.6690164374,0.0,62.886420148,41.4019203762,11.6725824569,0.0,10.5075,1.16508245693
 08/08  12:00:00,337.649088372,28.0035761856,24.4424722498,0.0,62.886420148,41.4019203762,11.6726218378,0.0,10.5075,1.16512183779
 08/08  13:00:00,348.478152099,28.0035761856,30.9317866721,0.0,62.886420148,41.4019203762,11.6726243699,0.0,10.5075,1.16512436989
 08/08  14:00:00,347.802931206,28.0035761856,36.8233715451,0.0,62.886420148,41.4019203762,11.6724561081,0.0,10.5075,1.16495610814
 08/08  15:00:00,345.898372884,28.0035761856,41.0271684771,0.0,62.886420148,41.4019203762,11.6722539843,0.0,10.5075,1.16475398433
 08/08  16:00:00,348.45384088,28.0035761856,43.382875604,0.0,62.886420148,41.4019203762,11.6722755278,0.0,10.5075,1.16477552776
 08/08  17:00:00,347.794753261,28.0035761856,43.1402802087,0.0,62.886420148,41.4019203762,11.6723147081,0.0,10.5075,1.16481470805
 08/08  18:00:00,335.270860107,28.0035761856,37.311483372,0.0,41.9242800987,36.8599292233,10.5047228078,0.0,9.34,1.16472280784
 08/08  19:00:00,310.096880672,28.0035761856,30.6018326383,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,290.056515984,28.0035761856,23.4215731892,0.0,34.9369000822,32.3179380704,9.33709220523,0.0,8.1725,1.16459220523
 08/08  21:00:00,218.182492047,28.0035761856,27.5969851893,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,136.863272164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939836475,0.0,2.335,1.16439836475
 08/08  23:00:00,164.234500115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,145.51001065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,134.005253902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921243339,0.0,2.335,1.16421243339
 08/09  02:00:00,132.013734937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,130.946007287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,138.19460643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,136.505525933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992505647,0.0,2.335,1.16425056469
 08/09  06:00:00,184.637856099,28.0035761856,6.45973499215,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  07:00:00,201.512178008,28.0035761856,5.04684475444,0.0,13.9747600329,18.6919646116,5.83616018823,1.14616018823,4.67,0.02
 08/09  08:00:00,283.671547926,28.0035761856,9.88406151686,0.0,34.9369000822,32.3179380704,9.33702768945,0.0,8.1725,1.16452768945
 08/09  09:00:00,323.063916203,28.0035761856,14.9261375131,0.0,62.886420148,41.4019203762,11.6721689468,0.0,10.5075,1.16466894679
 08/09  10:00:00,325.360167502,28.0035761856,18.667160617,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,347.908178052,28.0035761856,26.3325490714,0.0,62.886420148,41.4019203762,11.672484842,0.0,10.5075,1.164984842
 08/09  12:00:00,349.659085515,28.0035761856,32.2763277352,0.0,62.886420148,41.4019203762,11.6725244026,0.0,10.5075,1.16502440263
 08/09  13:00:00,356.644121433,28.0035761856,35.4024998664,0.0,62.886420148,41.4019203762,11.6725268347,0.0,10.5075,1.16502683468
 08/09  14:00:00,351.61103899,28.0035761856,38.0124416573,0.0,62.886420148,41.4019203762,11.6723583372,0.0,10.5075,1.16485833722
 08/09  15:00:00,345.928540293,28.0035761856,40.2601584983,0.0,62.886420148,41.4019203762,11.6723397596,0.0,10.5075,1.16483975963
 08/09  16:00:00,334.55307775,28.0035761856,32.6957867608,0.0,62.886420148,41.4019203762,11.6723641128,0.0,10.5075,1.16486411283
 08/09  17:00:00,325.941795134,28.0035761856,27.5275623559,0.0,62.886420148,41.4019203762,11.6724060341,0.0,10.5075,1.16490603411
 08/09  18:00:00,312.739649603,28.0035761856,21.1991337253,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,299.886554384,28.0035761856,17.0010265597,0.0,41.9242800987,36.8599292233,10.5046719067,0.0,9.34,1.16467190673
 08/09  20:00:00,283.946620988,28.0035761856,13.9804026587,0.0,34.9369000822,32.3179380704,9.3371424409,0.0,8.1725,1.1646424409
 08/09  21:00:00,206.834316531,28.0035761856,13.7495354658,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,133.52431913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935911946,0.0,2.335,1.16435911946
 08/09  23:00:00,161.14432652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,141.849290604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,130.569733279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924653972,0.0,2.335,1.16424653972
 08/10  02:00:00,129.059748468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,128.056302439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,135.196272292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,133.675118212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921526293,0.0,2.335,1.16421526293
 08/10  06:00:00,177.348897375,28.0035761856,3.1035478168,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  07:00:00,197.504503279,28.0035761856,3.59729592335,0.0,13.9747600329,18.6919646116,5.52133906972,0.831339069717,4.67,0.02
 08/10  08:00:00,283.454289379,28.0035761856,9.56877268048,0.0,34.9369000822,32.3179380704,9.33704872685,0.0,8.1725,1.16454872685
 08/10  09:00:00,322.108451794,28.0035761856,14.1300242944,0.0,62.886420148,41.4019203762,11.6720704708,0.0,10.5075,1.16457047083
 08/10  10:00:00,322.845299742,28.0035761856,17.0486059942,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  11:00:00,347.430474532,28.0035761856,25.6814618469,0.0,62.886420148,41.4019203762,11.6723869773,0.0,10.5075,1.16488697734
 08/10  12:00:00,349.732889094,28.0035761856,32.8366506172,0.0,62.886420148,41.4019203762,11.6726594131,0.0,10.5075,1.16515941305
 08/10  13:00:00,359.71512374,28.0035761856,38.5721753075,0.0,62.886420148,41.4019203762,11.6726588223,0.0,10.5075,1.16515882229
 08/10  14:00:00,351.285518173,28.0035761856,39.2895343152,0.0,62.886420148,41.4019203762,11.672458027,0.0,10.5075,1.16495802701
 08/10  15:00:00,346.285075316,28.0035761856,41.6862314749,0.0,62.886420148,41.4019203762,11.6722411686,0.0,10.5075,1.16474116861
 08/10  16:00:00,352.341044102,28.0035761856,45.9971848646,0.0,62.886420148,41.4019203762,11.6722656044,0.0,10.5075,1.16476560438
 08/10  17:00:00,349.292571672,28.0035761856,43.7509996893,0.0,62.886420148,41.4019203762,11.6723076354,0.0,10.5075,1.16480763536
 08/10  18:00:00,332.975643643,28.0035761856,35.5965582852,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,317.578170999,28.0035761856,28.8336174135,0.0,41.9242800987,36.8599292233,10.5047249277,0.0,9.34,1.16472492766
 08/10  20:00:00,292.37856328,28.0035761856,18.9751037592,0.0,34.9369000822,32.3179380704,9.33719249205,0.0,8.1725,1.16469249205
 08/10  21:00:00,216.631492243,28.0035761856,21.5406367952,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,135.335377208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935024539,0.0,2.335,1.16435024539
 08/10  23:00:00,163.444416165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,144.819781008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,133.469397694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,132.118546258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921430361,0.0,2.335,1.16421430361
 08/11  03:00:00,131.479341195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,159.414137034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,158.601485197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924370474,0.0,2.335,1.16424370474
 08/11  06:00:00,207.86167638,28.0035761856,7.3660046646,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,215.055337675,28.0035761856,5.55513918149,0.0,13.9747600329,18.6919646116,5.3129766525,0.622976652495,4.67,0.02
 08/11  08:00:00,282.296393743,28.0035761856,9.3614700519,0.0,34.9369000822,32.3179380704,9.33695022641,0.0,8.1725,1.16445022641
 08/11  09:00:00,319.472297799,28.0035761856,13.8476527452,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  10:00:00,326.428117067,28.0035761856,19.8509705176,0.0,62.886420148,41.4019203762,11.6722616041,0.0,10.5075,1.16476160413
 08/11  11:00:00,350.888901298,28.0035761856,29.0954617385,0.0,62.886420148,41.4019203762,11.6725076773,0.0,10.5075,1.16500767727
 08/11  12:00:00,350.77130958,28.0035761856,34.1292066441,0.0,62.886420148,41.4019203762,11.6725617513,0.0,10.5075,1.16506175129
 08/11  13:00:00,359.163863032,28.0035761856,38.7038978382,0.0,62.886420148,41.4019203762,11.6725612177,0.0,10.5075,1.16506121769
 08/11  14:00:00,352.760723627,28.0035761856,40.2341481724,0.0,62.886420148,41.4019203762,11.6723603235,0.0,10.5075,1.16486032348
 08/11  15:00:00,347.70994239,28.0035761856,42.7617469093,0.0,62.886420148,41.4019203762,11.6723270673,0.0,10.5075,1.16482706727
 08/11  16:00:00,352.775159952,28.0035761856,47.1223028096,0.0,62.886420148,41.4019203762,11.6723543863,0.0,10.5075,1.16485438626
 08/11  17:00:00,353.924389099,28.0035761856,47.8413178597,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,337.326417606,28.0035761856,39.2770229219,0.0,41.9242800987,36.8599292233,10.5048196625,0.0,9.34,1.16481966245
 08/11  19:00:00,314.123243697,28.0035761856,33.434946303,0.0,41.9242800987,36.8599292233,10.5046267377,0.0,9.34,1.16462673773
 08/11  20:00:00,298.717427026,28.0035761856,28.9544041,0.0,34.9369000822,32.3179380704,9.33709440088,0.0,8.1725,1.16459440088
 08/11  21:00:00,226.283616082,28.0035761856,33.657851422,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,138.8598516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,166.097821481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926233548,0.0,2.335,1.16426233548
 08/11  24:00:00,147.644668524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,133.93279976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,131.750818924,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155490575,0.0,1.75125,1.1642990575
 08/12  03:00:00,130.635787802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,138.124160771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,136.431270162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551801029,0.0,1.75125,1.16426801029
 08/12  06:00:00,172.046833437,28.0035761856,6.97486344172,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,190.775783252,28.0035761856,5.76173937845,0.0,6.98738001645,14.1499734587,4.62997271159,1.10747271159,3.5025,0.02
 08/12  08:00:00,255.548708981,28.0035761856,8.34795099391,0.0,20.9621400493,23.2339557645,7.00200873209,0.0,5.8375,1.16450873209
 08/12  09:00:00,291.589337384,28.0035761856,14.7199623454,0.0,41.9242800987,36.8599292233,10.504521543,0.0,9.34,1.16452154297
 08/12  10:00:00,331.558971347,28.0035761856,24.606809916,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,359.131019941,28.0035761856,35.0595323594,0.0,62.886420148,41.4019203762,11.6723671373,0.0,10.5075,1.16486713726
 08/12  12:00:00,359.92699849,28.0035761856,40.3709764602,0.0,62.886420148,41.4019203762,11.6725959357,0.0,10.5075,1.1650959357
 08/12  13:00:00,369.017599331,28.0035761856,45.5676274115,0.0,62.886420148,41.4019203762,11.6725980304,0.0,10.5075,1.16509803043
 08/12  14:00:00,361.378548528,28.0035761856,46.7743536687,0.0,62.886420148,41.4019203762,11.6723855235,0.0,10.5075,1.16488552346
 08/12  15:00:00,357.863292,28.0035761856,50.3935574174,0.0,62.886420148,41.4019203762,11.6724249757,0.0,10.5075,1.16492497565
 08/12  16:00:00,360.795556273,28.0035761856,53.4853297385,0.0,62.886420148,41.4019203762,11.6722573164,0.0,10.5075,1.16475731636
 08/12  17:00:00,357.442204745,28.0035761856,50.8589762158,0.0,62.886420148,41.4019203762,11.6722645394,0.0,10.5075,1.16476453936
 08/12  18:00:00,325.715160429,28.0035761856,40.0146321691,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,274.395283836,28.0035761856,26.4074716632,0.0,20.9621400493,23.2339557645,7.00225623712,0.0,5.8375,1.16475623712
 08/12  20:00:00,260.855722658,28.0035761856,18.1662388153,0.0,20.9621400493,23.2339557645,7.00211025016,0.0,5.8375,1.16461025016
 08/12  21:00:00,206.355750809,28.0035761856,23.8616445977,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,134.766397919,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563309621,0.0,1.75125,1.16438309621
 08/12  23:00:00,162.72722602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,144.411662897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,132.940132727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551028965,0.0,1.75125,1.16426028965
 08/13  02:00:00,131.50965387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,130.776764756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,138.808267431,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549523307,0.0,1.75125,1.16424523307
 08/13  05:00:00,137.532742232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,174.747259521,28.0035761856,8.17773920084,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,192.793014751,28.0035761856,6.41643048451,0.0,6.98738001645,14.1499734587,4.7211709378,1.1986709378,3.5025,0.02
 08/13  08:00:00,229.095265739,28.0035761856,7.26876108905,0.0,6.98738001645,14.1499734587,4.66688365435,0.0,3.5025,1.16438365435
 08/13  09:00:00,214.553936485,28.0035761856,8.42809773448,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  10:00:00,249.191037812,28.0035761856,12.4751322724,0.0,27.9495200658,27.7759469175,8.16959445192,0.0,7.005,1.16459445192
 08/13  11:00:00,275.848594414,28.0035761856,16.5486153468,0.0,27.9495200658,27.7759469175,8.16954850227,0.0,7.005,1.16454850227
 08/13  12:00:00,316.554631792,28.0035761856,31.5348882427,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,329.15266432,28.0035761856,38.860607969,0.0,41.9242800987,36.8599292233,10.5046417237,0.0,9.34,1.16464172371
 08/13  14:00:00,320.589366299,28.0035761856,39.6674833465,0.0,41.9242800987,36.8599292233,10.5046200914,0.0,9.34,1.16462009144
 08/13  15:00:00,311.459092117,28.0035761856,39.2969804447,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,312.321606411,28.0035761856,40.7421373189,0.0,41.9242800987,36.8599292233,10.5046813667,0.0,9.34,1.16468136672
 08/13  17:00:00,275.578994162,28.0035761856,35.0606053414,0.0,27.9495200658,27.7759469175,8.1696525295,0.0,7.005,1.1646525295
 08/13  18:00:00,262.726714376,28.0035761856,22.6937470426,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,242.302510379,28.0035761856,15.0822348749,0.0,13.9747600329,18.6919646116,5.83453796046,0.0,4.67,1.16453796046
 08/13  20:00:00,235.588971224,28.0035761856,11.8436313021,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,209.604597031,28.0035761856,15.7923190384,0.0,13.9747600329,18.6919646116,5.83435751155,0.0,4.67,1.16435751155
 08/13  22:00:00,131.340690125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,159.195708271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,139.370328779,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548925899,0.0,1.75125,1.16423925899
 08/14  01:00:00,129.357380176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,127.810884009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,126.099656244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,132.46878643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920275424,0.0,2.335,1.16420275424
 08/14  05:00:00,130.293682223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,173.941002836,28.0035761856,2.71050938471,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,189.030275919,28.0035761856,1.94494238296,0.0,13.9747600329,18.6919646116,21.4721077425,15.6376935908,4.67,1.16441415169
 08/14  08:00:00,268.494546231,28.0035761856,5.25432594848,0.0,34.9369000822,32.3179380704,9.16895172856,0.976451728559,8.1725,0.02
 08/14  09:00:00,301.136811779,28.0035761856,8.41860333103,0.0,62.886420148,41.4019203762,11.6720836311,0.0,10.5075,1.16458363113
 08/14  10:00:00,297.94643152,28.0035761856,9.05830407667,0.0,62.886420148,41.4019203762,11.672264686,0.0,10.5075,1.16476468604
 08/14  11:00:00,320.207672365,28.0035761856,10.9709833158,0.0,62.886420148,41.4019203762,11.6724331505,0.0,10.5075,1.16493315046
 08/14  12:00:00,314.073976871,28.0035761856,11.9861925993,0.0,62.886420148,41.4019203762,11.6725169481,0.0,10.5075,1.16501694805
 08/14  13:00:00,317.999234601,28.0035761856,12.9194441763,0.0,62.886420148,41.4019203762,11.6725110329,0.0,10.5075,1.16501103288
 08/14  14:00:00,308.775845084,28.0035761856,13.9657103056,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,300.834404015,28.0035761856,15.2875625271,0.0,62.886420148,41.4019203762,11.6723645537,0.0,10.5075,1.16486455374
 08/14  16:00:00,298.720359366,28.0035761856,16.1632815513,0.0,62.886420148,41.4019203762,11.6723862452,0.0,10.5075,1.1648862452
 08/14  17:00:00,293.67097824,28.0035761856,14.5807616382,0.0,62.886420148,41.4019203762,11.6724255863,0.0,10.5075,1.16492558627
 08/14  18:00:00,284.29028261,28.0035761856,12.0511503729,0.0,41.9242800987,36.8599292233,10.8466242499,0.341790352266,9.34,1.16483389762
 08/14  19:00:00,272.676140967,28.0035761856,9.73661577151,0.0,41.9242800987,36.8599292233,10.1541149513,0.794114951279,9.34,0.02
 08/14  20:00:00,249.004711374,28.0035761856,7.56017023285,0.0,34.9369000822,32.3179380704,9.73499100847,0.397787480817,8.1725,1.16470352766
 08/14  21:00:00,179.059325938,28.0035761856,4.85087650634,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  22:00:00,115.184370386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939020639,0.0,2.335,1.16439020639
 08/14  23:00:00,145.011069865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,119.844536837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,108.316681892,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925781439,0.0,2.335,1.16425781439
 08/15  02:00:00,106.172391317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,104.138138575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,126.035675344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923548676,0.0,2.335,1.16423548676
 08/15  05:00:00,123.858972326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,165.124921938,28.0035761856,0.181121001285,0.0,13.9747600329,18.6919646116,76.0119249882,71.3219249882,4.67,0.02
 08/15  07:00:00,171.225739515,28.0035761856,0.315190272796,0.0,13.9747600329,18.6919646116,95.721777306,89.8873611374,4.67,1.16441616862
 08/15  08:00:00,244.238475149,28.0035761856,1.69665619224,0.0,34.9369000822,32.3179380704,59.8835673936,51.6910673936,8.1725,0.02
 08/15  09:00:00,279.302365676,28.0035761856,4.1112239139,0.0,62.886420148,41.4019203762,23.7023928806,12.0302569837,10.5075,1.16463589692
 08/15  10:00:00,274.060255122,28.0035761856,5.1480272257,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,303.90553704,28.0035761856,7.06461479267,0.0,62.886420148,41.4019203762,11.6725979286,0.0,10.5075,1.16509792858
 08/15  12:00:00,298.567326191,28.0035761856,9.65098131008,0.0,62.886420148,41.4019203762,11.672637831,0.0,10.5075,1.165137831
 08/15  13:00:00,298.34983842,28.0035761856,10.6842077076,0.0,62.886420148,41.4019203762,11.6726409106,0.0,10.5075,1.16514091058
 08/15  14:00:00,289.805538802,28.0035761856,10.8165567192,0.0,62.886420148,41.4019203762,11.6724730928,0.0,10.5075,1.16497309276
 08/15  15:00:00,287.633117347,28.0035761856,12.2223442883,0.0,62.886420148,41.4019203762,11.6722713647,0.0,10.5075,1.16477136471
 08/15  16:00:00,290.883956802,28.0035761856,14.0052308366,0.0,62.886420148,41.4019203762,11.6722934378,0.0,10.5075,1.16479343784
 08/15  17:00:00,292.109817369,28.0035761856,14.6535483024,0.0,62.886420148,41.4019203762,11.6723331315,0.0,10.5075,1.1648331315
 08/15  18:00:00,287.884421103,28.0035761856,13.1739352311,0.0,41.9242800987,36.8599292233,10.5047416595,0.0,9.34,1.16474165949
 08/15  19:00:00,271.165772387,28.0035761856,10.8975480756,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  20:00:00,249.412063344,28.0035761856,8.40792033139,0.0,34.9369000822,32.3179380704,10.2849727622,0.947861334844,8.1725,1.16461142731
 08/15  21:00:00,179.58033357,28.0035761856,5.55861265533,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,121.201093206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938773943,0.0,2.335,1.16438773943
 08/15  23:00:00,150.383615621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,126.494721187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,114.039732385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923202158,0.0,2.335,1.16423202158
 08/16  02:00:00,111.651543278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,109.573695255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,114.734994752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920680698,0.0,2.335,1.16420680698
 08/16  05:00:00,112.357699026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,153.911104158,28.0035761856,0.344618744394,0.0,13.9747600329,18.6919646116,60.2857443702,55.5957443702,4.67,0.02
 08/16  07:00:00,170.574384785,28.0035761856,0.588188978049,0.0,13.9747600329,18.6919646116,71.9822013875,67.2922013875,4.67,0.02
 08/16  08:00:00,255.14479242,28.0035761856,2.38093199175,0.0,34.9369000822,32.3179380704,35.5509457529,26.2138970171,8.1725,1.1645487358
 08/16  09:00:00,292.763097668,28.0035761856,5.19328138994,0.0,62.886420148,41.4019203762,11.6721902127,0.0,10.5075,1.16469021272
 08/16  10:00:00,292.290193739,28.0035761856,7.65277955946,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,317.833781424,28.0035761856,9.8518756244,0.0,62.886420148,41.4019203762,11.6725071933,0.0,10.5075,1.16500719334
 08/16  12:00:00,308.443384711,28.0035761856,10.7483120267,0.0,62.886420148,41.4019203762,11.6725476673,0.0,10.5075,1.16504766728
 08/16  13:00:00,310.294557707,28.0035761856,12.7273404416,0.0,62.886420148,41.4019203762,11.6725510029,0.0,10.5075,1.16505100291
 08/16  14:00:00,308.197039965,28.0035761856,17.1501016959,0.0,62.886420148,41.4019203762,11.6723832312,0.0,10.5075,1.16488323125
 08/16  15:00:00,311.501365672,28.0035761856,22.6863419167,0.0,62.886420148,41.4019203762,11.6723654619,0.0,10.5075,1.16486546189
 08/16  16:00:00,311.685502245,28.0035761856,23.6749969546,0.0,62.886420148,41.4019203762,11.672390625,0.0,10.5075,1.16489062497
 08/16  17:00:00,310.190468213,28.0035761856,24.0056307687,0.0,62.886420148,41.4019203762,11.6724333926,0.0,10.5075,1.16493339264
 08/16  18:00:00,302.157227162,28.0035761856,20.5331069006,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,289.577999845,28.0035761856,14.842160675,0.0,41.9242800987,36.8599292233,10.5046998753,0.0,9.34,1.16469987534
 08/16  20:00:00,265.04158959,28.0035761856,10.9190545805,0.0,34.9369000822,32.3179380704,10.0764649013,0.739293771805,8.1725,1.16467112949
 08/16  21:00:00,194.058196179,28.0035761856,9.19639552897,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,126.487711042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938816012,0.0,2.335,1.16438816012
 08/16  23:00:00,155.375006551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,133.047330021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,119.966853998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920917271,0.0,2.335,1.16420917271
 08/17  02:00:00,117.804633547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,115.830143961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,121.602098428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,119.455106875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924467276,0.0,2.335,1.16424467276
 08/17  06:00:00,163.014652743,28.0035761856,0.956731382812,0.0,13.9747600329,18.6919646116,24.8319051567,20.1419051567,4.67,0.02
 08/17  07:00:00,179.304952381,28.0035761856,0.929224061366,0.0,13.9747600329,18.6919646116,44.8039203615,40.1139203615,4.67,0.02
 08/17  08:00:00,262.289448833,28.0035761856,3.5291098636,0.0,34.9369000822,32.3179380704,16.0748553517,6.73789592065,8.1725,1.16445943108
 08/17  09:00:00,301.963643046,28.0035761856,8.10682970987,0.0,62.886420148,41.4019203762,11.672102052,0.0,10.5075,1.16460205199
 08/17  10:00:00,299.259050118,28.0035761856,10.3513917944,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  11:00:00,322.622412509,28.0035761856,12.8127776253,0.0,62.886420148,41.4019203762,11.6724200592,0.0,10.5075,1.16492005919
 08/17  12:00:00,318.129431527,28.0035761856,16.5364139257,0.0,62.886420148,41.4019203762,11.6724609792,0.0,10.5075,1.16496097925
 08/17  13:00:00,327.935345774,28.0035761856,23.117782156,0.0,62.886420148,41.4019203762,11.6724646123,0.0,10.5075,1.16496461228
 08/17  14:00:00,323.071418504,28.0035761856,27.0484642196,0.0,62.886420148,41.4019203762,11.6722969357,0.0,10.5075,1.16479693571
 08/17  15:00:00,320.480012089,28.0035761856,29.7850408529,0.0,62.886420148,41.4019203762,11.6722794687,0.0,10.5075,1.1647794687
 08/17  16:00:00,321.441861575,28.0035761856,30.8240235697,0.0,62.886420148,41.4019203762,11.6723051237,0.0,10.5075,1.16480512369
 08/17  17:00:00,315.927406209,28.0035761856,26.7196566669,0.0,62.886420148,41.4019203762,11.672348336,0.0,10.5075,1.16484833597
 08/17  18:00:00,309.92570643,28.0035761856,22.6555688018,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,302.913071962,28.0035761856,18.9701080416,0.0,41.9242800987,36.8599292233,10.5046147822,0.0,9.34,1.16461478224
 08/17  20:00:00,281.270294286,28.0035761856,13.6813898551,0.0,34.9369000822,32.3179380704,9.3370863331,0.0,8.1725,1.1645863331
 08/17  21:00:00,206.535644047,28.0035761856,14.1264928557,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,132.449167759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939352666,0.0,2.335,1.16439352666
 08/17  23:00:00,160.568191966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,140.8681112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,127.849794357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,125.666011561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925765523,0.0,2.335,1.16425765523
 08/18  03:00:00,123.701948736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,148.03900565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,145.64965098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992238001,0.0,2.335,1.1642238001
 08/18  06:00:00,192.421286195,28.0035761856,1.88435313954,0.0,13.9747600329,18.6919646116,5.61903165762,0.929031657623,4.67,0.02
 08/18  07:00:00,196.344668583,28.0035761856,1.42701700952,0.0,13.9747600329,18.6919646116,27.5095676174,22.8195676174,4.67,0.02
 08/18  08:00:00,268.488288351,28.0035761856,4.99588334167,0.0,34.9369000822,32.3179380704,10.3818469874,1.04485177494,8.1725,1.16449521249
 08/18  09:00:00,307.175524279,28.0035761856,9.65370083062,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,305.172571699,28.0035761856,12.0414239135,0.0,62.886420148,41.4019203762,11.6723082664,0.0,10.5075,1.16480826642
 08/18  11:00:00,330.505134829,28.0035761856,16.0991558251,0.0,62.886420148,41.4019203762,11.672556132,0.0,10.5075,1.16505613199
 08/18  12:00:00,329.208688885,28.0035761856,22.2334081124,0.0,62.886420148,41.4019203762,11.6726118245,0.0,10.5075,1.16511182447
 08/18  13:00:00,336.093395493,28.0035761856,27.2258175923,0.0,62.886420148,41.4019203762,11.6726128692,0.0,10.5075,1.16511286925
 08/18  14:00:00,328.300338483,28.0035761856,30.2891664336,0.0,62.886420148,41.4019203762,11.6724131752,0.0,10.5075,1.16491317519
 08/18  15:00:00,328.460296899,28.0035761856,35.1955968729,0.0,62.886420148,41.4019203762,11.6723813472,0.0,10.5075,1.16488134719
 08/18  16:00:00,333.215528645,28.0035761856,38.321011749,0.0,62.886420148,41.4019203762,11.6724101155,0.0,10.5075,1.16491011552
 08/18  17:00:00,334.481244593,28.0035761856,38.7397038683,0.0,62.886420148,41.4019203762,11.6722667377,0.0,10.5075,1.16476673774
 08/18  18:00:00,325.190293451,28.0035761856,33.9855469112,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  19:00:00,304.09023605,28.0035761856,26.6412147258,0.0,41.9242800987,36.8599292233,10.504685154,0.0,9.34,1.16468515396
 08/18  20:00:00,280.434232841,28.0035761856,18.7511306182,0.0,34.9369000822,32.3179380704,9.33715409119,0.0,8.1725,1.16465409119
 08/18  21:00:00,208.51110279,28.0035761856,20.7196266575,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,133.713352381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931211762,0.0,2.335,1.16431211762
 08/18  23:00:00,161.562575652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,141.599294223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,125.688001912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
