Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  02:00:00,123.2065713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553432897,0.0,1.75125,1.16428432897
 08/19  03:00:00,120.815236204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,126.379069652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,123.620029549,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155097666,0.0,1.75125,1.1642597666
 08/19  06:00:00,157.789841909,28.0035761856,1.3213340119,0.0,6.98738001645,14.1499734587,4.53032329568,1.00782329568,3.5025,0.02
 08/19  07:00:00,172.362869297,28.0035761856,1.32709656927,0.0,6.98738001645,14.1499734587,21.5405427054,18.0180427054,3.5025,0.02
 08/19  08:00:00,242.968441903,28.0035761856,4.34389646454,0.0,20.9621400493,23.2339557645,7.00207162439,0.0,5.8375,1.16457162439
 08/19  09:00:00,274.837147865,28.0035761856,8.40101660116,0.0,41.9242800987,36.8599292233,10.5045859513,0.0,9.34,1.16458595132
 08/19  10:00:00,295.731528542,28.0035761856,9.07101992038,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,313.89977607,28.0035761856,9.15822818851,0.0,62.886420148,41.4019203762,11.6724339533,0.0,10.5075,1.16493395329
 08/19  12:00:00,304.501009312,28.0035761856,9.84165155464,0.0,62.886420148,41.4019203762,11.6724404722,0.0,10.5075,1.16494047216
 08/19  13:00:00,313.279682222,28.0035761856,12.4388475471,0.0,62.886420148,41.4019203762,11.6724416636,0.0,10.5075,1.16494166362
 08/19  14:00:00,316.677000638,28.0035761856,16.3487921661,0.0,62.886420148,41.4019203762,11.6724583781,0.0,10.5075,1.16495837813
 08/19  15:00:00,321.272461482,28.0035761856,21.7837728225,0.0,62.886420148,41.4019203762,11.6723069481,0.0,10.5075,1.16480694808
 08/19  16:00:00,327.650225114,28.0035761856,26.731383238,0.0,62.886420148,41.4019203762,11.6723336709,0.0,10.5075,1.16483367092
 08/19  17:00:00,325.851015095,28.0035761856,25.8782202111,0.0,62.886420148,41.4019203762,11.6723427268,0.0,10.5075,1.16484272683
 08/19  18:00:00,295.202205039,28.0035761856,16.3247077608,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/19  19:00:00,254.118372606,28.0035761856,10.7674673582,0.0,20.9621400493,23.2339557645,7.86804285148,0.865864442157,5.8375,1.16467840932
 08/19  20:00:00,244.419749798,28.0035761856,9.08488919013,0.0,20.9621400493,23.2339557645,7.00205426987,0.0,5.8375,1.16455426987
 08/19  21:00:00,185.741413592,28.0035761856,8.11404808286,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,130.502984916,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561623786,0.0,1.75125,1.16436623786
 08/19  23:00:00,159.195266506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,140.042914066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,128.263698465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552076374,0.0,1.75125,1.16427076374
 08/20  02:00:00,127.58350061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,127.055444049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,134.921567031,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155094011,0.0,1.75125,1.1642594011
 08/20  05:00:00,133.87247853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,169.576299886,28.0035761856,2.84909335206,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  07:00:00,183.606837078,28.0035761856,1.83829779004,0.0,6.98738001645,14.1499734587,7.82924673787,3.16247298202,3.5025,1.16427375585
 08/20  08:00:00,214.73198568,28.0035761856,1.75086158578,0.0,6.98738001645,14.1499734587,10.1926084787,6.67010847869,3.5025,0.02
 08/20  09:00:00,194.218814226,28.0035761856,1.6300536813,0.0,6.98738001645,14.1499734587,11.3723120185,7.84981201847,3.5025,0.02
 08/20  10:00:00,227.693239048,28.0035761856,4.63739156938,0.0,27.9495200658,27.7759469175,8.16954367436,0.0,7.005,1.16454367436
 08/20  11:00:00,248.438712468,28.0035761856,4.93667315094,0.0,27.9495200658,27.7759469175,8.16963714907,0.0,7.005,1.16463714907
 08/20  12:00:00,269.36174655,28.0035761856,7.701610819,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,275.049287094,28.0035761856,9.5633618419,0.0,41.9242800987,36.8599292233,10.504732546,0.0,9.34,1.16473254605
 08/20  14:00:00,273.179081848,28.0035761856,11.129835323,0.0,41.9242800987,36.8599292233,10.5047127266,0.0,9.34,1.16471272664
 08/20  15:00:00,269.623440625,28.0035761856,11.3576678263,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,267.781895825,28.0035761856,11.0058663255,0.0,41.9242800987,36.8599292233,10.5047759784,0.0,9.34,1.16477597836
 08/20  17:00:00,234.017177676,28.0035761856,8.54805478869,0.0,27.9495200658,27.7759469175,8.16959689768,0.0,7.005,1.16459689768
 08/20  18:00:00,232.615936422,28.0035761856,6.03533219137,0.0,13.9747600329,18.6919646116,5.17384451692,0.483844516921,4.67,0.02
 08/20  19:00:00,218.231373889,28.0035761856,4.21321642652,0.0,13.9747600329,18.6919646116,6.29565162074,0.461147359536,4.67,1.1645042612
 08/20  20:00:00,210.797160728,28.0035761856,2.67025583648,0.0,13.9747600329,18.6919646116,5.1078184619,0.4178184619,4.67,0.02
 08/20  21:00:00,183.637528268,28.0035761856,2.31779602134,0.0,13.9747600329,18.6919646116,5.83435751004,0.0,4.67,1.16435751004
 08/20  22:00:00,119.414039319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,148.94589975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,124.653714695,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551632368,0.0,1.75125,1.16426632368
 08/21  01:00:00,115.899495108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,114.314582649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,113.029267786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923911565,0.0,2.335,1.16423911565
 08/21  04:00:00,119.386156256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,118.026897615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,164.49776107,28.0035761856,0.37201501869,0.0,13.9747600329,18.6919646116,49.1859724721,44.4959724721,4.67,0.02
 08/21  07:00:00,176.62227634,28.0035761856,0.438530197166,0.0,13.9747600329,18.6919646116,76.1682821364,70.333863285,4.67,1.16441885135
 08/21  08:00:00,256.054631648,28.0035761856,1.93670016794,0.0,34.9369000822,32.3179380704,47.6553749247,39.4628749247,8.1725,0.02
 08/21  09:00:00,292.579177515,28.0035761856,4.57464941688,0.0,62.886420148,41.4019203762,14.6780099194,3.00582298222,10.5075,1.16468693718
 08/21  10:00:00,292.712785201,28.0035761856,6.39005540495,0.0,62.886420148,41.4019203762,11.6721981162,0.0,10.5075,1.16469811623
 08/21  11:00:00,318.745530069,28.0035761856,8.96737049475,0.0,62.886420148,41.4019203762,11.6725422699,0.0,10.5075,1.16504226993
 08/21  12:00:00,310.685340188,28.0035761856,9.80453106979,0.0,62.886420148,41.4019203762,11.6726289077,0.0,10.5075,1.1651289077
 08/21  13:00:00,307.541841617,28.0035761856,10.3084301952,0.0,62.886420148,41.4019203762,11.6726254771,0.0,10.5075,1.16512547713
 08/21  14:00:00,297.906142012,28.0035761856,10.9869706093,0.0,62.886420148,41.4019203762,11.6723620413,0.0,10.5075,1.16486204133
 08/21  15:00:00,293.315102377,28.0035761856,11.8435574592,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,293.904305117,28.0035761856,12.6364618865,0.0,62.886420148,41.4019203762,11.6723180972,0.0,10.5075,1.16481809717
 08/21  17:00:00,292.482960125,28.0035761856,12.3321794445,0.0,62.886420148,41.4019203762,11.6723571768,0.0,10.5075,1.16485717678
 08/21  18:00:00,285.98178694,28.0035761856,10.5025689814,0.0,41.9242800987,36.8599292233,10.504782361,0.0,9.34,1.16478236104
 08/21  19:00:00,275.165422354,28.0035761856,8.7571949915,0.0,41.9242800987,36.8599292233,10.4505748285,1.09057482853,9.34,0.02
 08/21  20:00:00,255.272028387,28.0035761856,6.77146941274,0.0,34.9369000822,32.3179380704,9.81239052018,0.475210273272,8.1725,1.1646802469
 08/21  21:00:00,186.143332641,28.0035761856,4.55150866246,0.0,13.9747600329,18.6919646116,5.83455732327,0.0,4.67,1.16455732327
 08/21  22:00:00,123.825656612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,153.229859167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,130.230581206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924192672,0.0,2.335,1.16424192672
 08/22  01:00:00,118.200201822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,116.401584149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,114.768399651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,138.335788174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923642259,0.0,2.335,1.16423642259
 08/22  05:00:00,136.85618967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,184.206481674,28.0035761856,0.614151422837,0.0,13.9747600329,18.6919646116,33.8766486554,29.1866486554,4.67,0.02
 08/22  07:00:00,189.20861775,28.0035761856,0.636957811403,0.0,13.9747600329,18.6919646116,62.1382462131,56.3038930088,4.67,1.16435320432
 08/22  08:00:00,258.455805023,28.0035761856,2.3341637646,0.0,34.9369000822,32.3179380704,34.4078534279,26.2153534279,8.1725,0.02
 08/22  09:00:00,296.857635921,28.0035761856,5.80167434396,0.0,62.886420148,41.4019203762,11.6721222296,0.0,10.5075,1.16462222961
 08/22  10:00:00,297.486915597,28.0035761856,8.4671751862,0.0,62.886420148,41.4019203762,11.6723067505,0.0,10.5075,1.16480675054
 08/22  11:00:00,318.823824655,28.0035761856,10.0025323669,0.0,62.886420148,41.4019203762,11.6724790504,0.0,10.5075,1.16497905039
 08/22  12:00:00,309.090836974,28.0035761856,11.0848059733,0.0,62.886420148,41.4019203762,11.6725664081,0.0,10.5075,1.16506640806
 08/22  13:00:00,309.666448211,28.0035761856,12.1557283846,0.0,62.886420148,41.4019203762,11.6725636216,0.0,10.5075,1.16506362162
 08/22  14:00:00,303.267769766,28.0035761856,13.5679858045,0.0,62.886420148,41.4019203762,11.6723005771,0.0,10.5075,1.16480057708
 08/22  15:00:00,305.526416025,28.0035761856,18.2245089834,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,307.916423722,28.0035761856,18.8886441389,0.0,62.886420148,41.4019203762,11.6722570572,0.0,10.5075,1.1647570572
 08/22  17:00:00,304.534811092,28.0035761856,16.843722088,0.0,62.886420148,41.4019203762,11.6722967804,0.0,10.5075,1.16479678037
 08/22  18:00:00,295.804450825,28.0035761856,13.4975227829,0.0,41.9242800987,36.8599292233,10.5047224449,0.0,9.34,1.16472244494
 08/22  19:00:00,280.487929841,28.0035761856,11.6849537778,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/22  20:00:00,262.932799707,28.0035761856,9.74508452359,0.0,34.9369000822,32.3179380704,9.3371207324,0.0,8.1725,1.1646207324
 08/22  21:00:00,189.708805047,28.0035761856,7.39201504882,0.0,13.9747600329,18.6919646116,5.83449812486,0.0,4.67,1.16449812486
 08/22  22:00:00,128.963527468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,157.788445226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,136.658565269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924645357,0.0,2.335,1.16424645357
 08/23  01:00:00,124.080110446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,122.170493226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,120.132795283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,125.892737578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924106677,0.0,2.335,1.16424106677
 08/23  05:00:00,123.613942011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,169.792437353,28.0035761856,1.10036916461,0.0,13.9747600329,18.6919646116,16.849935331,12.159935331,4.67,0.02
 08/23  07:00:00,181.123589345,28.0035761856,0.942452089323,0.0,13.9747600329,18.6919646116,45.674629907,39.8402388464,4.67,1.16439106062
 08/23  08:00:00,262.295485033,28.0035761856,3.30968822218,0.0,34.9369000822,32.3179380704,18.45355062,10.26105062,8.1725,0.02
 08/23  09:00:00,302.593232985,28.0035761856,7.71669463829,0.0,62.886420148,41.4019203762,11.6720644868,0.0,10.5075,1.16456448682
 08/23  10:00:00,302.27727614,28.0035761856,9.72177548107,0.0,62.886420148,41.4019203762,11.6722498402,0.0,10.5075,1.16474984017
 08/23  11:00:00,326.342903499,28.0035761856,12.5853995894,0.0,62.886420148,41.4019203762,11.6724230753,0.0,10.5075,1.16492307528
 08/23  12:00:00,320.696362196,28.0035761856,14.0494808042,0.0,62.886420148,41.4019203762,11.6725111569,0.0,10.5075,1.16501115693
 08/23  13:00:00,328.849182281,28.0035761856,18.4981921204,0.0,62.886420148,41.4019203762,11.6725090543,0.0,10.5075,1.16500905427
 08/23  14:00:00,322.998851315,28.0035761856,22.4685625632,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,319.911953984,28.0035761856,24.9561314782,0.0,62.886420148,41.4019203762,11.6723653631,0.0,10.5075,1.16486536313
 08/23  16:00:00,320.761920899,28.0035761856,26.0729775414,0.0,62.886420148,41.4019203762,11.672390738,0.0,10.5075,1.16489073795
 08/23  17:00:00,317.883621775,28.0035761856,24.6820649673,0.0,62.886420148,41.4019203762,11.6724338477,0.0,10.5075,1.1649338477
 08/23  18:00:00,302.53505399,28.0035761856,18.0197418138,0.0,41.9242800987,36.8599292233,10.5048452188,0.0,9.34,1.16484521884
 08/23  19:00:00,287.513204104,28.0035761856,12.5656806102,0.0,41.9242800987,36.8599292233,9.70834123737,0.348341237368,9.34,0.02
 08/23  20:00:00,268.224309659,28.0035761856,9.99353712554,0.0,34.9369000822,32.3179380704,9.76053157252,0.423314140349,8.1725,1.16471743217
 08/23  21:00:00,196.526175086,28.0035761856,8.20316755267,0.0,13.9747600329,18.6919646116,5.83444559384,0.0,4.67,1.16444559384
 08/23  22:00:00,129.136564293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,157.863213894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,137.208345833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919423474,0.0,2.335,1.16419423474
 08/24  01:00:00,124.929539688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,123.239498987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,121.628993103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,127.771574472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925260175,0.0,2.335,1.16425260175
 08/24  05:00:00,125.655320729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,172.45547719,28.0035761856,1.290529455,0.0,13.9747600329,18.6919646116,10.7728168468,6.0828168468,4.67,0.02
 08/24  07:00:00,185.226429516,28.0035761856,1.18476182796,0.0,13.9747600329,18.6919646116,35.0183073735,29.1839679699,4.67,1.16433940357
 08/24  08:00:00,269.550132904,28.0035761856,4.68652818167,0.0,34.9369000822,32.3179380704,10.3875306015,2.19503060153,8.1725,0.02
 08/24  09:00:00,311.211784044,28.0035761856,10.2024549869,0.0,62.886420148,41.4019203762,11.6721602492,0.0,10.5075,1.16466024918
 08/24  10:00:00,312.241172407,28.0035761856,12.8744545079,0.0,62.886420148,41.4019203762,11.6721997551,0.0,10.5075,1.16469975507
 08/24  11:00:00,332.486791004,28.0035761856,15.4067960908,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  12:00:00,333.006414331,28.0035761856,21.1050019581,0.0,62.886420148,41.4019203762,12.8176359941,0.0,10.5075,2.3101359941
 08/24  13:00:00,345.044918343,28.0035761856,28.0588657834,0.0,62.886420148,41.4019203762,11.6724610945,0.0,10.5075,1.16496109455
 08/24  14:00:00,342.939582406,28.0035761856,33.2904890961,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,342.438760849,28.0035761856,38.4902609459,0.0,62.886420148,41.4019203762,11.67231784,0.0,10.5075,1.16481784
 08/24  16:00:00,343.215572138,28.0035761856,39.3859642844,0.0,62.886420148,41.4019203762,11.6723439761,0.0,10.5075,1.16484397608
 08/24  17:00:00,339.441762503,28.0035761856,36.8505905826,0.0,62.886420148,41.4019203762,11.6723878173,0.0,10.5075,1.16488781733
 08/24  18:00:00,325.260405334,28.0035761856,30.1299502222,0.0,41.9242800987,36.8599292233,10.5047997469,0.0,9.34,1.16479974694
 08/24  19:00:00,310.912517866,28.0035761856,22.1991222487,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  20:00:00,286.809922528,28.0035761856,15.4581373541,0.0,34.9369000822,32.3179380704,9.33717241046,0.0,8.1725,1.16467241046
 08/24  21:00:00,211.071291709,28.0035761856,17.2329215238,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,134.039059988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939920662,0.0,2.335,1.16439920662
 08/24  23:00:00,161.575477361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,142.26088723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,130.862761763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922919065,0.0,2.335,1.16422919065
 08/25  02:00:00,129.229872483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,128.100188138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,154.089847381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920805064,0.0,2.335,1.16420805064
 08/25  05:00:00,152.805930292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,200.472940605,28.0035761856,2.97359356626,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,204.672295629,28.0035761856,2.26897965343,0.0,13.9747600329,18.6919646116,11.8401821223,6.00579036238,4.67,1.16439175989
 08/25  08:00:00,277.263105269,28.0035761856,7.4492674101,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  09:00:00,318.581513274,28.0035761856,13.0765275248,0.0,62.886420148,41.4019203762,11.6721169627,0.0,10.5075,1.16461696272
 08/25  10:00:00,320.32736921,28.0035761856,16.126511867,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,342.35868216,28.0035761856,22.1401988712,0.0,62.886420148,41.4019203762,11.6725866703,0.0,10.5075,1.16508667031
 08/25  12:00:00,345.241087693,28.0035761856,29.9514457867,0.0,62.886420148,41.4019203762,11.6726318887,0.0,10.5075,1.16513188874
 08/25  13:00:00,354.057547894,28.0035761856,35.1848693064,0.0,62.886420148,41.4019203762,11.672639971,0.0,10.5075,1.16513997104
 08/25  14:00:00,352.095525113,28.0035761856,40.1489815333,0.0,62.886420148,41.4019203762,11.6724759535,0.0,10.5075,1.16497595345
 08/25  15:00:00,349.083176298,28.0035761856,43.8605656517,0.0,62.886420148,41.4019203762,11.6722777836,0.0,10.5075,1.16477778362
 08/25  16:00:00,349.525337245,28.0035761856,44.5302296606,0.0,62.886420148,41.4019203762,11.6723046449,0.0,10.5075,1.16480464495
 08/25  17:00:00,348.835944201,28.0035761856,43.9982613132,0.0,62.886420148,41.4019203762,11.6723492514,0.0,10.5075,1.1648492514
 08/25  18:00:00,329.656981116,28.0035761856,33.5946385866,0.0,41.9242800987,36.8599292233,10.5047617767,0.0,9.34,1.16476177672
 08/25  19:00:00,300.479168477,28.0035761856,21.9861359088,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  20:00:00,277.286874342,28.0035761856,15.4496258875,0.0,34.9369000822,32.3179380704,9.33713492599,0.0,8.1725,1.16463492599
 08/25  21:00:00,204.502816882,28.0035761856,17.3684261266,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,133.626487498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940058498,0.0,2.335,1.16440058498
 08/25  23:00:00,161.415158617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,141.971690313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,128.142327546,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552241093,0.0,1.75125,1.16427241093
 08/26  02:00:00,126.675915756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,125.591046462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,132.652796593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551430744,0.0,1.75125,1.16426430744
 08/26  05:00:00,130.833955347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,166.38139061,28.0035761856,2.58899983032,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,178.793814474,28.0035761856,1.81187309099,0.0,6.98738001645,14.1499734587,10.3647679063,5.69780840619,3.5025,1.16445950014
 08/26  08:00:00,242.614771741,28.0035761856,4.02579934306,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,274.521105738,28.0035761856,8.63979137315,0.0,41.9242800987,36.8599292233,10.5046115661,0.0,9.34,1.16461156607
 08/26  10:00:00,306.069006021,28.0035761856,12.4727180756,0.0,62.886420148,41.4019203762,11.6723602744,0.0,10.5075,1.16486027441
 08/26  11:00:00,331.28633654,28.0035761856,15.6159019854,0.0,62.886420148,41.4019203762,11.6724479358,0.0,10.5075,1.16494793583
 08/26  12:00:00,328.080853849,28.0035761856,18.5695469275,0.0,62.886420148,41.4019203762,11.6725030156,0.0,10.5075,1.16500301562
 08/26  13:00:00,335.549014792,28.0035761856,22.7969913132,0.0,62.886420148,41.4019203762,11.6725174098,0.0,10.5075,1.16501740983
 08/26  14:00:00,331.678429173,28.0035761856,26.309048306,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,332.725892833,28.0035761856,32.134051495,0.0,62.886420148,41.4019203762,11.6724247097,0.0,10.5075,1.16492470969
 08/26  16:00:00,325.77748249,28.0035761856,28.4546040116,0.0,62.886420148,41.4019203762,11.6722677649,0.0,10.5075,1.16476776486
 08/26  17:00:00,318.927436678,28.0035761856,23.6930607265,0.0,62.886420148,41.4019203762,11.6722868162,0.0,10.5075,1.16478681624
 08/26  18:00:00,292.929241208,28.0035761856,16.6979397981,0.0,34.9369000822,32.3179380704,9.33726611443,0.0,8.1725,1.16476611443
 08/26  19:00:00,260.592613334,28.0035761856,13.2283611793,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  20:00:00,252.911604213,28.0035761856,12.2831150457,0.0,20.9621400493,23.2339557645,7.00210548408,0.0,5.8375,1.16460548408
 08/26  21:00:00,192.525624604,28.0035761856,12.3883102513,0.0,6.98738001645,14.1499734587,4.6669764529,0.0,3.5025,1.1644764529
 08/26  22:00:00,132.662895237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,160.035811748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,141.17169519,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559011631,0.0,1.75125,1.16434011631
 08/27  01:00:00,130.172093975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,128.551740208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,127.694096776,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549358303,0.0,1.75125,1.16424358303
 08/27  04:00:00,135.120743915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,133.671978641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,167.953582653,28.0035761856,2.51085827872,0.0,6.98738001645,14.1499734587,4.66675123261,0.0,3.5025,1.16425123261
 08/27  07:00:00,182.055251816,28.0035761856,1.7684419773,0.0,6.98738001645,14.1499734587,6.75163803833,3.22913803833,3.5025,0.02
 08/27  08:00:00,221.172159184,28.0035761856,3.62908432556,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,212.010745611,28.0035761856,6.78526224542,0.0,6.98738001645,14.1499734587,4.66685971731,0.0,3.5025,1.16435971731
 08/27  10:00:00,250.779149558,28.0035761856,12.4521928227,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,273.368435875,28.0035761856,14.2729186297,0.0,27.9495200658,27.7759469175,8.16969216294,0.0,7.005,1.16469216294
 08/27  12:00:00,305.310464311,28.0035761856,22.1960730121,0.0,41.9242800987,36.8599292233,10.5047625028,0.0,9.34,1.16476250282
 08/27  13:00:00,316.805838935,28.0035761856,29.0444372808,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  14:00:00,314.267545644,28.0035761856,34.0705560834,0.0,41.9242800987,36.8599292233,10.5046057596,0.0,9.34,1.16460575957
 08/27  15:00:00,309.799365232,28.0035761856,36.6209578438,0.0,41.9242800987,36.8599292233,10.5046265132,0.0,9.34,1.16462651324
 08/27  16:00:00,310.370524154,28.0035761856,37.6497267427,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  17:00:00,286.676855633,28.0035761856,41.4307189527,0.0,27.9495200658,27.7759469175,8.1696507123,0.0,7.005,1.1646507123
 08/27  18:00:00,287.510433602,28.0035761856,38.484623055,0.0,13.9747600329,18.6919646116,5.83457628219,0.0,4.67,1.16457628219
 08/27  19:00:00,272.388136743,28.0035761856,27.9130299723,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,250.298620409,28.0035761856,18.1978311511,0.0,13.9747600329,18.6919646116,5.83447550238,0.0,4.67,1.16447550238
 08/27  21:00:00,227.518043497,28.0035761856,28.3832014664,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,136.308968888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,163.589528822,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551566946,0.0,1.75125,1.16426566946
 08/27  24:00:00,145.208196624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,135.816685566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,134.010488823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923218011,0.0,2.335,1.16423218011
 08/28  03:00:00,132.997267121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,140.593588638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,138.956605989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919687225,0.0,2.335,1.16419687225
 08/28  06:00:00,189.775791803,28.0035761856,7.25045332461,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,204.105791238,28.0035761856,5.88617485274,0.0,13.9747600329,18.6919646116,5.81344065119,1.12344065119,4.67,0.02
 08/28  08:00:00,288.023270304,28.0035761856,11.4973791448,0.0,34.9369000822,32.3179380704,9.33703061956,0.0,8.1725,1.16453061956
 08/28  09:00:00,327.03719214,28.0035761856,16.5619373677,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  10:00:00,332.087083417,28.0035761856,22.2136950195,0.0,62.886420148,41.4019203762,11.6722315463,0.0,10.5075,1.16473154633
 08/28  11:00:00,352.666320253,28.0035761856,30.6130094207,0.0,62.886420148,41.4019203762,11.6724880157,0.0,10.5075,1.16498801573
 08/28  12:00:00,353.436230563,28.0035761856,35.8628642921,0.0,62.886420148,41.4019203762,11.6725507901,0.0,10.5075,1.16505079012
 08/28  13:00:00,363.614461928,28.0035761856,41.894046043,0.0,62.886420148,41.4019203762,11.672558312,0.0,10.5075,1.16505831204
 08/28  14:00:00,366.584936372,28.0035761856,49.8984277765,0.0,62.886420148,41.4019203762,11.6723631919,0.0,10.5075,1.16486319186
 08/28  15:00:00,363.474331667,28.0035761856,53.7882103508,0.0,62.886420148,41.4019203762,11.6723370635,0.0,10.5075,1.16483706347
 08/28  16:00:00,363.821819171,28.0035761856,54.6153381826,0.0,62.886420148,41.4019203762,11.6723721779,0.0,10.5075,1.16487217791
 08/28  17:00:00,357.794550689,28.0035761856,50.473693166,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  18:00:00,341.258603893,28.0035761856,41.662875686,0.0,41.9242800987,36.8599292233,10.5048445656,0.0,9.34,1.16484456556
 08/28  19:00:00,327.316587663,28.0035761856,31.3472713658,0.0,41.9242800987,36.8599292233,10.5046569847,0.0,9.34,1.16465698473
 08/28  20:00:00,296.484415378,28.0035761856,20.938225434,0.0,34.9369000822,32.3179380704,9.33713119372,0.0,8.1725,1.16463119372
 08/28  21:00:00,220.728676566,28.0035761856,24.9989951026,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,135.335440085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,161.812732178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930060431,0.0,2.335,1.16430060431
 08/28  24:00:00,142.229740874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,131.258589066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,128.614241442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922303541,0.0,2.335,1.16422303541
 08/29  03:00:00,126.956700442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,151.513778536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,149.582257061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,196.349422733,28.0035761856,2.5576075066,0.0,13.9747600329,18.6919646116,5.8342516367,0.0,4.67,1.1642516367
 08/29  07:00:00,196.910930501,28.0035761856,1.44271916872,0.0,13.9747600329,18.6919646116,29.9229191568,25.2329191568,4.67,0.02
 08/29  08:00:00,260.141503372,28.0035761856,3.23660629303,0.0,34.9369000822,32.3179380704,26.9782085215,17.6411859979,8.1725,1.16452252354
 08/29  09:00:00,288.712508381,28.0035761856,5.05708167139,0.0,62.886420148,41.4019203762,15.600296901,5.07279690097,10.5075,0.02
 08/29  10:00:00,283.265913227,28.0035761856,5.41657003065,0.0,62.886420148,41.4019203762,12.3450311959,0.672806685404,10.5075,1.16472451045
 08/29  11:00:00,309.370979767,28.0035761856,7.56055791245,0.0,62.886420148,41.4019203762,11.6724821761,0.0,10.5075,1.16498217607
 08/29  12:00:00,306.468020729,28.0035761856,10.1623828572,0.0,62.886420148,41.4019203762,11.6725459435,0.0,10.5075,1.16504594355
 08/29  13:00:00,310.322845017,28.0035761856,11.1852779743,0.0,62.886420148,41.4019203762,11.6725543797,0.0,10.5075,1.16505437972
 08/29  14:00:00,311.60070297,28.0035761856,14.0201161276,0.0,62.886420148,41.4019203762,11.6723599107,0.0,10.5075,1.16485991071
 08/29  15:00:00,315.387635875,28.0035761856,17.2013646014,0.0,62.886420148,41.4019203762,11.6723345891,0.0,10.5075,1.16483458907
 08/29  16:00:00,316.709363293,28.0035761856,17.6254069507,0.0,62.886420148,41.4019203762,11.6723705931,0.0,10.5075,1.16487059308
 08/29  17:00:00,307.522523155,28.0035761856,14.0796799399,0.0,62.886420148,41.4019203762,11.894332145,1.36683214496,10.5075,0.02
 08/29  18:00:00,293.178420364,28.0035761856,10.4621747017,0.0,41.9242800987,36.8599292233,11.5955652914,1.09072150618,9.34,1.16484378525
 08/29  19:00:00,279.460013177,28.0035761856,9.36015310308,0.0,41.9242800987,36.8599292233,10.504656803,0.0,9.34,1.16465680296
 08/29  20:00:00,261.312842163,28.0035761856,8.10063987374,0.0,34.9369000822,32.3179380704,9.33713175361,0.0,8.1725,1.16463175361
 08/29  21:00:00,187.87143953,28.0035761856,5.83294226451,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,129.360389942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,158.409447532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930132504,0.0,2.335,1.16430132504
 08/29  24:00:00,138.237267549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,127.532974779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,127.055067213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992239757,0.0,2.335,1.1642239757
 08/30  03:00:00,126.222442665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,133.235394683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,131.817244384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,178.46597749,28.0035761856,2.07529678438,0.0,13.9747600329,18.6919646116,6.1362973762,0.3020445781,4.67,1.1642527981
 08/30  07:00:00,189.411867634,28.0035761856,1.3522589717,0.0,13.9747600329,18.6919646116,19.5529767807,14.8629767807,4.67,0.02
 08/30  08:00:00,267.83821808,28.0035761856,4.04576379446,0.0,34.9369000822,32.3179380704,10.4993009126,1.1622763309,8.1725,1.16452458168
 08/30  09:00:00,305.995869961,28.0035761856,8.7697670858,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  10:00:00,306.662800557,28.0035761856,11.0340263979,0.0,62.886420148,41.4019203762,11.6722276388,0.0,10.5075,1.16472763882
 08/30  11:00:00,329.670126888,28.0035761856,14.1947811293,0.0,62.886420148,41.4019203762,11.6724865097,0.0,10.5075,1.16498650971
 08/30  12:00:00,334.177344871,28.0035761856,20.94398485,0.0,62.886420148,41.4019203762,11.6725513011,0.0,10.5075,1.16505130114
 08/30  13:00:00,352.523357117,28.0035761856,32.3150458518,0.0,62.886420148,41.4019203762,11.6725606954,0.0,10.5075,1.1650606954
 08/30  14:00:00,357.619027195,28.0035761856,41.9794255261,0.0,62.886420148,41.4019203762,11.6723669211,0.0,10.5075,1.16486692115
 08/30  15:00:00,325.373954953,28.0035761856,25.8793177363,0.0,62.886420148,41.4019203762,11.6723424503,0.0,10.5075,1.16484245033
 08/30  16:00:00,303.649170129,28.0035761856,14.2044489262,0.0,62.886420148,41.4019203762,11.6723793707,0.0,10.5075,1.16487937075
 08/30  17:00:00,301.345003105,28.0035761856,13.5064406646,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  18:00:00,294.756653299,28.0035761856,12.0408594974,0.0,41.9242800987,36.8599292233,10.5048534112,0.0,9.34,1.1648534112
 08/30  19:00:00,291.348033796,28.0035761856,11.3162174991,0.0,41.9242800987,36.8599292233,10.5046670764,0.0,9.34,1.16466707642
 08/30  20:00:00,273.388424056,28.0035761856,9.79962321839,0.0,34.9369000822,32.3179380704,9.33714280463,0.0,8.1725,1.16464280463
 08/30  21:00:00,196.244627685,28.0035761856,7.15941559493,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,130.657115282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,159.098608049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931255432,0.0,2.335,1.16431255432
 08/30  24:00:00,139.817927347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,129.198634772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,128.651684271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923543285,0.0,2.335,1.16423543285
 08/31  03:00:00,128.253334532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,136.11054547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,135.312734987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920075085,0.0,2.335,1.16420075085
 08/31  06:00:00,183.159363834,28.0035761856,3.41211156508,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  07:00:00,195.193681154,28.0035761856,2.18500475331,0.0,13.9747600329,18.6919646116,12.332544121,7.64254412103,4.67,0.02
 08/31  08:00:00,273.333972814,28.0035761856,5.59809576677,0.0,34.9369000822,32.3179380704,9.33703721586,0.0,8.1725,1.16453721586
 08/31  09:00:00,306.500254039,28.0035761856,9.2286306856,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,299.260661423,28.0035761856,8.69819025932,0.0,62.886420148,41.4019203762,11.6722413516,0.0,10.5075,1.16474135161
 08/31  11:00:00,316.91617472,28.0035761856,9.45899634102,0.0,62.886420148,41.4019203762,11.6725014552,0.0,10.5075,1.16500145519
 08/31  12:00:00,309.515331542,28.0035761856,10.2619429463,0.0,62.886420148,41.4019203762,11.6725673027,0.0,10.5075,1.1650673027
 08/31  13:00:00,314.579081859,28.0035761856,11.4885741701,0.0,62.886420148,41.4019203762,11.6725776981,0.0,10.5075,1.16507769809
 08/31  14:00:00,308.880894604,28.0035761856,12.5002958675,0.0,62.886420148,41.4019203762,11.6723846616,0.0,10.5075,1.1648846616
 08/31  15:00:00,304.704755576,28.0035761856,12.8878443906,0.0,62.886420148,41.4019203762,11.6723610848,0.0,10.5075,1.16486108483
 08/31  16:00:00,305.105420735,28.0035761856,13.2127830514,0.0,62.886420148,41.4019203762,11.672398947,0.0,10.5075,1.16489894702
 08/31  17:00:00,300.890792424,28.0035761856,11.9737299782,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  18:00:00,291.310307116,28.0035761856,9.91963601155,0.0,41.9242800987,36.8599292233,10.5048738788,0.0,9.34,1.16487387876
 08/31  19:00:00,284.213829761,28.0035761856,8.50399872759,0.0,41.9242800987,36.8599292233,10.8466152932,0.341927052956,9.34,1.16468824029
 08/31  20:00:00,260.990045576,28.0035761856,6.61220904078,0.0,34.9369000822,32.3179380704,9.33716478111,0.0,8.1725,1.16466478111
 08/31  21:00:00,188.280933047,28.0035761856,4.37620133076,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,125.500474448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932502383,0.0,2.335,1.16432502383
 08/31  23:00:00,155.831032184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,134.474127172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,123.962687943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,123.716887983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925777521,0.0,2.335,1.16425777521
 09/01  03:00:00,124.033838525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,152.116562318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,152.091984051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922331069,0.0,2.335,1.16422331069
 09/01  06:00:00,200.390766155,28.0035761856,2.20409508762,0.0,13.9747600329,18.6919646116,5.9162197197,1.2262197197,4.67,0.02
 09/01  07:00:00,205.092234922,28.0035761856,1.62072446733,0.0,13.9747600329,18.6919646116,19.1511687691,14.4611687691,4.67,0.02
 09/01  08:00:00,271.526354592,28.0035761856,4.40324400026,0.0,34.9369000822,32.3179380704,10.28323695,0.946176199591,8.1725,1.16456075043
 09/01  09:00:00,306.648736404,28.0035761856,8.48221501185,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,306.864660176,28.0035761856,10.564353513,0.0,62.886420148,41.4019203762,11.6722659722,0.0,10.5075,1.16476597219
 09/01  11:00:00,329.107483285,28.0035761856,13.3810537113,0.0,62.886420148,41.4019203762,11.6725273147,0.0,10.5075,1.16502731472
 09/01  12:00:00,328.232567706,28.0035761856,17.4579584559,0.0,62.886420148,41.4019203762,11.6725942471,0.0,10.5075,1.16509424706
 09/01  13:00:00,336.589357962,28.0035761856,22.0951417557,0.0,62.886420148,41.4019203762,11.6726056857,0.0,10.5075,1.16510568567
 09/01  14:00:00,332.318405877,28.0035761856,26.7427455358,0.0,62.886420148,41.4019203762,11.6724134292,0.0,10.5075,1.16491342924
 09/01  15:00:00,332.115968091,28.0035761856,30.5832255593,0.0,62.886420148,41.4019203762,11.6723907889,0.0,10.5075,1.16489078892
 09/01  16:00:00,331.558721715,28.0035761856,30.6162754431,0.0,62.886420148,41.4019203762,11.6724296171,0.0,10.5075,1.16492961713
 09/01  17:00:00,322.823126619,28.0035761856,26.8818453844,0.0,62.886420148,41.4019203762,11.672294453,0.0,10.5075,1.16479445296
 09/01  18:00:00,305.409356632,28.0035761856,20.1522572691,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  19:00:00,284.942255103,28.0035761856,13.8795617282,0.0,41.9242800987,36.8599292233,10.5047206962,0.0,9.34,1.16472069622
 09/01  20:00:00,258.639833566,28.0035761856,10.5640863044,0.0,34.9369000822,32.3179380704,9.3371980447,0.0,8.1725,1.1646980447
 09/01  21:00:00,187.595514738,28.0035761856,9.00468079328,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,125.554574469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935860838,0.0,2.335,1.16435860838
 09/01  23:00:00,154.448263017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,131.250391198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,115.98239609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553452959,0.0,1.75125,1.16428452959
 09/02  02:00:00,113.504674271,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,111.182120439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,116.704368063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,114.150801499,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549291954,0.0,1.75125,1.16424291954
 09/02  06:00:00,147.817581083,28.0035761856,0.402386774061,0.0,6.98738001645,14.1499734587,35.9144605365,32.3919605365,3.5025,0.02
 09/02  07:00:00,159.211515653,28.0035761856,0.457245308594,0.0,6.98738001645,14.1499734587,62.1021866454,57.4352286549,3.5025,1.16445799057
 09/02  08:00:00,224.554274672,28.0035761856,1.28560966774,0.0,20.9621400493,23.2339557645,39.0781578492,33.2206578492,5.8375,0.02
 09/02  09:00:00,255.229049483,28.0035761856,4.10838316247,0.0,41.9242800987,36.8599292233,13.5915764376,3.0870510872,9.34,1.16452535037
 09/02  10:00:00,284.765632034,28.0035761856,7.92747855745,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,316.965584225,28.0035761856,10.8948921035,0.0,62.886420148,41.4019203762,11.6725214993,0.0,10.5075,1.16502149928
 09/02  12:00:00,311.438200743,28.0035761856,12.4176270726,0.0,62.886420148,41.4019203762,11.6725388826,0.0,10.5075,1.16503888261
 09/02  13:00:00,316.330986621,28.0035761856,15.1736827638,0.0,62.886420148,41.4019203762,11.6725511238,0.0,10.5075,1.16505112378
 09/02  14:00:00,315.368153056,28.0035761856,19.5483382406,0.0,62.886420148,41.4019203762,11.6723807152,0.0,10.5075,1.1648807152
 09/02  15:00:00,318.134706177,28.0035761856,24.3217972324,0.0,62.886420148,41.4019203762,11.6724359427,0.0,10.5075,1.16493594273
 09/02  16:00:00,318.240755279,28.0035761856,24.4844250687,0.0,62.886420148,41.4019203762,11.6722811597,0.0,10.5075,1.16478115969
 09/02  17:00:00,316.354960311,28.0035761856,22.8820887727,0.0,62.886420148,41.4019203762,11.6723036015,0.0,10.5075,1.16480360153
 09/02  18:00:00,287.94324591,28.0035761856,14.9576896264,0.0,34.9369000822,32.3179380704,9.33728291904,0.0,8.1725,1.16478291904
 09/02  19:00:00,252.874681891,28.0035761856,10.4503957088,0.0,20.9621400493,23.2339557645,6.61534676042,0.757846760418,5.8375,0.02
 09/02  20:00:00,243.320214472,28.0035761856,9.15641170581,0.0,20.9621400493,23.2339557645,7.00208144895,0.0,5.8375,1.16458144895
 09/02  21:00:00,185.998932065,28.0035761856,8.32410456601,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  22:00:00,130.266446609,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568792371,0.0,1.75125,1.16443792371
 09/02  23:00:00,158.796808618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,139.1345806,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560331898,0.0,1.75125,1.16435331898
 09/03  01:00:00,127.000874578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,125.777942546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,124.304311484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547889662,0.0,1.75125,1.16422889662
 09/03  04:00:00,131.197906899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,129.48097679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,163.758522797,28.0035761856,1.28037403295,0.0,6.98738001645,14.1499734587,4.77970373462,1.25720373462,3.5025,0.02
 09/03  07:00:00,175.46203484,28.0035761856,0.99940587314,0.0,6.98738001645,14.1499734587,28.8090907109,24.1422419546,3.5025,1.16434875627
 09/03  08:00:00,213.031219761,28.0035761856,1.66622227794,0.0,6.98738001645,14.1499734587,11.5597845607,8.03728456068,3.5025,0.02
 09/03  09:00:00,197.846076241,28.0035761856,2.53093229561,0.0,6.98738001645,14.1499734587,4.66690026721,0.0,3.5025,1.16440026721
 09/03  10:00:00,235.407397981,28.0035761856,6.92141138354,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  11:00:00,264.908276871,28.0035761856,10.0727988628,0.0,27.9495200658,27.7759469175,8.16969766021,0.0,7.005,1.16469766021
 09/03  12:00:00,294.450733691,28.0035761856,15.6320040744,0.0,41.9242800987,36.8599292233,10.5046299716,0.0,9.34,1.16462997162
 09/03  13:00:00,302.484722799,28.0035761856,20.0561328643,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  14:00:00,302.01250654,28.0035761856,26.7774247752,0.0,41.9242800987,36.8599292233,10.504631982,0.0,9.34,1.16463198203
 09/03  15:00:00,302.470017271,28.0035761856,31.1720163129,0.0,41.9242800987,36.8599292233,10.504661924,0.0,9.34,1.16466192403
 09/03  16:00:00,303.882913017,28.0035761856,32.6255815731,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,268.775753076,28.0035761856,28.2861487589,0.0,27.9495200658,27.7759469175,8.16968921333,0.0,7.005,1.16468921333
 09/03  18:00:00,258.663146267,28.0035761856,17.2634209585,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  19:00:00,248.892042236,28.0035761856,12.21343901,0.0,13.9747600329,18.6919646116,5.83462500878,0.0,4.67,1.16462500878
 09/03  20:00:00,236.491590711,28.0035761856,10.2544411456,0.0,13.9747600329,18.6919646116,5.83448404693,0.0,4.67,1.16448404693
 09/03  21:00:00,209.523715163,28.0035761856,13.9455231047,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,133.031826834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,161.096797387,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548092739,0.0,1.75125,1.16423092739
 09/03  24:00:00,141.934997479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,129.483840075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,128.379531894,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155154384,0.0,1.75125,1.1642654384
 09/04  03:00:00,126.943241731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,133.79797278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,131.797269486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549331676,0.0,1.75125,1.16424331676
 09/04  06:00:00,166.650878247,28.0035761856,2.33519733643,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  07:00:00,178.249942246,28.0035761856,1.43200546156,0.0,6.98738001645,14.1499734587,9.8605080218,6.3380080218,3.5025,0.02
 09/04  08:00:00,213.469799963,28.0035761856,2.03347100791,0.0,6.98738001645,14.1499734587,6.42939868987,1.76252418917,3.5025,1.1643745007
 09/04  09:00:00,197.277023737,28.0035761856,3.0740562866,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  10:00:00,235.337093356,28.0035761856,7.34106774073,0.0,27.9495200658,27.7759469175,8.16961449852,0.0,7.005,1.16461449852
 09/04  11:00:00,260.907232414,28.0035761856,8.8589223149,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  12:00:00,285.833605913,28.0035761856,12.39228972,0.0,41.9242800987,36.8599292233,10.5046892218,0.0,9.34,1.16468922178
 09/04  13:00:00,295.871505163,28.0035761856,16.8845115117,0.0,41.9242800987,36.8599292233,10.5047308472,0.0,9.34,1.16473084719
 09/04  14:00:00,295.489597221,28.0035761856,22.6897903305,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,294.213658237,28.0035761856,25.7474201775,0.0,41.9242800987,36.8599292233,10.5047290785,0.0,9.34,1.16472907852
 09/04  16:00:00,295.504992882,28.0035761856,27.0081161172,0.0,41.9242800987,36.8599292233,10.5046404434,0.0,9.34,1.16464044343
 09/04  17:00:00,261.569573155,28.0035761856,23.2640597032,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,257.481006015,28.0035761856,16.6915619266,0.0,13.9747600329,18.6919646116,5.83459514091,0.0,4.67,1.16459514091
 09/04  19:00:00,248.52756927,28.0035761856,12.343261506,0.0,13.9747600329,18.6919646116,5.04693218655,0.356932186548,4.67,0.02
 09/04  20:00:00,234.956628869,28.0035761856,9.86082061265,0.0,13.9747600329,18.6919646116,5.83452413728,0.0,4.67,1.16452413728
 09/04  21:00:00,205.774215719,28.0035761856,11.3366656652,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,131.753502371,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560295178,0.0,1.75125,1.16435295178
