Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  23:00:00,159.293704049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,139.41892419,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,129.137604686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924829315,0.0,2.335,1.16424829315
 09/05  02:00:00,127.651741122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,126.080980637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,150.511842192,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922690267,0.0,2.335,1.16422690267
 09/05  05:00:00,148.160197498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,198.375493533,28.0035761856,1.63078567362,0.0,13.9747600329,18.6919646116,6.76574090602,2.07574090602,4.67,0.02
 09/05  07:00:00,197.75954577,28.0035761856,1.24634550783,0.0,13.9747600329,18.6919646116,37.6315712901,31.7972177564,4.67,1.1643535337
 09/05  08:00:00,265.609202625,28.0035761856,3.62625411017,0.0,34.9369000822,32.3179380704,16.6489121194,8.45641211941,8.1725,0.02
 09/05  09:00:00,303.869750499,28.0035761856,8.27058356542,0.0,62.886420148,41.4019203762,11.6720908536,0.0,10.5075,1.16459085357
 09/05  10:00:00,307.416904101,28.0035761856,11.6487216404,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  11:00:00,333.430110444,28.0035761856,15.6730163307,0.0,62.886420148,41.4019203762,11.6725807762,0.0,10.5075,1.16508077618
 09/05  12:00:00,335.161416933,28.0035761856,22.3296507655,0.0,62.886420148,41.4019203762,11.6726344288,0.0,10.5075,1.16513442884
 09/05  13:00:00,345.82530467,28.0035761856,28.5262821718,0.0,62.886420148,41.4019203762,11.6726536367,0.0,10.5075,1.16515363666
 09/05  14:00:00,342.143691756,28.0035761856,32.8856443101,0.0,62.886420148,41.4019203762,11.6724980683,0.0,10.5075,1.16499806834
 09/05  15:00:00,335.618707311,28.0035761856,33.5937755087,0.0,62.886420148,41.4019203762,11.6723077836,0.0,10.5075,1.16480778364
 09/05  16:00:00,336.723798384,28.0035761856,34.7208739232,0.0,62.886420148,41.4019203762,11.6723452506,0.0,10.5075,1.16484525058
 09/05  17:00:00,332.726803571,28.0035761856,31.9854527717,0.0,62.886420148,41.4019203762,11.672400708,0.0,10.5075,1.16490070803
 09/05  18:00:00,317.166208321,28.0035761856,24.0292216972,0.0,41.9242800987,36.8599292233,10.5048220639,0.0,9.34,1.16482206393
 09/05  19:00:00,300.218267138,28.0035761856,16.772614698,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  20:00:00,272.248552741,28.0035761856,12.5798422063,0.0,34.9369000822,32.3179380704,9.33720267865,0.0,8.1725,1.16470267865
 09/05  21:00:00,198.230722904,28.0035761856,12.1409640643,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,132.306973761,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939499263,0.0,2.335,1.16439499263
 09/05  23:00:00,160.706875289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,140.133518186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,126.982872025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992664421,0.0,2.335,1.1642664421
 09/06  02:00:00,124.609272262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,122.278021949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,128.121813256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924824087,0.0,2.335,1.16424824087
 09/06  05:00:00,125.524677816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,175.789420868,28.0035761856,2.08432294115,0.0,13.9747600329,18.6919646116,5.90166307405,1.21166307405,4.67,0.02
 09/06  07:00:00,182.280225019,28.0035761856,1.24817379628,0.0,13.9747600329,18.6919646116,33.6053508621,27.771008838,4.67,1.16434202414
 09/06  08:00:00,263.927606645,28.0035761856,3.68882539762,0.0,34.9369000822,32.3179380704,15.8783584951,7.68585849514,8.1725,0.02
 09/06  09:00:00,304.485841185,28.0035761856,8.61138566554,0.0,62.886420148,41.4019203762,11.6721779522,0.0,10.5075,1.16467795217
 09/06  10:00:00,308.504134249,28.0035761856,12.0973570201,0.0,62.886420148,41.4019203762,11.672230179,0.0,10.5075,1.16473017901
 09/06  11:00:00,331.94805627,28.0035761856,15.5341990737,0.0,62.886420148,41.4019203762,11.6724203665,0.0,10.5075,1.16492036654
 09/06  12:00:00,325.184885455,28.0035761856,18.4141078266,0.0,62.886420148,41.4019203762,11.6725237932,0.0,10.5075,1.16502379322
 09/06  13:00:00,331.932352707,28.0035761856,22.7637065008,0.0,62.886420148,41.4019203762,11.6725353288,0.0,10.5075,1.16503532883
 09/06  14:00:00,325.674278302,28.0035761856,26.5260958366,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  15:00:00,320.932980916,28.0035761856,27.8879191916,0.0,62.886420148,41.4019203762,11.6724016701,0.0,10.5075,1.1649016701
 09/06  16:00:00,319.898797148,28.0035761856,27.744552399,0.0,62.886420148,41.4019203762,11.6724401673,0.0,10.5075,1.16494016728
 09/06  17:00:00,316.229404413,28.0035761856,25.0528776327,0.0,62.886420148,41.4019203762,11.6723037006,0.0,10.5075,1.1648037006
 09/06  18:00:00,301.880389337,28.0035761856,17.4758237275,0.0,41.9242800987,36.8599292233,10.504741168,0.0,9.34,1.16474116801
 09/06  19:00:00,300.692625621,28.0035761856,14.1427716802,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,273.851634163,28.0035761856,11.9021689209,0.0,34.9369000822,32.3179380704,9.3371497265,0.0,8.1725,1.1646497265
 09/06  21:00:00,202.786898685,28.0035761856,12.1174335767,0.0,13.9747600329,18.6919646116,5.83453594857,0.0,4.67,1.16453594857
 09/06  22:00:00,132.287154192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,160.740520951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,140.096518074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922136393,0.0,2.335,1.16422136393
 09/07  01:00:00,127.138444471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,125.713035159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,124.423655437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,131.383109388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921996241,0.0,2.335,1.16421996241
 09/07  05:00:00,129.842090496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,180.299730983,28.0035761856,2.21290188601,0.0,13.9747600329,18.6919646116,5.28363825233,0.59363825233,4.67,0.02
 09/07  07:00:00,186.973161492,28.0035761856,1.37516990784,0.0,13.9747600329,18.6919646116,35.6547553289,29.8204106374,4.67,1.16434469149
 09/07  08:00:00,264.094823586,28.0035761856,3.63919405302,0.0,34.9369000822,32.3179380704,21.0779335754,12.8854335754,8.1725,0.02
 09/07  09:00:00,299.226926726,28.0035761856,7.14689591037,0.0,62.886420148,41.4019203762,11.6721307615,0.0,10.5075,1.16463076153
 09/07  10:00:00,303.625178571,28.0035761856,10.4606078963,0.0,62.886420148,41.4019203762,11.6723327172,0.0,10.5075,1.1648327172
 09/07  11:00:00,324.645952053,28.0035761856,12.5040085665,0.0,62.886420148,41.4019203762,11.6725243084,0.0,10.5075,1.16502430842
 09/07  12:00:00,316.946917447,28.0035761856,12.7759645365,0.0,62.886420148,41.4019203762,11.6726291609,0.0,10.5075,1.16512916086
 09/07  13:00:00,314.517963894,28.0035761856,11.2718305813,0.0,62.886420148,41.4019203762,11.6726418687,0.0,10.5075,1.16514186867
 09/07  14:00:00,297.29039739,28.0035761856,8.83785192243,0.0,62.886420148,41.4019203762,11.6723885651,0.0,10.5075,1.16488856506
 09/07  15:00:00,289.885792594,28.0035761856,8.20416865774,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,290.122532027,28.0035761856,8.2596632134,0.0,62.886420148,41.4019203762,11.672358663,0.0,10.5075,1.16485866299
 09/07  17:00:00,288.090159212,28.0035761856,7.65806523156,0.0,62.886420148,41.4019203762,11.6724136483,0.0,10.5075,1.1649136483
 09/07  18:00:00,278.401111775,28.0035761856,5.80454334368,0.0,41.9242800987,36.8599292233,10.5048521801,0.0,9.34,1.16485218011
 09/07  19:00:00,274.621562769,28.0035761856,4.80849044272,0.0,41.9242800987,36.8599292233,10.5046235435,0.0,9.34,1.16462354349
 09/07  20:00:00,248.288633253,28.0035761856,3.34321928559,0.0,34.9369000822,32.3179380704,17.5206731843,9.3281731843,8.1725,0.02
 09/07  21:00:00,179.536927242,28.0035761856,1.52527285795,0.0,13.9747600329,18.6919646116,5.83452759824,0.0,4.67,1.16452759824
 09/07  22:00:00,119.922332477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,150.03087689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,125.397022526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920669863,0.0,2.335,1.16420669863
 09/08  01:00:00,114.693820039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,112.864050421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,111.31318068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920579373,0.0,2.335,1.16420579373
 09/08  04:00:00,134.1689778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,132.818539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,181.207533473,28.0035761856,0.125730569173,0.0,13.9747600329,18.6919646116,71.3880920898,66.6980920898,4.67,0.02
 09/08  07:00:00,178.210223371,28.0035761856,0.129781388449,0.0,13.9747600329,18.6919646116,103.480403876,97.6460425894,4.67,1.16436128677
 09/08  08:00:00,241.853863278,28.0035761856,0.821158798433,0.0,34.9369000822,32.3179380704,95.7649061946,87.5724061946,8.1725,0.02
 09/08  09:00:00,270.199355614,28.0035761856,2.0279135537,0.0,62.886420148,41.4019203762,77.8877706062,66.2156735713,10.5075,1.16459703484
 09/08  10:00:00,264.124098809,28.0035761856,2.39448921879,0.0,62.886420148,41.4019203762,67.5228520727,55.8505785712,10.5075,1.16477350145
 09/08  11:00:00,289.594619811,28.0035761856,2.68313054076,0.0,62.886420148,41.4019203762,57.2546375536,45.582218585,10.5075,1.1649189686
 09/08  12:00:00,274.079159564,28.0035761856,2.81692986455,0.0,62.886420148,41.4019203762,54.1780193195,42.5055090042,10.5075,1.16501031529
 09/08  13:00:00,273.677073354,28.0035761856,3.01892544152,0.0,62.886420148,41.4019203762,48.31343721,36.6409097231,10.5075,1.16502748699
 09/08  14:00:00,270.466817199,28.0035761856,3.21973635316,0.0,62.886420148,41.4019203762,43.283578163,31.6110674436,10.5075,1.16501071941
 09/08  15:00:00,267.647005838,28.0035761856,3.38263920274,0.0,62.886420148,41.4019203762,38.7017708771,27.0294929878,10.5075,1.16477788924
 09/08  16:00:00,267.972842612,28.0035761856,3.42879898604,0.0,62.886420148,41.4019203762,37.146095561,26.618595561,10.5075,0.02
 09/08  17:00:00,267.761883101,28.0035761856,3.39852616251,0.0,62.886420148,41.4019203762,40.5587412297,28.8863965288,10.5075,1.16484470088
 09/08  18:00:00,263.460354362,28.0035761856,2.78340637003,0.0,41.9242800987,36.8599292233,45.9949158295,35.490116253,9.34,1.16479957649
 09/08  19:00:00,254.279823983,28.0035761856,2.59411142103,0.0,41.9242800987,36.8599292233,52.2697154846,41.7649648708,9.34,1.1647506138
 09/08  20:00:00,232.301746171,28.0035761856,1.99101382042,0.0,34.9369000822,32.3179380704,55.0167651246,46.8242651246,8.1725,0.02
 09/08  21:00:00,168.773590841,28.0035761856,0.631451621162,0.0,13.9747600329,18.6919646116,22.7901151688,16.9555809261,4.67,1.16453424265
 09/08  22:00:00,116.326391026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,147.18541506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924857531,0.0,2.335,1.16424857531
 09/08  24:00:00,122.034780835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,109.813056965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,108.516932721,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554399994,0.0,1.75125,1.16429399994
 09/09  03:00:00,107.617133538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,114.050562372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,113.052101639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,149.764112751,28.0035761856,0.00646411676938,0.0,6.98738001645,14.1499734587,79.0302111972,74.3634188091,3.5025,1.16429238812
 09/09  07:00:00,155.950505749,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,101.806354933,98.2838549332,3.5025,0.02
 09/09  08:00:00,217.758883131,28.0035761856,0.373028691095,0.0,20.9621400493,23.2339557645,90.4280258788,83.4260231369,5.8375,1.16450274192
 09/09  09:00:00,240.865465499,28.0035761856,1.35614173158,0.0,41.9242800987,36.8599292233,72.9827630995,63.6227630995,9.34,0.02
 09/09  10:00:00,265.555145005,28.0035761856,2.49498879081,0.0,62.886420148,41.4019203762,55.005846007,43.3335569153,10.5075,1.16478909174
 09/09  11:00:00,294.933020266,28.0035761856,3.14241631311,0.0,62.886420148,41.4019203762,33.995269105,22.3227684862,10.5075,1.16500061879
 09/09  12:00:00,281.566043797,28.0035761856,3.46113773951,0.0,62.886420148,41.4019203762,23.0117612791,11.3392191033,10.5075,1.16504217579
 09/09  13:00:00,279.685353252,28.0035761856,3.7056250815,0.0,62.886420148,41.4019203762,17.6863844833,6.0138181282,10.5075,1.16506635512
 09/09  14:00:00,276.452208614,28.0035761856,4.19945595181,0.0,62.886420148,41.4019203762,11.6723691652,0.0,10.5075,1.16486916521
 09/09  15:00:00,273.974195485,28.0035761856,4.92337456902,0.0,62.886420148,41.4019203762,11.6724303163,0.0,10.5075,1.16493031634
 09/09  16:00:00,275.791200825,28.0035761856,5.64101771933,0.0,62.886420148,41.4019203762,11.6722793986,0.0,10.5075,1.16477939859
 09/09  17:00:00,277.884056517,28.0035761856,6.01719833528,0.0,62.886420148,41.4019203762,11.6723072814,0.0,10.5075,1.16480728142
 09/09  18:00:00,258.550120303,28.0035761856,3.94194657192,0.0,34.9369000822,32.3179380704,8.46818022482,0.275680224819,8.1725,0.02
 09/09  19:00:00,226.423312134,28.0035761856,1.93114199163,0.0,20.9621400493,23.2339557645,20.6762072472,13.6740503494,5.8375,1.16465689777
 09/09  20:00:00,215.537355233,28.0035761856,1.49143903387,0.0,20.9621400493,23.2339557645,32.7290262952,25.7269798484,5.8375,1.16454644678
 09/09  21:00:00,164.016955378,28.0035761856,0.630360935448,0.0,6.98738001645,14.1499734587,6.18804655409,2.66554655409,3.5025,0.02
 09/09  22:00:00,116.617648379,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561748623,0.0,1.75125,1.16436748623
 09/09  23:00:00,146.276163004,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,120.601196381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,109.154398775,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552933166,0.0,1.75125,1.16427933166
 09/10  02:00:00,106.416044789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,103.971943177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,108.44220582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552484848,0.0,1.75125,1.16427484848
 09/10  05:00:00,105.719337941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,140.823867333,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,125.045481449,121.522981449,3.5025,0.02
 09/10  07:00:00,146.153468955,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,136.455413314,131.788614876,3.5025,1.16429843777
 09/10  08:00:00,184.44465397,28.0035761856,0.0168356405639,0.0,6.98738001645,14.1499734587,103.41173215,99.8892321505,3.5025,0.02
 09/10  09:00:00,165.048841696,28.0035761856,0.0345919377333,0.0,6.98738001645,14.1499734587,82.9135659152,79.3910659152,3.5025,0.02
 09/10  10:00:00,202.711760847,28.0035761856,1.3393149167,0.0,27.9495200658,27.7759469175,50.5961594612,42.4265233581,7.005,1.1646361031
 09/10  11:00:00,233.059147967,28.0035761856,2.01239834362,0.0,27.9495200658,27.7759469175,25.6815273998,17.5118267746,7.005,1.16470062523
 09/10  12:00:00,249.426507888,28.0035761856,3.84496942485,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  13:00:00,250.451876923,28.0035761856,5.07755452976,0.0,41.9242800987,36.8599292233,10.5046556441,0.0,9.34,1.16465564409
 09/10  14:00:00,246.194776171,28.0035761856,6.25741330969,0.0,41.9242800987,36.8599292233,10.5046594133,0.0,9.34,1.16465941334
 09/10  15:00:00,241.662597049,28.0035761856,6.88106132134,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,241.599990297,28.0035761856,7.3051863741,0.0,41.9242800987,36.8599292233,10.5047335002,0.0,9.34,1.1647335002
 09/10  17:00:00,208.797352054,28.0035761856,5.47312564481,0.0,27.9495200658,27.7759469175,8.5305889519,0.360856078373,7.005,1.16473287353
 09/10  18:00:00,208.591323066,28.0035761856,2.69797018101,0.0,13.9747600329,18.6919646116,6.77077520734,2.08077520734,4.67,0.02
 09/10  19:00:00,203.520700058,28.0035761856,1.61598408026,0.0,13.9747600329,18.6919646116,19.9005787631,14.0660589104,4.67,1.16451985278
 09/10  20:00:00,195.890306475,28.0035761856,1.19995791784,0.0,13.9747600329,18.6919646116,28.3165365946,23.6265365946,4.67,0.02
 09/10  21:00:00,174.035006377,28.0035761856,1.24412135228,0.0,13.9747600329,18.6919646116,5.83441794384,0.0,4.67,1.16441794384
 09/10  22:00:00,111.915071527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,142.749112969,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552328135,0.0,1.75125,1.16427328135
 09/10  24:00:00,117.061156641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,108.668931547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,107.071946071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,105.794233795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921894281,0.0,2.335,1.16421894281
 09/11  04:00:00,111.873456001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,110.443734624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,159.413810021,28.0035761856,0.150652387651,0.0,13.9747600329,18.6919646116,79.2520491477,73.4177904932,4.67,1.16425865454
 09/11  07:00:00,166.789284563,28.0035761856,0.289442523234,0.0,13.9747600329,18.6919646116,95.1224516604,90.4324516604,4.67,0.02
 09/11  08:00:00,245.301389137,28.0035761856,1.30181608704,0.0,34.9369000822,32.3179380704,75.4019225271,66.0649488584,8.1725,1.16447366871
 09/11  09:00:00,280.523876172,28.0035761856,3.4265920102,0.0,62.886420148,41.4019203762,34.9616674116,24.4341674116,10.5075,0.02
 09/11  10:00:00,281.33582851,28.0035761856,5.06984119222,0.0,62.886420148,41.4019203762,12.335273704,0.663025054556,10.5075,1.1647486494
 09/11  11:00:00,310.140224446,28.0035761856,7.15791386125,0.0,62.886420148,41.4019203762,11.672575305,0.0,10.5075,1.165075305
 09/11  12:00:00,301.640205684,28.0035761856,8.519808485,0.0,62.886420148,41.4019203762,11.6726713434,0.0,10.5075,1.16517134345
 09/11  13:00:00,302.6338466,28.0035761856,9.80102753389,0.0,62.886420148,41.4019203762,11.6726927239,0.0,10.5075,1.16519272389
 09/11  14:00:00,297.788545461,28.0035761856,10.9058888093,0.0,62.886420148,41.4019203762,11.6724763338,0.0,10.5075,1.16497633377
 09/11  15:00:00,296.042604756,28.0035761856,12.2734604121,0.0,62.886420148,41.4019203762,11.6722616225,0.0,10.5075,1.16476162252
 09/11  16:00:00,298.249419639,28.0035761856,13.3166103243,0.0,62.886420148,41.4019203762,11.6723132357,0.0,10.5075,1.16481323569
 09/11  17:00:00,297.733452067,28.0035761856,13.1281205629,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  18:00:00,289.763108123,28.0035761856,10.9698959052,0.0,41.9242800987,36.8599292233,10.8457578171,0.340957211824,9.34,1.16480060532
 09/11  19:00:00,289.086377889,28.0035761856,9.54454613075,0.0,41.9242800987,36.8599292233,10.8493266534,0.344702518311,9.34,1.16462413511
 09/11  20:00:00,261.458902513,28.0035761856,7.46978818577,0.0,34.9369000822,32.3179380704,9.67287398048,0.33576181794,8.1725,1.16461216254
 09/11  21:00:00,190.199253791,28.0035761856,5.2530837509,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,127.120873871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,156.693561989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928461073,0.0,2.335,1.16428461073
 09/11  24:00:00,134.965746899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,122.805491981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,121.333783053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921111344,0.0,2.335,1.16421111344
 09/12  03:00:00,120.153926947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,146.050566813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,145.222853068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,197.282538718,28.0035761856,1.62814504779,0.0,13.9747600329,18.6919646116,8.89050231301,3.05625836542,4.67,1.16424394759
 09/12  07:00:00,197.064162526,28.0035761856,1.15481783547,0.0,13.9747600329,18.6919646116,31.7563861588,27.0663861588,4.67,0.02
 09/12  08:00:00,264.23660421,28.0035761856,3.35735677966,0.0,34.9369000822,32.3179380704,16.5611261547,7.2240949402,8.1725,1.16453121449
 09/12  09:00:00,298.211641072,28.0035761856,6.2337871897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  10:00:00,293.554323111,28.0035761856,7.17969624549,0.0,62.886420148,41.4019203762,11.6722529528,0.0,10.5075,1.16475295277
 09/12  11:00:00,315.657965987,28.0035761856,8.48370923003,0.0,62.886420148,41.4019203762,11.6725329356,0.0,10.5075,1.16503293555
 09/12  12:00:00,309.758639979,28.0035761856,10.0649977037,0.0,62.886420148,41.4019203762,11.6726155562,0.0,10.5075,1.16511555617
 09/12  13:00:00,315.646045199,28.0035761856,11.7490689066,0.0,62.886420148,41.4019203762,11.6726415757,0.0,10.5075,1.16514157572
 09/12  14:00:00,311.004789817,28.0035761856,12.9819616184,0.0,62.886420148,41.4019203762,11.6724598031,0.0,10.5075,1.16495980313
 09/12  15:00:00,310.760222646,28.0035761856,15.5386880028,0.0,62.886420148,41.4019203762,11.6722613199,0.0,10.5075,1.16476131991
 09/12  16:00:00,313.391524906,28.0035761856,17.4629504816,0.0,62.886420148,41.4019203762,11.6723113671,0.0,10.5075,1.16481136711
 09/12  17:00:00,312.169742677,28.0035761856,16.6901325949,0.0,62.886420148,41.4019203762,11.6723797008,0.0,10.5075,1.16487970084
 09/12  18:00:00,301.298140045,28.0035761856,13.0033631236,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  19:00:00,288.749630343,28.0035761856,10.8988749997,0.0,41.9242800987,36.8599292233,11.3972724519,0.892610973517,9.34,1.16466147839
 09/12  20:00:00,262.031383316,28.0035761856,8.41482057432,0.0,34.9369000822,32.3179380704,10.3112727583,0.974119012677,8.1725,1.16465374558
 09/12  21:00:00,187.568535213,28.0035761856,5.7682618993,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,128.806468837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937891851,0.0,2.335,1.16437891851
 09/12  23:00:00,158.003604915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,137.253498738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,126.172644145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992714227,0.0,2.335,1.1642714227
 09/13  02:00:00,124.919375185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,123.753897137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,130.695872861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,129.31760012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924653058,0.0,2.335,1.16424653058
 09/13  06:00:00,179.311822942,28.0035761856,1.29013113332,0.0,13.9747600329,18.6919646116,8.44911784803,3.75911784803,4.67,0.02
 09/13  07:00:00,186.947762836,28.0035761856,1.04785362246,0.0,13.9747600329,18.6919646116,41.5486295382,36.8586295382,4.67,0.02
 09/13  08:00:00,264.265069456,28.0035761856,3.17002739833,0.0,34.9369000822,32.3179380704,26.8178769793,17.480894444,8.1725,1.16448253537
 09/13  09:00:00,299.174623321,28.0035761856,6.10871989807,0.0,62.886420148,41.4019203762,11.6721516338,0.0,10.5075,1.16465163375
 09/13  10:00:00,302.672855264,28.0035761856,9.52571189326,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  11:00:00,326.487237743,28.0035761856,12.6557399219,0.0,62.886420148,41.4019203762,11.67250624,0.0,10.5075,1.16500624004
 09/13  12:00:00,319.633581782,28.0035761856,13.3447694545,0.0,62.886420148,41.4019203762,11.6725754334,0.0,10.5075,1.16507543342
 09/13  13:00:00,334.383516771,28.0035761856,20.3135793353,0.0,62.886420148,41.4019203762,11.6726061475,0.0,10.5075,1.16510614754
 09/13  14:00:00,335.027141402,28.0035761856,27.9182756865,0.0,62.886420148,41.4019203762,11.6724593015,0.0,10.5075,1.16495930152
 09/13  15:00:00,332.011729536,28.0035761856,30.3634898895,0.0,62.886420148,41.4019203762,11.6722772147,0.0,10.5075,1.16477721469
 09/13  16:00:00,332.405461319,28.0035761856,30.9813888038,0.0,62.886420148,41.4019203762,11.6723256965,0.0,10.5075,1.16482569654
 09/13  17:00:00,327.861953154,28.0035761856,28.1393458589,0.0,62.886420148,41.4019203762,11.6723925288,0.0,10.5075,1.1648925288
 09/13  18:00:00,307.303160082,28.0035761856,17.6515163737,0.0,41.9242800987,36.8599292233,10.5048231069,0.0,9.34,1.16482310688
 09/13  19:00:00,296.384295503,28.0035761856,11.651654169,0.0,41.9242800987,36.8599292233,10.148082586,0.788082586001,9.34,0.02
 09/13  20:00:00,266.473276949,28.0035761856,8.94194868353,0.0,34.9369000822,32.3179380704,10.1436462447,0.806434756807,8.1725,1.16471148786
 09/13  21:00:00,191.281420313,28.0035761856,6.24741682969,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,126.215721286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940780159,0.0,2.335,1.16440780159
 09/13  23:00:00,155.255259442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,132.316787298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920136552,0.0,2.335,1.16420136552
 09/14  01:00:00,119.866925706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,117.834175679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,116.118876093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,122.145709814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920269178,0.0,2.335,1.16420269178
 09/14  05:00:00,120.167794061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,169.79965733,28.0035761856,0.806846068484,0.0,13.9747600329,18.6919646116,30.2402568599,25.5502568599,4.67,0.02
 09/14  07:00:00,180.124652232,28.0035761856,0.837906611444,0.0,13.9747600329,18.6919646116,52.9995070673,47.1651401844,4.67,1.16436688289
 09/14  08:00:00,264.417200947,28.0035761856,3.25137218696,0.0,34.9369000822,32.3179380704,20.5193651645,12.3268651645,8.1725,0.02
 09/14  09:00:00,305.222724991,28.0035761856,7.75684367688,0.0,62.886420148,41.4019203762,11.6722163924,0.0,10.5075,1.16471639243
 09/14  10:00:00,304.913232919,28.0035761856,9.92507573386,0.0,62.886420148,41.4019203762,11.6722801094,0.0,10.5075,1.16478010936
 09/14  11:00:00,326.696520594,28.0035761856,12.314183907,0.0,62.886420148,41.4019203762,11.6724848192,0.0,10.5075,1.16498481922
 09/14  12:00:00,327.353376216,28.0035761856,16.557884922,0.0,62.886420148,41.4019203762,11.6726014537,0.0,10.5075,1.16510145372
 09/14  13:00:00,338.939085014,28.0035761856,22.6873650386,0.0,62.886420148,41.4019203762,11.6726246561,0.0,10.5075,1.16512465609
 09/14  14:00:00,329.404130479,28.0035761856,23.5630724847,0.0,62.886420148,41.4019203762,11.6723779489,0.0,10.5075,1.16487794892
 09/14  15:00:00,326.196632223,28.0035761856,25.8067047597,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,325.067777977,28.0035761856,25.4975046165,0.0,62.886420148,41.4019203762,11.6723571145,0.0,10.5075,1.16485711451
 09/14  17:00:00,317.482926071,28.0035761856,21.4190110285,0.0,62.886420148,41.4019203762,11.6724224312,0.0,10.5075,1.16492243124
 09/14  18:00:00,306.382433676,28.0035761856,16.1852127069,0.0,41.9242800987,36.8599292233,10.5048696026,0.0,9.34,1.16486960262
 09/14  19:00:00,301.270815827,28.0035761856,12.4188335006,0.0,41.9242800987,36.8599292233,10.5046471889,0.0,9.34,1.16464718891
 09/14  20:00:00,271.725356491,28.0035761856,9.81001509799,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  21:00:00,196.758620034,28.0035761856,7.96408564706,0.0,13.9747600329,18.6919646116,5.83455797402,0.0,4.67,1.16455797402
 09/14  22:00:00,129.955051079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,158.752407678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,136.780533937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923826808,0.0,2.335,1.16423826808
 09/15  01:00:00,123.495094707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,121.258404744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,119.250033155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924022861,0.0,2.335,1.16424022861
 09/15  04:00:00,144.582854561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,142.637345821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,193.330815853,28.0035761856,1.84770880019,0.0,13.9747600329,18.6919646116,7.08111954123,2.39111954123,4.67,0.02
 09/15  07:00:00,191.120726834,28.0035761856,1.22222559633,0.0,13.9747600329,18.6919646116,31.4212588186,25.5868250727,4.67,1.16443374588
 09/15  08:00:00,257.851299178,28.0035761856,3.27126797409,0.0,34.9369000822,32.3179380704,18.2260061647,10.0335061647,8.1725,0.02
 09/15  09:00:00,293.759394013,28.0035761856,6.67423861968,0.0,62.886420148,41.4019203762,11.6722234944,0.0,10.5075,1.16472349437
 09/15  10:00:00,292.826966024,28.0035761856,8.74456800632,0.0,62.886420148,41.4019203762,11.6723351483,0.0,10.5075,1.16483514829
 09/15  11:00:00,323.968449849,28.0035761856,11.7857711357,0.0,62.886420148,41.4019203762,11.6724930173,0.0,10.5075,1.16499301729
 09/15  12:00:00,322.989608884,28.0035761856,14.8791080433,0.0,62.886420148,41.4019203762,11.6725962316,0.0,10.5075,1.16509623161
 09/15  13:00:00,330.684438747,28.0035761856,18.3696463272,0.0,62.886420148,41.4019203762,11.6726241154,0.0,10.5075,1.16512411541
 09/15  14:00:00,324.228427214,28.0035761856,20.6161114611,0.0,62.886420148,41.4019203762,11.6724120661,0.0,10.5075,1.16491206607
 09/15  15:00:00,319.051955787,28.0035761856,21.0597146363,0.0,62.886420148,41.4019203762,11.6723913311,0.0,10.5075,1.16489133108
 09/15  16:00:00,315.037460025,28.0035761856,18.6399895464,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  17:00:00,310.00490979,28.0035761856,15.4630090636,0.0,62.886420148,41.4019203762,11.672468699,0.0,10.5075,1.16496869896
 09/15  18:00:00,299.932158489,28.0035761856,12.5277659802,0.0,41.9242800987,36.8599292233,10.5047521054,0.0,9.34,1.16475210535
 09/15  19:00:00,291.303048136,28.0035761856,10.6376758614,0.0,41.9242800987,36.8599292233,10.8688304561,0.364094339248,9.34,1.16473611683
 09/15  20:00:00,258.901838318,28.0035761856,7.62083441684,0.0,34.9369000822,32.3179380704,9.81683791374,1.62433791374,8.1725,0.02
 09/15  21:00:00,184.370912811,28.0035761856,4.6803179388,0.0,13.9747600329,18.6919646116,5.83456047293,0.0,4.67,1.16456047293
 09/15  22:00:00,127.013297714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,156.731021942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932300698,0.0,2.335,1.16432300698
 09/15  24:00:00,135.715581028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,122.450996072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,121.501092743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554617994,0.0,1.75125,1.16429617994
 09/16  03:00:00,120.776706159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,127.947781162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,126.925681846,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552515427,0.0,1.75125,1.16427515427
 09/16  06:00:00,165.031597897,28.0035761856,0.887832587542,0.0,6.98738001645,14.1499734587,7.32494942636,3.80244942636,3.5025,0.02
 09/16  07:00:00,173.473961396,28.0035761856,0.7929212257,0.0,6.98738001645,14.1499734587,40.7187172829,37.1962172829,3.5025,0.02
 09/16  08:00:00,234.295465334,28.0035761856,1.52340450189,0.0,20.9621400493,23.2339557645,36.8370995836,29.8350530671,5.8375,1.16454651648
 09/16  09:00:00,260.495673669,28.0035761856,3.94545186488,0.0,41.9242800987,36.8599292233,22.6476953091,12.143110165,9.34,1.16458514411
 09/16  10:00:00,286.237597664,28.0035761856,5.21910102214,0.0,62.886420148,41.4019203762,11.7938686621,1.26636866213,10.5075,0.02
 09/16  11:00:00,313.039608475,28.0035761856,7.66796458815,0.0,62.886420148,41.4019203762,11.6724771018,0.0,10.5075,1.16497710181
 09/16  12:00:00,306.852499317,28.0035761856,8.9253904088,0.0,62.886420148,41.4019203762,11.6725147995,0.0,10.5075,1.16501479955
 09/16  13:00:00,308.485288786,28.0035761856,9.55626841053,0.0,62.886420148,41.4019203762,11.6725470692,0.0,10.5075,1.1650470692
 09/16  14:00:00,301.966684414,28.0035761856,9.90274360146,0.0,62.886420148,41.4019203762,11.672391662,0.0,10.5075,1.16489166205
 09/16  15:00:00,297.986509691,28.0035761856,10.0655192911,0.0,62.886420148,41.4019203762,11.6724668173,0.0,10.5075,1.16496681732
 09/16  16:00:00,295.965180125,28.0035761856,9.73069430436,0.0,62.886420148,41.4019203762,11.6723273716,0.0,10.5075,1.16482737157
 09/16  17:00:00,293.67598472,28.0035761856,9.14260275718,0.0,62.886420148,41.4019203762,11.6723688046,0.0,10.5075,1.16486880464
 09/16  18:00:00,270.63761506,28.0035761856,6.2469224562,0.0,34.9369000822,32.3179380704,9.61507621118,0.277710363556,8.1725,1.16486584762
 09/16  19:00:00,240.93903679,28.0035761856,3.50704360689,0.0,20.9621400493,23.2339557645,6.49936229847,0.641862298468,5.8375,0.02
 09/16  20:00:00,223.454333239,28.0035761856,2.39600567815,0.0,20.9621400493,23.2339557645,13.720629312,6.71845344811,5.8375,1.16467586385
 09/16  21:00:00,168.987710471,28.0035761856,1.14005239943,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,121.446735597,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569148638,0.0,1.75125,1.16444148638
 09/16  23:00:00,151.436385304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,128.040519576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554539077,0.0,1.75125,1.16429539077
 09/17  01:00:00,117.335434826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,115.751747009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,114.338401968,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552711205,0.0,1.75125,1.16427711205
 09/17  04:00:00,120.198567142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,118.061713865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,154.580143694,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,69.4321241289,64.7653264577,3.5025,1.16429767111
 09/17  07:00:00,163.169471995,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,89.2538144902,85.7313144902,3.5025,0.02
 09/17  08:00:00,200.345008431,28.0035761856,0.405626612774,0.0,6.98738001645,14.1499734587,66.3577111316,62.8352111316,3.5025,0.02
 09/17  09:00:00,182.574256783,28.0035761856,0.591901054298,0.0,6.98738001645,14.1499734587,50.1116551988,45.4448048372,3.5025,1.16435036163
 09/17  10:00:00,217.893077673,28.0035761856,1.9418331,0.0,27.9495200658,27.7759469175,22.32774789,15.30274789,7.005,0.02
 09/17  11:00:00,245.026439236,28.0035761856,2.61578680172,0.0,27.9495200658,27.7759469175,8.39994640942,0.230378757326,7.005,1.16456765209
 09/17  12:00:00,270.762932441,28.0035761856,6.5568462259,0.0,41.9242800987,36.8599292233,10.5047322879,0.0,9.34,1.16473228786
 09/17  13:00:00,274.270983184,28.0035761856,8.51672721255,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,268.59528377,28.0035761856,9.76760429822,0.0,41.9242800987,36.8599292233,10.5046747957,0.0,9.34,1.16467479572
 09/17  15:00:00,262.487321516,28.0035761856,10.7190148162,0.0,41.9242800987,36.8599292233,10.5047198532,0.0,9.34,1.16471985321
 09/17  16:00:00,258.276684121,28.0035761856,11.3117156578,0.0,41.9242800987,36.8599292233,10.5046527088,0.0,9.34,1.16465270883
 09/17  17:00:00,223.253303429,28.0035761856,9.87051083989,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  18:00:00,223.392610075,28.0035761856,7.36165280974,0.0,13.9747600329,18.6919646116,6.36622089015,0.53163686008,4.67,1.16458403007
 09/17  19:00:00,224.225317952,28.0035761856,6.16483968145,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  20:00:00,208.578201199,28.0035761856,4.74650981086,0.0,13.9747600329,18.6919646116,5.83451352904,0.0,4.67,1.16451352904
 09/17  21:00:00,182.867417875,28.0035761856,4.09988450873,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,116.865204466,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557956156,0.0,1.75125,1.16432956156
 09/17  23:00:00,146.156583724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,120.739372516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,110.603639633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926815147,0.0,2.335,1.16426815147
 09/18  02:00:00,107.78451202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,105.066027494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,109.772548225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,106.903743887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924530868,0.0,2.335,1.16424530868
 09/18  06:00:00,153.727814439,28.0035761856,0.138387720629,0.0,13.9747600329,18.6919646116,83.5219310518,78.8319310518,4.67,0.02
 09/18  07:00:00,157.797041216,28.0035761856,0.21721579151,0.0,13.9747600329,18.6919646116,106.612275158,101.922275158,4.67,0.02
 09/18  08:00:00,236.658555259,28.0035761856,1.21509560305,0.0,34.9369000822,32.3179380704,85.8641290866,76.5270578504,8.1725,1.16457123622
 09/18  09:00:00,272.456871891,28.0035761856,3.52213064078,0.0,62.886420148,41.4019203762,42.7290633179,31.0568976464,10.5075,1.16466567152
 09/18  10:00:00,269.793732964,28.0035761856,4.79484278306,0.0,62.886420148,41.4019203762,14.0767908017,3.54929080172,10.5075,0.02
 09/18  11:00:00,299.6370206,28.0035761856,6.35791394859,0.0,62.886420148,41.4019203762,11.6725319265,0.0,10.5075,1.16503192651
 09/18  12:00:00,293.221722942,28.0035761856,8.79023559857,0.0,62.886420148,41.4019203762,11.6726101088,0.0,10.5075,1.16511010883
 09/18  13:00:00,296.978401537,28.0035761856,10.8013751832,0.0,62.886420148,41.4019203762,11.6726494201,0.0,10.5075,1.16514942009
 09/18  14:00:00,292.061451082,28.0035761856,12.2510907607,0.0,62.886420148,41.4019203762,11.6725091621,0.0,10.5075,1.16500916211
 09/18  15:00:00,287.574366464,28.0035761856,13.9349381897,0.0,62.886420148,41.4019203762,11.6723331799,0.0,10.5075,1.16483317986
 09/18  16:00:00,289.447758674,28.0035761856,15.0163102931,0.0,62.886420148,41.4019203762,11.6723898698,0.0,10.5075,1.16488986979
 09/18  17:00:00,288.414900701,28.0035761856,13.6481912497,0.0,62.886420148,41.4019203762,11.6724650381,0.0,10.5075,1.16496503815
 09/18  18:00:00,278.974443996,28.0035761856,9.75634745439,0.0,41.9242800987,36.8599292233,11.8682981266,1.36357727061,9.34,1.16472085601
 09/18  19:00:00,280.133654059,28.0035761856,7.89565206419,0.0,41.9242800987,36.8599292233,10.2198966621,0.859896662066,9.34,0.02
 09/18  20:00:00,248.273364041,28.0035761856,6.00716682679,0.0,34.9369000822,32.3179380704,9.68322965351,0.346086840809,8.1725,1.1646428127
 09/18  21:00:00,179.368343289,28.0035761856,3.69864055548,0.0,13.9747600329,18.6919646116,5.83454056698,0.0,4.67,1.16454056698
 09/18  22:00:00,117.671798194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,148.064576928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,123.831146563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922696505,0.0,2.335,1.16422696505
 09/19  01:00:00,112.175094433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,110.281014874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,108.622712741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,132.73719614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923064657,0.0,2.335,1.16423064657
 09/19  05:00:00,131.178380864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,180.374431971,28.0035761856,0.849909099454,0.0,13.9747600329,18.6919646116,38.2990409828,33.6090409828,4.67,0.02
 09/19  07:00:00,177.339137636,28.0035761856,0.770344814765,0.0,13.9747600329,18.6919646116,67.7384355816,61.9040704563,4.67,1.16436512521
 09/19  08:00:00,244.703516952,28.0035761856,2.12864996232,0.0,34.9369000822,32.3179380704,51.7183190773,43.5258190773,8.1725,0.02
 09/19  09:00:00,276.946712874,28.0035761856,4.00055925729,0.0,62.886420148,41.4019203762,27.3093221083,15.6371501274,10.5075,1.1646719809
 09/19  10:00:00,271.016082093,28.0035761856,4.79864312117,0.0,62.886420148,41.4019203762,13.7624587277,2.09024221286,10.5075,1.16471651489
 09/19  11:00:00,297.109622608,28.0035761856,5.34005757303,0.0,62.886420148,41.4019203762,11.6726107085,0.0,10.5075,1.16511070851
 09/19  12:00:00,280.520776459,28.0035761856,4.47710882583,0.0,62.886420148,41.4019203762,15.4026940344,3.73020008661,10.5075,1.16499394778
 09/19  13:00:00,278.715042452,28.0035761856,4.19480083026,0.0,62.886420148,41.4019203762,21.1934100586,9.52088126759,10.5075,1.16502879097
 09/19  14:00:00,275.822941025,28.0035761856,4.33103075248,0.0,62.886420148,41.4019203762,20.2065270293,8.53399908721,10.5075,1.16502794214
 09/19  15:00:00,274.047932408,28.0035761856,4.59355386712,0.0,62.886420148,41.4019203762,16.9763987412,5.30409197846,10.5075,1.16480676275
 09/19  16:00:00,277.495487974,28.0035761856,4.92680641011,0.0,62.886420148,41.4019203762,11.865072809,1.33757280902,10.5075,0.02
 09/19  17:00:00,279.248853637,28.0035761856,4.97200056665,0.0,62.886420148,41.4019203762,13.0179179537,1.34552658583,10.5075,1.16489136783
 09/19  18:00:00,274.336911575,28.0035761856,4.15107737689,0.0,41.9242800987,36.8599292233,19.8976302569,9.39276891341,9.34,1.16486134348
 09/19  19:00:00,269.288174398,28.0035761856,3.86590246184,0.0,41.9242800987,36.8599292233,27.848482716,17.3438137849,9.34,1.1646689311
 09/19  20:00:00,245.277740676,28.0035761856,3.13724283203,0.0,34.9369000822,32.3179380704,30.7293225188,22.5368225188,8.1725,0.02
 09/19  21:00:00,176.476951155,28.0035761856,1.37202631662,0.0,13.9747600329,18.6919646116,6.08350439277,0.249007890637,4.67,1.16449650213
 09/19  22:00:00,122.056119527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,152.032935988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926177116,0.0,2.335,1.16426177116
 09/19  24:00:00,127.45650149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,116.657387012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,114.418793318,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924967189,0.0,2.335,1.16424967189
 09/20  03:00:00,112.011230197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,116.870909526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,114.298321962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,161.281641107,28.0035761856,0.00543739499612,0.0,13.9747600329,18.6919646116,86.7733122997,80.9390969513,4.67,1.16421534842
 09/20  07:00:00,165.307255425,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,112.508441739,107.818441739,4.67,0.02
 09/20  08:00:00,239.741877845,28.0035761856,0.734391131446,0.0,34.9369000822,32.3179380704,103.91511793,94.5780434659,8.1725,1.16457446361
 09/20  09:00:00,269.345253239,28.0035761856,1.94756611616,0.0,62.886420148,41.4019203762,79.241818472,68.714318472,10.5075,0.02
 09/20  10:00:00,263.349239821,28.0035761856,2.26708657296,0.0,62.886420148,41.4019203762,69.8031340858,58.1307665037,10.5075,1.16486758208
 09/20  11:00:00,289.240670299,28.0035761856,2.53000272494,0.0,62.886420148,41.4019203762,59.8000375856,48.1275513904,10.5075,1.16498619524
 09/20  12:00:00,273.882240199,28.0035761856,2.69277920331,0.0,62.886420148,41.4019203762,55.7159397447,44.0433559694,10.5075,1.16508377531
 09/20  13:00:00,273.104631752,28.0035761856,2.89175931954,0.0,62.886420148,41.4019203762,49.4430729356,37.770449242,10.5075,1.16512369364
 09/20  14:00:00,268.685933003,28.0035761856,3.05727341703,0.0,62.886420148,41.4019203762,44.4365628467,32.764110977,10.5075,1.16495186975
 09/20  15:00:00,265.91335636,28.0035761856,3.2278783472,0.0,62.886420148,41.4019203762,39.2704062317,27.5981432573,10.5075,1.16476297434
 09/20  16:00:00,266.37835748,28.0035761856,3.30085548644,0.0,62.886420148,41.4019203762,39.26832749,27.5960011285,10.5075,1.1648263615
 09/20  17:00:00,266.221267588,28.0035761856,3.26734057735,0.0,62.886420148,41.4019203762,42.7715154355,31.0991070296,10.5075,1.16490840598
 09/20  18:00:00,261.047328202,28.0035761856,2.5286360907,0.0,41.9242800987,36.8599292233,51.4671838583,42.1071838583,9.34,0.02
 09/20  19:00:00,261.111810091,28.0035761856,2.2562823241,0.0,41.9242800987,36.8599292233,62.4925262961,51.9878277236,9.34,1.16469857253
 09/20  20:00:00,234.410745188,28.0035761856,1.6618135537,0.0,34.9369000822,32.3179380704,67.4896513112,58.1524491841,8.1725,1.16470212713
 09/20  21:00:00,169.574153645,28.0035761856,0.487996860699,0.0,13.9747600329,18.6919646116,34.2074030316,29.5174030316,4.67,0.02
 09/20  22:00:00,111.599718292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938588473,0.0,2.335,1.16438588473
 09/20  23:00:00,142.632965454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,116.040210699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,106.262935528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925955967,0.0,2.335,1.16425955967
 09/21  02:00:00,104.630674652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,103.307619529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,108.998873381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,107.560886703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924101392,0.0,2.335,1.16424101392
 09/21  06:00:00,155.790213075,28.0035761856,0.00177051311084,0.0,13.9747600329,18.6919646116,111.002795112,106.312795112,4.67,0.02
 09/21  07:00:00,159.573235567,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,134.429163906,129.739163906,4.67,0.02
 09/21  08:00:00,234.040581764,28.0035761856,0.435582513516,0.0,34.9369000822,32.3179380704,124.701014725,115.363961766,8.1725,1.16455295892
 09/21  09:00:00,260.727873122,28.0035761856,1.12245255451,0.0,62.886420148,41.4019203762,109.351986681,97.6800128225,10.5075,1.164473858
 09/21  10:00:00,251.592577257,28.0035761856,1.29655105744,0.0,62.886420148,41.4019203762,106.612301456,96.0848014559,10.5075,0.02
 09/21  11:00:00,277.054058934,28.0035761856,1.44199226801,0.0,62.886420148,41.4019203762,103.805195538,92.1325867229,10.5075,1.16510881536
