Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  12:00:00,258.110696506,28.0035761856,1.52333274909,0.0,62.886420148,41.4019203762,104.546186684,91.7284834233,10.5075,2.31020326076
 09/21  13:00:00,255.288445112,28.0035761856,1.54897510076,0.0,62.886420148,41.4019203762,104.289054956,92.6165089593,10.5075,1.16504599636
 09/21  14:00:00,249.248466045,28.0035761856,1.51831268238,0.0,62.886420148,41.4019203762,106.558912437,96.0314124372,10.5075,0.02
 09/21  15:00:00,245.057845838,28.0035761856,1.58503071709,0.0,62.886420148,41.4019203762,107.546685378,95.8742552353,10.5075,1.16493014277
 09/21  16:00:00,244.162197988,28.0035761856,1.59546496936,0.0,62.886420148,41.4019203762,109.468461574,97.7961643997,10.5075,1.16479717445
 09/21  17:00:00,242.324115195,28.0035761856,1.39063143619,0.0,62.886420148,41.4019203762,119.822264383,108.149889523,10.5075,1.16487485982
 09/21  18:00:00,238.040258814,28.0035761856,0.754026573087,0.0,41.9242800987,36.8599292233,133.609420723,123.104588331,9.34,1.16483239201
 09/21  19:00:00,236.26130165,28.0035761856,0.618679907266,0.0,41.9242800987,36.8599292233,145.941960114,135.43734275,9.34,1.16461736444
 09/21  20:00:00,209.924732337,28.0035761856,0.326102521113,0.0,34.9369000822,32.3179380704,151.625463849,143.432963849,8.1725,0.02
 09/21  21:00:00,150.783378211,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,124.568376394,118.733840289,4.67,1.16453610438
 09/21  22:00:00,93.5339316277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,126.760193685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,96.8217089387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499217863,0.0,2.335,1.164217863
 09/22  01:00:00,88.8341946059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,87.4177168316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,86.1853663366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992231904,0.0,2.335,1.1642231904
 09/22  04:00:00,107.446961789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,106.461942572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,154.267150012,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,275.355637768,270.665637768,4.67,0.02
 09/22  07:00:00,146.195324128,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,268.829778224,262.995388363,4.67,1.16438986093
 09/22  08:00:00,213.861890349,28.0035761856,0.0442889372266,0.0,34.9369000822,32.3179380704,224.407365723,216.214865723,8.1725,0.02
 09/22  09:00:00,240.2882412,28.0035761856,0.239485392533,0.0,62.886420148,41.4019203762,181.1709856,169.498783781,10.5075,1.1647018188
 09/22  10:00:00,230.821726248,28.0035761856,0.632553973948,0.0,62.886420148,41.4019203762,151.897400813,140.225049722,10.5075,1.16485109045
 09/22  11:00:00,259.945462486,28.0035761856,0.974173506364,0.0,62.886420148,41.4019203762,124.415968074,112.743444222,10.5075,1.16502385253
 09/22  12:00:00,240.677400578,28.0035761856,1.5032052496,0.0,62.886420148,41.4019203762,102.794584075,91.121942967,10.5075,1.16514110757
 09/22  13:00:00,239.746179906,28.0035761856,1.99167867134,0.0,62.886420148,41.4019203762,87.023222388,75.3505406517,10.5075,1.16518173636
 09/22  14:00:00,236.827360202,28.0035761856,2.44668716362,0.0,62.886420148,41.4019203762,75.4427597768,63.7702815054,10.5075,1.1649782714
 09/22  15:00:00,233.12585853,28.0035761856,2.84598521054,0.0,62.886420148,41.4019203762,68.0529856762,56.3807092248,10.5075,1.1647764514
 09/22  16:00:00,232.899094424,28.0035761856,3.03538833108,0.0,62.886420148,41.4019203762,68.7852651801,57.1129184967,10.5075,1.16484668344
 09/22  17:00:00,232.557256658,28.0035761856,3.09988761407,0.0,62.886420148,41.4019203762,70.3672428826,59.8397428826,10.5075,0.02
 09/22  18:00:00,229.934417204,28.0035761856,2.31441288837,0.0,41.9242800987,36.8599292233,83.5603622094,73.0555111417,9.34,1.16485106766
 09/22  19:00:00,218.069773931,28.0035761856,1.66375575429,0.0,41.9242800987,36.8599292233,107.006126589,96.5014392438,9.34,1.16468734532
 09/22  20:00:00,192.508937045,28.0035761856,0.847918075761,0.0,34.9369000822,32.3179380704,122.924857819,113.587666833,8.1725,1.16469098649
 09/22  21:00:00,135.791162463,28.0035761856,0.0152246648195,0.0,13.9747600329,18.6919646116,99.4197420321,94.7297420321,4.67,0.02
 09/22  22:00:00,82.9684508536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935909536,0.0,2.335,1.16435909536
 09/22  23:00:00,117.441604173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,87.9511691283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,78.6481793526,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554525558,0.0,1.75125,1.16429525558
 09/23  02:00:00,78.2343926442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,77.8882690653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,84.1443247372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,83.3954455274,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551305235,0.0,1.75125,1.16426305235
 09/23  06:00:00,123.93376911,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,288.24884489,284.72634489,3.5025,0.02
 09/23  07:00:00,120.82032871,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,283.117956391,278.450952433,3.5025,1.16450395814
 09/23  08:00:00,185.355107176,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,224.120932389,218.263432389,5.8375,0.02
 09/23  09:00:00,205.928106313,28.0035761856,0.209546757506,0.0,41.9242800987,36.8599292233,167.874465422,157.369864462,9.34,1.16460096054
 09/23  10:00:00,235.23767564,28.0035761856,1.04597342098,0.0,62.886420148,41.4019203762,122.986565651,111.314305575,10.5075,1.16476007554
 09/23  11:00:00,268.832196299,28.0035761856,1.79261406189,0.0,62.886420148,41.4019203762,89.7137490376,78.0413567923,10.5075,1.16489224533
 09/23  12:00:00,253.546982877,28.0035761856,2.5571642729,0.0,62.886420148,41.4019203762,64.6904656784,53.0179758125,10.5075,1.16498986592
 09/23  13:00:00,253.101557626,28.0035761856,3.24586744197,0.0,62.886420148,41.4019203762,46.2166829447,34.5441382695,10.5075,1.16504467521
 09/23  14:00:00,249.176163321,28.0035761856,3.79852340282,0.0,62.886420148,41.4019203762,32.6154539845,22.0879539845,10.5075,0.02
 09/23  15:00:00,246.541836375,28.0035761856,4.32595418869,0.0,62.886420148,41.4019203762,24.6100993113,12.9376155154,10.5075,1.16498379589
 09/23  16:00:00,247.298154213,28.0035761856,4.66805060681,0.0,62.886420148,41.4019203762,21.769130621,10.0967731302,10.5075,1.16485749089
 09/23  17:00:00,246.519681568,28.0035761856,4.69147936986,0.0,62.886420148,41.4019203762,25.6629507644,13.9905363434,10.5075,1.16491442099
 09/23  18:00:00,226.872811451,28.0035761856,2.71914134338,0.0,34.9369000822,32.3179380704,55.5561728098,46.2187435659,8.1725,1.16492924392
 09/23  19:00:00,193.587333334,28.0035761856,1.03261637804,0.0,20.9621400493,23.2339557645,78.3876796663,71.3854316761,5.8375,1.16474799019
 09/23  20:00:00,180.973636678,28.0035761856,0.810757562147,0.0,20.9621400493,23.2339557645,88.3632383332,82.5057383332,5.8375,0.02
 09/23  21:00:00,135.234143856,28.0035761856,0.17689846295,0.0,6.98738001645,14.1499734587,61.5638932288,56.8969462049,3.5025,1.16444702398
 09/23  22:00:00,89.4347225684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,122.954246586,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557973808,0.0,1.75125,1.16432973808
 09/23  24:00:00,94.6631619002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,86.8251842816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,86.2713414553,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553100987,0.0,1.75125,1.16428100987
 09/24  03:00:00,85.8640568608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,92.1787514868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,91.4454877369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551898044,0.0,1.75125,1.16426898044
 09/24  06:00:00,131.923326936,28.0035761856,0.00653977608892,0.0,6.98738001645,14.1499734587,169.598082378,166.075582378,3.5025,0.02
 09/24  07:00:00,129.881730088,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,183.790081278,180.267581278,3.5025,0.02
 09/24  08:00:00,164.26997611,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,167.151646909,162.484816944,3.5025,1.16432996532
 09/24  09:00:00,140.615749557,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,146.658419562,143.135919562,3.5025,0.02
 09/24  10:00:00,178.163570566,28.0035761856,0.463855861348,0.0,27.9495200658,27.7759469175,111.501090238,103.331540051,7.005,1.16455018682
 09/24  11:00:00,210.928770615,28.0035761856,0.912222372269,0.0,27.9495200658,27.7759469175,86.7207367478,79.6957367478,7.005,0.02
 09/24  12:00:00,224.160181038,28.0035761856,2.37973708618,0.0,41.9242800987,36.8599292233,57.4444161171,46.9396172703,9.34,1.16479884679
 09/24  13:00:00,225.366223134,28.0035761856,3.14080271565,0.0,41.9242800987,36.8599292233,42.7891965722,32.2844915669,9.34,1.16470500536
 09/24  14:00:00,223.971384017,28.0035761856,3.63733357765,0.0,41.9242800987,36.8599292233,29.047502305,19.687502305,9.34,0.02
 09/24  15:00:00,221.737345676,28.0035761856,3.8622689679,0.0,41.9242800987,36.8599292233,22.4480905511,11.9433566269,9.34,1.16473392425
 09/24  16:00:00,222.628503426,28.0035761856,4.08170354618,0.0,41.9242800987,36.8599292233,20.7856071014,10.2809422948,9.34,1.16466480661
 09/24  17:00:00,191.316917675,28.0035761856,2.75064949059,0.0,27.9495200658,27.7759469175,28.3966529182,20.2269775807,7.005,1.1646753375
 09/24  18:00:00,194.242467934,28.0035761856,1.23609574029,0.0,13.9747600329,18.6919646116,42.9802686115,38.2902686115,4.67,0.02
 09/24  19:00:00,190.165978751,28.0035761856,0.95671603619,0.0,13.9747600329,18.6919646116,55.7103151194,49.8757242363,4.67,1.16459088306
 09/24  20:00:00,180.143764056,28.0035761856,0.854843487888,0.0,13.9747600329,18.6919646116,59.4155602772,54.7255602772,4.67,0.02
 09/24  21:00:00,161.811300997,28.0035761856,0.748137949377,0.0,13.9747600329,18.6919646116,25.5829365797,19.7485038882,4.67,1.16443269151
 09/24  22:00:00,100.793176093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,132.943329993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,105.38189343,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550263833,0.0,1.75125,1.16425263833
 09/25  01:00:00,97.8585384515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,96.2701136169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,95.0866095826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923655141,0.0,2.335,1.16423655141
 09/25  04:00:00,100.737964408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,99.131088703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,151.218268016,28.0035761856,0.00151888473149,0.0,13.9747600329,18.6919646116,129.211055302,124.521055302,4.67,0.02
 09/25  07:00:00,150.205961446,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,148.941103754,143.106662713,4.67,1.1644410403
 09/25  08:00:00,227.562030722,28.0035761856,0.571142955577,0.0,34.9369000822,32.3179380704,125.12623969,116.93373969,8.1725,0.02
 09/25  09:00:00,257.997851412,28.0035761856,1.72585398338,0.0,62.886420148,41.4019203762,96.6779688984,85.0057835791,10.5075,1.16468531924
 09/25  10:00:00,251.399277552,28.0035761856,2.30946144946,0.0,62.886420148,41.4019203762,78.5118797908,66.8395639159,10.5075,1.1648158749
 09/25  11:00:00,283.373857126,28.0035761856,3.08143923152,0.0,62.886420148,41.4019203762,49.7972561705,38.1247603392,10.5075,1.16499583131
 09/25  12:00:00,271.823935447,28.0035761856,3.74059629267,0.0,62.886420148,41.4019203762,26.0921779054,14.4195581844,10.5075,1.16511972104
 09/25  13:00:00,276.754753252,28.0035761856,4.55451183298,0.0,62.886420148,41.4019203762,11.6726664347,0.0,10.5075,1.16516643468
 09/25  14:00:00,275.573066618,28.0035761856,4.9822057747,0.0,62.886420148,41.4019203762,11.6724670612,0.0,10.5075,1.16496706118
 09/25  15:00:00,272.023440778,28.0035761856,5.11624094642,0.0,62.886420148,41.4019203762,11.6721304286,0.0,10.5075,1.16463042865
 09/25  16:00:00,271.825451394,28.0035761856,5.05912173173,0.0,62.886420148,41.4019203762,11.6723452975,0.0,10.5075,1.16484529751
 09/25  17:00:00,270.774993756,28.0035761856,4.59037745657,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  18:00:00,268.479922449,28.0035761856,3.65972831337,0.0,41.9242800987,36.8599292233,17.6250027446,7.12014770138,9.34,1.16485504326
 09/25  19:00:00,265.295919485,28.0035761856,3.19267318998,0.0,41.9242800987,36.8599292233,32.5849649516,22.080269631,9.34,1.16469532059
 09/25  20:00:00,235.282319832,28.0035761856,2.30913604847,0.0,34.9369000822,32.3179380704,48.1415907798,38.8043868975,8.1725,1.16470388228
 09/25  21:00:00,169.160763581,28.0035761856,0.73786967403,0.0,13.9747600329,18.6919646116,21.3078726553,16.6178726553,4.67,0.02
 09/25  22:00:00,110.549669715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937343423,0.0,2.335,1.16437343423
 09/25  23:00:00,141.361229256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,114.574660934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,104.472954145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,102.594802794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924551712,0.0,2.335,1.16424551712
 09/26  03:00:00,100.880645497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,122.038613414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,120.461083975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992231235,0.0,2.335,1.1642231235
 09/26  06:00:00,172.010636346,28.0035761856,0.00134099239463,0.0,13.9747600329,18.6919646116,126.99806427,122.30806427,4.67,0.02
 09/26  07:00:00,164.613618149,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,147.491355586,142.801355586,4.67,0.02
 09/26  08:00:00,231.153967803,28.0035761856,0.423072307188,0.0,34.9369000822,32.3179380704,129.665507629,120.328468121,8.1725,1.16453950838
 09/26  09:00:00,261.321986121,28.0035761856,1.47571009829,0.0,62.886420148,41.4019203762,97.9782046742,86.3060976581,10.5075,1.16460701606
 09/26  10:00:00,258.843062585,28.0035761856,2.47517376027,0.0,62.886420148,41.4019203762,63.2302017224,52.7027017224,10.5075,0.02
 09/26  11:00:00,291.614396581,28.0035761856,3.70342557647,0.0,62.886420148,41.4019203762,22.6373707194,10.9648756124,10.5075,1.16499510696
 09/26  12:00:00,280.737603285,28.0035761856,4.86671520848,0.0,62.886420148,41.4019203762,11.6725899123,0.0,10.5075,1.16508991227
 09/26  13:00:00,280.151342172,28.0035761856,6.14433087566,0.0,62.886420148,41.4019203762,11.6726450418,0.0,10.5075,1.1651450418
 09/26  14:00:00,276.628683775,28.0035761856,7.26968510685,0.0,62.886420148,41.4019203762,11.6725168175,0.0,10.5075,1.16501681753
 09/26  15:00:00,274.590506956,28.0035761856,8.25519536085,0.0,62.886420148,41.4019203762,11.672352055,0.0,10.5075,1.16485205496
 09/26  16:00:00,275.497616753,28.0035761856,8.5821338011,0.0,62.886420148,41.4019203762,11.6724238085,0.0,10.5075,1.16492380852
 09/26  17:00:00,273.177575098,28.0035761856,8.13232311822,0.0,62.886420148,41.4019203762,11.6723144597,0.0,10.5075,1.16481445971
 09/26  18:00:00,269.183884695,28.0035761856,6.24302518361,0.0,41.9242800987,36.8599292233,11.3397179632,0.834937760004,9.34,1.16478020323
 09/26  19:00:00,257.42048106,28.0035761856,4.73104297455,0.0,41.9242800987,36.8599292233,9.90134287567,0.54134287567,9.34,0.02
 09/26  20:00:00,227.44364504,28.0035761856,3.36232400591,0.0,34.9369000822,32.3179380704,18.2761801426,8.93896672797,8.1725,1.16471341462
 09/26  21:00:00,162.17610358,28.0035761856,1.60264856805,0.0,13.9747600329,18.6919646116,5.9565683647,0.122072215712,4.67,1.16449614899
 09/26  22:00:00,106.954088814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,137.860541121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,110.604377479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924357776,0.0,2.335,1.16424357776
 09/27  01:00:00,100.283944399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,98.3088742817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,96.5432900692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925154456,0.0,2.335,1.16425154456
 09/27  04:00:00,101.677357189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,99.9710290757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,151.471150385,28.0035761856,0.00115493207234,0.0,13.9747600329,18.6919646116,136.052035215,131.362035215,4.67,0.02
 09/27  07:00:00,151.777152328,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,144.966551623,139.132192856,4.67,1.1643587671
 09/27  08:00:00,233.534603587,28.0035761856,0.757870577815,0.0,34.9369000822,32.3179380704,109.767499339,101.574999339,8.1725,0.02
 09/27  09:00:00,271.173912923,28.0035761856,2.53757386513,0.0,62.886420148,41.4019203762,62.6612963182,50.9890894841,10.5075,1.16470683411
 09/27  10:00:00,271.589832163,28.0035761856,3.68489826354,0.0,62.886420148,41.4019203762,24.8949875464,13.2226459095,10.5075,1.16484163686
 09/27  11:00:00,301.594972043,28.0035761856,4.81935479568,0.0,62.886420148,41.4019203762,11.6725264284,0.0,10.5075,1.16502642838
 09/27  12:00:00,291.668503952,28.0035761856,6.23744138119,0.0,62.886420148,41.4019203762,11.6726549473,0.0,10.5075,1.16515494727
 09/27  13:00:00,293.368909865,28.0035761856,8.01237399234,0.0,62.886420148,41.4019203762,11.6727058297,0.0,10.5075,1.16520582969
 09/27  14:00:00,289.913863454,28.0035761856,9.58722071082,0.0,62.886420148,41.4019203762,11.6725092586,0.0,10.5075,1.16500925863
 09/27  15:00:00,286.647542245,28.0035761856,11.0415791002,0.0,62.886420148,41.4019203762,11.6723143326,0.0,10.5075,1.16481433255
 09/27  16:00:00,287.426127138,28.0035761856,11.3689950584,0.0,62.886420148,41.4019203762,11.6723945308,0.0,10.5075,1.16489453081
 09/27  17:00:00,286.856137924,28.0035761856,11.3067850853,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  18:00:00,282.003639685,28.0035761856,9.02623823082,0.0,41.9242800987,36.8599292233,11.6558568287,1.15094884833,9.34,1.16490798036
 09/27  19:00:00,276.680469611,28.0035761856,6.6818360529,0.0,41.9242800987,36.8599292233,11.8048747246,1.30012365547,9.34,1.16475106913
 09/27  20:00:00,246.502008941,28.0035761856,4.86318187627,0.0,34.9369000822,32.3179380704,9.81183944958,0.474732919228,8.1725,1.16460653035
 09/27  21:00:00,178.812969488,28.0035761856,2.73990933546,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  22:00:00,117.846226107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934060252,0.0,2.335,1.16434060252
 09/27  23:00:00,147.765702745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,122.812377806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,111.209156254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923869714,0.0,2.335,1.16423869714
 09/28  02:00:00,109.027772675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,107.135323563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,112.500619454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,110.278701046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922040088,0.0,2.335,1.16422040088
 09/28  06:00:00,160.920504299,28.0035761856,0.134335279873,0.0,13.9747600329,18.6919646116,80.9545017614,76.2645017614,4.67,0.02
 09/28  07:00:00,161.677038287,28.0035761856,0.178088886285,0.0,13.9747600329,18.6919646116,106.813517912,102.123517912,4.67,0.02
 09/28  08:00:00,242.09679599,28.0035761856,1.30042522967,0.0,34.9369000822,32.3179380704,79.091226151,69.7541627163,8.1725,1.16456343463
 09/28  09:00:00,281.552407376,28.0035761856,3.70092586217,0.0,62.886420148,41.4019203762,29.1922509192,17.5200747181,10.5075,1.16467620108
 09/28  10:00:00,284.413934901,28.0035761856,5.52453980617,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  11:00:00,315.308219348,28.0035761856,8.14149874045,0.0,62.886420148,41.4019203762,11.6725697972,0.0,10.5075,1.16506979718
 09/28  12:00:00,310.201613791,28.0035761856,10.1313482415,0.0,62.886420148,41.4019203762,11.6726690221,0.0,10.5075,1.16516902211
 09/28  13:00:00,313.092670599,28.0035761856,11.2319432035,0.0,62.886420148,41.4019203762,12.8177756971,0.0,10.5075,2.31027569708
 09/28  14:00:00,306.362220984,28.0035761856,11.7780167065,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  15:00:00,302.732945014,28.0035761856,12.4632876862,0.0,62.886420148,41.4019203762,11.6724418531,0.0,10.5075,1.1649418531
 09/28  16:00:00,301.127839962,28.0035761856,12.8596002539,0.0,62.886420148,41.4019203762,11.6723198765,0.0,10.5075,1.16481987651
 09/28  17:00:00,297.373155285,28.0035761856,11.9978268549,0.0,62.886420148,41.4019203762,11.6724116703,0.0,10.5075,1.16491167031
 09/28  18:00:00,288.986528977,28.0035761856,9.2152129642,0.0,41.9242800987,36.8599292233,12.0868640186,1.58198300038,9.34,1.1648810182
 09/28  19:00:00,288.635700091,28.0035761856,8.00900015191,0.0,41.9242800987,36.8599292233,11.0070878055,0.502413286036,9.34,1.16467451946
 09/28  20:00:00,260.485596355,28.0035761856,6.62359474343,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/28  21:00:00,188.523444791,28.0035761856,4.45832525715,0.0,13.9747600329,18.6919646116,5.83447737011,0.0,4.67,1.16447737011
 09/28  22:00:00,125.424175415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  23:00:00,154.687982152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927758212,0.0,2.335,1.16427758212
 09/28  24:00:00,131.411654691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,118.962745907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,116.666863506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,114.618882405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923059882,0.0,2.335,1.16423059882
 09/29  04:00:00,138.815646904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,136.947006597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,189.048001759,28.0035761856,0.739614947952,0.0,13.9747600329,18.6919646116,33.6585485885,27.8243342401,4.67,1.16421434835
 09/29  07:00:00,184.158015288,28.0035761856,0.698079704695,0.0,13.9747600329,18.6919646116,61.7987277525,57.1087277525,4.67,0.02
 09/29  08:00:00,254.212236679,28.0035761856,2.33240692202,0.0,34.9369000822,32.3179380704,37.0312084418,28.8387084418,8.1725,0.02
 09/29  09:00:00,292.73994328,28.0035761856,5.09681449402,0.0,62.886420148,41.4019203762,12.0326818065,0.360437900357,10.5075,1.16474390614
 09/29  10:00:00,292.708463536,28.0035761856,7.53675109597,0.0,62.886420148,41.4019203762,11.6722776337,0.0,10.5075,1.16477763374
 09/29  11:00:00,318.543637287,28.0035761856,9.63977005147,0.0,62.886420148,41.4019203762,11.6726497283,0.0,10.5075,1.1651497283
 09/29  12:00:00,311.597854423,28.0035761856,10.882581222,0.0,62.886420148,41.4019203762,11.672534319,0.0,10.5075,1.16503431899
 09/29  13:00:00,313.124970108,28.0035761856,11.7850623907,0.0,62.886420148,41.4019203762,11.6725926632,0.0,10.5075,1.16509266316
 09/29  14:00:00,307.262628884,28.0035761856,13.6911235861,0.0,62.886420148,41.4019203762,11.6724341725,0.0,10.5075,1.16493417255
 09/29  15:00:00,306.08703157,28.0035761856,16.2327209618,0.0,62.886420148,41.4019203762,11.6724530838,0.0,10.5075,1.16495308384
 09/29  16:00:00,306.83421472,28.0035761856,16.6469963952,0.0,62.886420148,41.4019203762,11.6723391865,0.0,10.5075,1.16483918654
 09/29  17:00:00,306.153249966,28.0035761856,16.1743354978,0.0,62.886420148,41.4019203762,11.6724395052,0.0,10.5075,1.16493950517
 09/29  18:00:00,297.714198504,28.0035761856,11.7494952463,0.0,41.9242800987,36.8599292233,9.6980329429,0.338032942901,9.34,0.02
 09/29  19:00:00,287.216271253,28.0035761856,10.1537971746,0.0,41.9242800987,36.8599292233,10.8484876039,0.343746758057,9.34,1.16474084586
 09/29  20:00:00,257.236505694,28.0035761856,8.30919040144,0.0,34.9369000822,32.3179380704,9.33725945753,0.0,8.1725,1.16475945753
 09/29  21:00:00,184.910891476,28.0035761856,5.90281298733,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,127.108666466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940207432,0.0,2.335,1.16440207432
 09/29  23:00:00,156.863745496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,135.13172192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,120.78635255,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156107249,0.0,1.75125,1.1643607249
 09/30  02:00:00,119.688592209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,118.977304035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,126.552111756,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553696208,0.0,1.75125,1.16428696208
 09/30  05:00:00,125.652493508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,168.406888669,28.0035761856,1.2113894779,0.0,6.98738001645,14.1499734587,5.70263476275,2.18013476275,3.5025,0.02
 09/30  07:00:00,174.488868226,28.0035761856,0.971660191146,0.0,6.98738001645,14.1499734587,27.404732949,22.7377132962,3.5025,1.16451965283
 09/30  08:00:00,238.60753244,28.0035761856,2.30781862028,0.0,20.9621400493,23.2339557645,13.5139430382,7.65644303822,5.8375,0.02
 09/30  09:00:00,272.46080062,28.0035761856,6.84298973223,0.0,41.9242800987,36.8599292233,10.5046537178,0.0,9.34,1.16465371782
 09/30  10:00:00,304.388257225,28.0035761856,10.7317345343,0.0,62.886420148,41.4019203762,11.6723501043,0.0,10.5075,1.16485010431
 09/30  11:00:00,329.789957502,28.0035761856,13.686757911,0.0,62.886420148,41.4019203762,11.6724605453,0.0,10.5075,1.16496054529
 09/30  12:00:00,330.907735825,28.0035761856,19.6416983589,0.0,62.886420148,41.4019203762,11.6725581061,0.0,10.5075,1.16505810606
 09/30  13:00:00,339.213662516,28.0035761856,24.1127813852,0.0,62.886420148,41.4019203762,11.6726247015,0.0,10.5075,1.16512470147
 09/30  14:00:00,331.90971738,28.0035761856,25.9557821063,0.0,62.886420148,41.4019203762,11.672419823,0.0,10.5075,1.16491982296
 09/30  15:00:00,326.673345129,28.0035761856,26.6232925654,0.0,62.886420148,41.4019203762,11.672516341,0.0,10.5075,1.16501634104
 09/30  16:00:00,324.775300209,28.0035761856,25.8331787943,0.0,62.886420148,41.4019203762,11.6723918564,0.0,10.5075,1.16489185639
 09/30  17:00:00,319.358372766,28.0035761856,22.2188170678,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  18:00:00,289.532572824,28.0035761856,12.0288537501,0.0,34.9369000822,32.3179380704,9.68130835721,0.343889568871,8.1725,1.16491878834
 09/30  19:00:00,256.168754416,28.0035761856,8.17434072083,0.0,20.9621400493,23.2339557645,8.3242120615,1.32191380431,5.8375,1.16479825719
 09/30  20:00:00,236.004724033,28.0035761856,6.49100770905,0.0,20.9621400493,23.2339557645,7.00219214527,0.0,5.8375,1.16469214527
 09/30  21:00:00,176.07883234,28.0035761856,4.04162544742,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,124.008995149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563601167,0.0,1.75125,1.16438601167
 09/30  23:00:00,152.47976027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,129.023391999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,116.305776339,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556197707,0.0,1.75125,1.16431197707
 10/01  02:00:00,111.665394716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,107.311163632,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,110.683709899,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549960343,0.0,1.75125,1.16424960343
 10/01  05:00:00,107.063206906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,144.713400236,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,98.5996765605,95.0771765605,3.5025,0.02
 10/01  07:00:00,146.487444113,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,112.488249568,107.821387842,3.5025,1.16436172578
 10/01  08:00:00,186.696447733,28.0035761856,0.382540144579,0.0,6.98738001645,14.1499734587,82.0299526566,78.5074526566,3.5025,0.02
 10/01  09:00:00,170.751510527,28.0035761856,0.849461896692,0.0,6.98738001645,14.1499734587,49.9164313408,46.3939313408,3.5025,0.02
 10/01  10:00:00,209.344707032,28.0035761856,2.5482136339,0.0,27.9495200658,27.7759469175,17.963654587,9.79396542128,7.005,1.16468916569
 10/01  11:00:00,237.743917869,28.0035761856,3.4419582401,0.0,27.9495200658,27.7759469175,8.16968607453,0.0,7.005,1.16468607453
 10/01  12:00:00,256.438324591,28.0035761856,6.27760838126,0.0,41.9242800987,36.8599292233,10.5046584896,0.0,9.34,1.16465848958
 10/01  13:00:00,259.718582628,28.0035761856,8.00360168158,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  14:00:00,258.834582517,28.0035761856,9.50762319553,0.0,41.9242800987,36.8599292233,10.5047020696,0.0,9.34,1.16470206963
 10/01  15:00:00,255.579590889,28.0035761856,10.509891681,0.0,41.9242800987,36.8599292233,10.5047753455,0.0,9.34,1.1647753455
 10/01  16:00:00,255.973883624,28.0035761856,10.9890211888,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  17:00:00,222.671157672,28.0035761856,8.89341821399,0.0,27.9495200658,27.7759469175,8.16968503398,0.0,7.005,1.16468503398
 10/01  18:00:00,222.916881982,28.0035761856,4.98566306908,0.0,13.9747600329,18.6919646116,7.25086947522,1.41635292852,4.67,1.1645165467
 10/01  19:00:00,216.64686147,28.0035761856,3.17467287764,0.0,13.9747600329,18.6919646116,5.72986290634,1.03986290634,4.67,0.02
 10/01  20:00:00,201.374812175,28.0035761856,2.15728680828,0.0,13.9747600329,18.6919646116,11.2881058347,5.45364119317,4.67,1.1644646415
 10/01  21:00:00,176.523736242,28.0035761856,1.78366926557,0.0,13.9747600329,18.6919646116,4.79982982057,0.10982982057,4.67,0.02
 10/01  22:00:00,112.873361173,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554109775,0.0,1.75125,1.16429109775
 10/01  23:00:00,143.82684847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,118.098528455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,109.621232895,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923699302,0.0,2.335,1.16423699302
 10/02  02:00:00,107.952268841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,106.54522524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,112.92634602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,111.384466845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922084022,0.0,2.335,1.16422084022
 10/02  06:00:00,164.642902436,28.0035761856,0.371179076678,0.0,13.9747600329,18.6919646116,71.328858582,66.638858582,4.67,0.02
 10/02  07:00:00,172.565336886,28.0035761856,0.682027025566,0.0,13.9747600329,18.6919646116,74.2475128223,69.5575128223,4.67,0.02
 10/02  08:00:00,256.486808027,28.0035761856,2.2532077818,0.0,34.9369000822,32.3179380704,45.3237720015,35.9867216015,8.1725,1.16455039995
 10/02  09:00:00,294.049351118,28.0035761856,4.8095996398,0.0,62.886420148,41.4019203762,14.3558444067,2.68365178651,10.5075,1.16469262016
 10/02  10:00:00,287.865978598,28.0035761856,6.10899022919,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  11:00:00,311.851602156,28.0035761856,8.62031051317,0.0,62.886420148,41.4019203762,11.6725984278,0.0,10.5075,1.16509842782
 10/02  12:00:00,304.516946831,28.0035761856,11.3358564789,0.0,62.886420148,41.4019203762,12.8177495598,0.0,10.5075,2.31024955976
 10/02  13:00:00,302.696326574,28.0035761856,12.9981469391,0.0,62.886420148,41.4019203762,11.67260118,0.0,10.5075,1.16510118002
 10/02  14:00:00,296.399581669,28.0035761856,14.2298987411,0.0,62.886420148,41.4019203762,11.6723770618,0.0,10.5075,1.16487706177
 10/02  15:00:00,293.190627386,28.0035761856,15.9439310196,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  16:00:00,293.296483612,28.0035761856,16.006856531,0.0,62.886420148,41.4019203762,11.6723872776,0.0,10.5075,1.16488727761
 10/02  17:00:00,293.108230065,28.0035761856,16.1514873099,0.0,62.886420148,41.4019203762,11.6724878354,0.0,10.5075,1.1649878354
 10/02  18:00:00,286.823142244,28.0035761856,11.7408075564,0.0,41.9242800987,36.8599292233,11.8346078176,1.32983004606,9.34,1.16477777154
 10/02  19:00:00,287.758820755,28.0035761856,8.57836077382,0.0,41.9242800987,36.8599292233,11.5344083803,1.02964485585,9.34,1.16476352449
 10/02  20:00:00,259.457515892,28.0035761856,6.66816804345,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/02  21:00:00,187.363727103,28.0035761856,3.93297292749,0.0,13.9747600329,18.6919646116,5.8345714458,0.0,4.67,1.1645714458
 10/02  22:00:00,125.159034397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,155.616974841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929632808,0.0,2.335,1.16429632808
 10/02  24:00:00,133.605732784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,122.599138688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,122.026537853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992133291,0.0,2.335,1.1642133291
 10/03  03:00:00,121.795927092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,148.890585911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,148.999479956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,202.352603272,28.0035761856,1.02433305815,0.0,13.9747600329,18.6919646116,28.4720037909,22.6377541301,4.67,1.16424966082
 10/03  07:00:00,198.106271872,28.0035761856,0.846503236886,0.0,13.9747600329,18.6919646116,65.5983622383,60.9083622383,4.67,0.02
 10/03  08:00:00,264.50540314,28.0035761856,2.54702100434,0.0,34.9369000822,32.3179380704,48.9955607041,39.6584888508,8.1725,1.16457185331
 10/03  09:00:00,306.800044224,28.0035761856,6.91533880999,0.0,62.886420148,41.4019203762,12.252774112,1.72527411196,10.5075,0.02
 10/03  10:00:00,312.055007971,28.0035761856,10.1381726905,0.0,62.886420148,41.4019203762,11.672398079,0.0,10.5075,1.16489807905
 10/03  11:00:00,331.396271617,28.0035761856,12.9527395913,0.0,62.886420148,41.4019203762,11.6725468726,0.0,10.5075,1.16504687259
 10/03  12:00:00,329.748048834,28.0035761856,17.0580402886,0.0,62.886420148,41.4019203762,11.6726741048,0.0,10.5075,1.16517410475
 10/03  13:00:00,336.60591558,28.0035761856,20.7507408659,0.0,62.886420148,41.4019203762,11.6727416227,0.0,10.5075,1.16524162265
 10/03  14:00:00,329.822483862,28.0035761856,24.1765040751,0.0,62.886420148,41.4019203762,11.6723769187,0.0,10.5075,1.16487691869
 10/03  15:00:00,324.937539285,28.0035761856,26.2945458307,0.0,62.886420148,41.4019203762,11.6724200646,0.0,10.5075,1.16492006464
 10/03  16:00:00,321.389451602,28.0035761856,24.5441649849,0.0,62.886420148,41.4019203762,11.6723100792,0.0,10.5075,1.16481007916
 10/03  17:00:00,319.745181436,28.0035761856,23.0268209177,0.0,62.886420148,41.4019203762,11.6724161567,0.0,10.5075,1.16491615668
 10/03  18:00:00,309.43299865,28.0035761856,15.9630277213,0.0,41.9242800987,36.8599292233,10.5048786927,0.0,9.34,1.1648786927
 10/03  19:00:00,299.022221927,28.0035761856,12.3079164002,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/03  20:00:00,270.219228415,28.0035761856,10.3151419313,0.0,34.9369000822,32.3179380704,9.33713564571,0.0,8.1725,1.16463564571
 10/03  21:00:00,193.850133234,28.0035761856,7.79007878848,0.0,13.9747600329,18.6919646116,5.83455256907,0.0,4.67,1.16455256907
 10/03  22:00:00,132.048214233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,160.896422238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,141.003494551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924059658,0.0,2.335,1.16424059658
 10/04  01:00:00,129.550324172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,128.890126419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,128.327483024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,136.05520273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992526802,0.0,2.335,1.1642526802
 10/04  05:00:00,135.032466272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,187.743506618,28.0035761856,2.03099116527,0.0,13.9747600329,18.6919646116,8.95767099322,4.26767099322,4.67,0.02
 10/04  07:00:00,194.508286276,28.0035761856,1.55181082985,0.0,13.9747600329,18.6919646116,36.6745691751,30.8401659415,4.67,1.16440323362
 10/04  08:00:00,271.193701335,28.0035761856,4.03633337782,0.0,34.9369000822,32.3179380704,25.3029727564,17.1104727564,8.1725,0.02
 10/04  09:00:00,305.778525644,28.0035761856,7.17811164968,0.0,62.886420148,41.4019203762,11.6722443687,0.0,10.5075,1.16474436869
 10/04  10:00:00,307.931223238,28.0035761856,9.82527353778,0.0,62.886420148,41.4019203762,11.672318576,0.0,10.5075,1.16481857596
 10/04  11:00:00,325.978128746,28.0035761856,11.7630002073,0.0,62.886420148,41.4019203762,11.6725218759,0.0,10.5075,1.16502187588
 10/04  12:00:00,313.634393598,28.0035761856,10.8968335764,0.0,62.886420148,41.4019203762,11.6726677288,0.0,10.5075,1.16516772883
 10/04  13:00:00,313.433666728,28.0035761856,10.5872061356,0.0,62.886420148,41.4019203762,11.789881291,0.11714688512,10.5075,1.16523440588
 10/04  14:00:00,305.938211055,28.0035761856,11.130543532,0.0,62.886420148,41.4019203762,11.672548447,0.0,10.5075,1.16504844704
 10/04  15:00:00,302.689111098,28.0035761856,11.4954422143,0.0,62.886420148,41.4019203762,11.672364116,0.0,10.5075,1.16486411597
 10/04  16:00:00,300.584000022,28.0035761856,10.9694327272,0.0,62.886420148,41.4019203762,11.6724596232,0.0,10.5075,1.16495962317
 10/04  17:00:00,292.653551586,28.0035761856,8.84779794935,0.0,62.886420148,41.4019203762,13.1825623776,1.51019161693,10.5075,1.16487076064
 10/04  18:00:00,288.902019343,28.0035761856,6.4430811365,0.0,41.9242800987,36.8599292233,10.4103863239,1.05038632388,9.34,0.02
 10/04  19:00:00,279.319553503,28.0035761856,4.71700270375,0.0,41.9242800987,36.8599292233,19.2619803754,8.75730153961,9.34,1.16467883578
 10/04  20:00:00,250.638239337,28.0035761856,3.30266784433,0.0,34.9369000822,32.3179380704,35.0490022623,25.7117953551,8.1725,1.16470690715
 10/04  21:00:00,179.14227367,28.0035761856,1.15237602179,0.0,13.9747600329,18.6919646116,15.3167012941,10.6267012941,4.67,0.02
 10/04  22:00:00,119.196613494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935212039,0.0,2.335,1.16435212039
 10/04  23:00:00,149.763361515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,124.914169487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,115.736518777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992789069,0.0,2.335,1.1642789069
 10/05  02:00:00,114.857743399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,114.096939247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,120.808411325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920272987,0.0,2.335,1.16420272987
 10/05  05:00:00,119.999320098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,172.857419937,28.0035761856,0.176048173478,0.0,13.9747600329,18.6919646116,75.1070969425,70.4170969425,4.67,0.02
 10/05  07:00:00,177.162156826,28.0035761856,0.221799324264,0.0,13.9747600329,18.6919646116,99.2172041919,93.3828422629,4.67,1.16436192895
 10/05  08:00:00,251.689173675,28.0035761856,1.07140947122,0.0,34.9369000822,32.3179380704,89.7190280503,81.5265280503,8.1725,0.02
 10/05  09:00:00,283.808707052,28.0035761856,2.87462891648,0.0,62.886420148,41.4019203762,64.1138256481,52.4416652779,10.5075,1.16466037017
 10/05  10:00:00,288.058203147,28.0035761856,4.51924359122,0.0,62.886420148,41.4019203762,25.8705710847,14.1983049843,10.5075,1.16476610046
 10/05  11:00:00,314.106801815,28.0035761856,6.17658387465,0.0,62.886420148,41.4019203762,11.6725237824,0.0,10.5075,1.16502378245
 10/05  12:00:00,309.913289256,28.0035761856,7.77801845807,0.0,62.886420148,41.4019203762,11.6726884853,0.0,10.5075,1.16518848528
 10/05  13:00:00,312.109891891,28.0035761856,8.74449665853,0.0,62.886420148,41.4019203762,11.6727543242,0.0,10.5075,1.16525432416
 10/05  14:00:00,305.380030201,28.0035761856,9.45055933536,0.0,62.886420148,41.4019203762,11.6725343283,0.0,10.5075,1.16503432827
 10/05  15:00:00,293.805851002,28.0035761856,7.96323276401,0.0,62.886420148,41.4019203762,12.7339798001,1.06164433498,10.5075,1.16483546513
 10/05  16:00:00,285.685073354,28.0035761856,5.92765659108,0.0,62.886420148,41.4019203762,11.6425473992,1.1150473992,10.5075,0.02
 10/05  17:00:00,280.037115528,28.0035761856,4.83925948176,0.0,62.886420148,41.4019203762,18.4784109295,6.8059568847,10.5075,1.16495404477
 10/05  18:00:00,277.717356391,28.0035761856,3.47111081471,0.0,41.9242800987,36.8599292233,39.7152400785,29.2104751959,9.34,1.16476488254
 10/05  19:00:00,271.028205066,28.0035761856,2.98560433158,0.0,41.9242800987,36.8599292233,52.5169035821,42.0121215441,9.34,1.16478203808
 10/05  20:00:00,243.815410951,28.0035761856,2.05251552202,0.0,34.9369000822,32.3179380704,64.4310610463,55.0939145394,8.1725,1.16464650689
 10/05  21:00:00,173.161108568,28.0035761856,0.436391361924,0.0,13.9747600329,18.6919646116,47.5810226168,42.8910226168,4.67,0.02
 10/05  22:00:00,112.704259928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,142.918879537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993275453,0.0,2.335,1.1643275453
 10/05  24:00:00,114.830766691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,104.677758248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,102.280011106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926532492,0.0,2.335,1.16426532492
 10/06  03:00:00,100.264510083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,120.733413861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,119.164526041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924483786,0.0,2.335,1.16424483786
 10/06  06:00:00,169.586016669,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,181.58401862,176.89401862,4.67,0.02
 10/06  07:00:00,160.478074376,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,194.893004951,190.203004951,4.67,0.02
 10/06  08:00:00,224.101385302,28.0035761856,0.0564388627345,0.0,34.9369000822,32.3179380704,192.3499073,183.012891887,8.1725,1.16451541313
 10/06  09:00:00,248.915661978,28.0035761856,0.346066937527,0.0,62.886420148,41.4019203762,177.244889769,165.572786003,10.5075,1.1646037661
 10/06  10:00:00,237.385404318,28.0035761856,0.649138349363,0.0,62.886420148,41.4019203762,159.417813907,148.890313907,10.5075,0.02
 10/06  11:00:00,264.889416416,28.0035761856,0.937746251963,0.0,62.886420148,41.4019203762,135.947714096,124.275191135,10.5075,1.16502296123
 10/06  12:00:00,244.274136356,28.0035761856,1.39194430972,0.0,62.886420148,41.4019203762,114.387818844,102.715177119,10.5075,1.16514172535
 10/06  13:00:00,241.783802478,28.0035761856,1.78354865451,0.0,62.886420148,41.4019203762,103.403574887,90.5858026248,10.5075,2.31027226197
 10/06  14:00:00,237.348329393,28.0035761856,2.00256094703,0.0,62.886420148,41.4019203762,96.3561120597,85.8286120597,10.5075,0.02
 10/06  15:00:00,233.943255581,28.0035761856,2.24964778067,0.0,62.886420148,41.4019203762,93.4738349982,81.8013745568,10.5075,1.16496044133
 10/06  16:00:00,232.971518576,28.0035761856,2.2022765316,0.0,62.886420148,41.4019203762,101.596410565,89.9240580185,10.5075,1.1648525462
 10/06  17:00:00,232.073706513,28.0035761856,2.1024638578,0.0,62.886420148,41.4019203762,109.979036393,98.3065739678,10.5075,1.16496242561
 10/06  18:00:00,235.995483987,28.0035761856,1.07477812492,0.0,41.9242800987,36.8599292233,134.277524481,123.772766,9.34,1.16475848139
 10/06  19:00:00,219.601326817,28.0035761856,0.762237389798,0.0,41.9242800987,36.8599292233,154.695954653,144.191203155,9.34,1.16475149877
 10/06  20:00:00,194.464933859,28.0035761856,0.451174067405,0.0,34.9369000822,32.3179380704,161.203945262,153.011445262,8.1725,0.02
 10/06  21:00:00,137.610459987,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,146.765562077,140.930996825,4.67,1.16456525118
 10/06  22:00:00,84.5763458089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,119.146104472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929166154,0.0,2.335,1.16429166154
 10/06  24:00:00,88.5057612734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,79.1661145232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,78.3522439338,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553107889,0.0,1.75125,1.16428107889
 10/07  03:00:00,77.6605604456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,83.676464287,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,82.7573440332,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155171238,0.0,1.75125,1.1642671238
 10/07  06:00:00,123.517557329,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,338.497766087,334.975266087,3.5025,0.02
 10/07  07:00:00,119.380831532,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,318.346593398,314.824093398,3.5025,0.02
 10/07  08:00:00,183.255027751,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,280.151109057,273.149102843,5.8375,1.16450621459
 10/07  09:00:00,200.594732476,28.0035761856,0.0524721086598,0.0,41.9242800987,36.8599292233,232.558223751,222.053571352,9.34,1.16465239947
 10/07  10:00:00,225.144627856,28.0035761856,0.0913636153912,0.0,62.886420148,41.4019203762,199.721735347,189.194235347,10.5075,0.02
 10/07  11:00:00,255.858818016,28.0035761856,0.44371094016,0.0,62.886420148,41.4019203762,176.735280558,165.062744628,10.5075,1.16503592952
 10/07  12:00:00,235.09394088,28.0035761856,0.570900753492,0.0,62.886420148,41.4019203762,164.8247087,153.15209056,10.5075,1.16511814021
 10/07  13:00:00,233.289478773,28.0035761856,0.747320777512,0.0,62.886420148,41.4019203762,150.732374397,137.914659958,10.5075,2.31021443908
 10/07  14:00:00,229.488618447,28.0035761856,0.832617692144,0.0,62.886420148,41.4019203762,145.022614302,134.495114302,10.5075,0.02
 10/07  15:00:00,226.173022725,28.0035761856,0.940392165896,0.0,62.886420148,41.4019203762,142.04123601,130.368752437,10.5075,1.16498357282
 10/07  16:00:00,226.163811279,28.0035761856,0.996622969232,0.0,62.886420148,41.4019203762,144.252603516,132.580222047,10.5075,1.16488146882
 10/07  17:00:00,225.983993117,28.0035761856,0.952351385969,0.0,62.886420148,41.4019203762,153.546775272,141.874307151,10.5075,1.16496812092
 10/07  18:00:00,217.035679231,28.0035761856,0.112415761527,0.0,34.9369000822,32.3179380704,190.247869888,180.910554274,8.1725,1.16481561377
 10/07  19:00:00,177.731369397,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,214.747377156,207.745196904,5.8375,1.16468025152
 10/07  20:00:00,167.522913463,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,222.802383885,216.944883885,5.8375,0.02
