Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  21:00:00,124.389296011,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,208.29907273,203.632010188,3.5025,1.1645625419
 10/07  22:00:00,77.7243611521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,113.245676062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561417035,0.0,1.75125,1.16436417035
 10/07  24:00:00,82.2156607947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,76.1948623901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,76.0379576479,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552060692,0.0,1.75125,1.16427060692
 10/08  03:00:00,75.9270163253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,82.4296326263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,81.9229707181,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155249316,0.0,1.75125,1.1642749316
 10/08  06:00:00,123.30172726,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,427.85702289,424.33452289,3.5025,0.02
 10/08  07:00:00,118.946738017,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,398.386751198,394.864251198,3.5025,0.02
 10/08  08:00:00,155.024093237,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,335.692071313,331.025166381,3.5025,1.16440493202
 10/08  09:00:00,130.781735278,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,293.002376596,289.479876596,3.5025,0.02
 10/08  10:00:00,166.447393119,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,237.459583757,229.289984514,7.005,1.16459924308
 10/08  11:00:00,195.283667054,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,206.081170847,197.911554314,7.005,1.16461653276
 10/08  12:00:00,201.162034603,28.0035761856,0.0805085434031,0.0,41.9242800987,36.8599292233,173.996710527,164.636710527,9.34,0.02
 10/08  13:00:00,199.960784721,28.0035761856,0.319630482876,0.0,41.9242800987,36.8599292233,155.024475464,144.51968678,9.34,1.16478868401
 10/08  14:00:00,196.34947317,28.0035761856,0.53739619536,0.0,41.9242800987,36.8599292233,143.529958675,133.025288877,9.34,1.16466979857
 10/08  15:00:00,193.873381217,28.0035761856,0.714958566353,0.0,41.9242800987,36.8599292233,131.793204454,122.433204454,9.34,0.02
 10/08  16:00:00,193.610225746,28.0035761856,0.794153751373,0.0,41.9242800987,36.8599292233,133.563564698,123.058768144,9.34,1.16479655459
 10/08  17:00:00,163.715863934,28.0035761856,0.00859586765972,0.0,27.9495200658,27.7759469175,166.658123876,158.488444227,7.005,1.16467964946
 10/08  18:00:00,176.319868878,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,199.48636178,194.79636178,4.67,0.02
 10/08  19:00:00,162.533751935,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,224.696856009,218.862195496,4.67,1.16466051312
 10/08  20:00:00,153.693247949,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,240.731761746,234.897204258,4.67,1.16455748776
 10/08  21:00:00,138.956189684,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,221.173105599,216.483105599,4.67,0.02
 10/08  22:00:00,78.0695799045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,113.449946979,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549662827,0.0,1.75125,1.16424662827
 10/08  24:00:00,82.4348717174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,76.3408384195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,76.0967692259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555366649,0.0,1.75125,1.16430366649
 10/09  03:00:00,75.9606277349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,82.4622548038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,81.973829344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548398881,0.0,1.75125,1.16423398881
 10/09  06:00:00,123.35965416,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,414.018228638,410.495728638,3.5025,0.02
 10/09  07:00:00,119.988442802,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,386.445079084,382.922579084,3.5025,0.02
 10/09  08:00:00,156.518797686,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,324.555895381,319.889029936,3.5025,1.16436544503
 10/09  09:00:00,132.90235665,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,274.193094988,270.670594988,3.5025,0.02
 10/09  10:00:00,168.539042106,28.0035761856,0.0191181726039,0.0,27.9495200658,27.7759469175,211.083552497,202.913843091,7.005,1.16470940614
 10/09  11:00:00,196.785467624,28.0035761856,0.0490828989076,0.0,27.9495200658,27.7759469175,175.498536011,168.473536011,7.005,0.02
 10/09  12:00:00,204.149360108,28.0035761856,0.333568613343,0.0,41.9242800987,36.8599292233,145.300048374,134.79522228,9.34,1.16482609428
 10/09  13:00:00,204.266255329,28.0035761856,0.76820192477,0.0,41.9242800987,36.8599292233,125.385147812,114.88039204,9.34,1.16475577172
 10/09  14:00:00,201.716397802,28.0035761856,1.0540083105,0.0,41.9242800987,36.8599292233,107.681379663,97.1767410461,9.34,1.16463861729
 10/09  15:00:00,198.583586048,28.0035761856,1.29876444772,0.0,41.9242800987,36.8599292233,98.5321970738,89.1721970738,9.34,0.02
 10/09  16:00:00,199.717346688,28.0035761856,1.68560077974,0.0,41.9242800987,36.8599292233,93.2768798432,82.7721120884,9.34,1.16476775482
 10/09  17:00:00,168.871257988,28.0035761856,0.622873618783,0.0,27.9495200658,27.7759469175,118.65169886,110.482046303,7.005,1.16465255623
 10/09  18:00:00,179.131915817,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,148.018765727,143.328765727,4.67,0.02
 10/09  19:00:00,163.874346244,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,167.771849104,161.937213906,4.67,1.16463519839
 10/09  20:00:00,154.193244537,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,201.215177491,195.380643867,4.67,1.16453362442
 10/09  21:00:00,139.369783815,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,193.307574931,188.617574931,4.67,0.02
 10/09  22:00:00,78.5257812613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,113.775633165,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554475526,0.0,1.75125,1.16429475526
 10/09  24:00:00,82.9533927325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,78.9112084669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,78.5826638389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928048068,0.0,2.335,1.16428048068
 10/10  03:00:00,78.2665844468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,100.488518242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,100.384090674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,154.007257555,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,368.854156246,363.019897309,4.67,1.16425893676
 10/10  07:00:00,145.669996155,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,343.386323441,338.696323441,4.67,0.02
 10/10  08:00:00,210.082581118,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,269.872760607,260.535659851,8.1725,1.1646007552
 10/10  09:00:00,236.412705098,28.0035761856,0.252890487761,0.0,62.886420148,41.4019203762,185.392692023,174.865192023,10.5075,0.02
 10/10  10:00:00,231.032428696,28.0035761856,0.965906371664,0.0,62.886420148,41.4019203762,137.199246022,125.526858085,10.5075,1.16488793722
 10/10  11:00:00,265.156582647,28.0035761856,1.84170537158,0.0,62.886420148,41.4019203762,98.7379720041,87.0654692318,10.5075,1.16500277233
 10/10  12:00:00,248.215214955,28.0035761856,2.55764166838,0.0,62.886420148,41.4019203762,75.5382224345,63.8655905464,10.5075,1.16513188808
 10/10  13:00:00,247.851464855,28.0035761856,3.19653360037,0.0,62.886420148,41.4019203762,58.7113834792,45.8936033831,10.5075,2.31028009611
 10/10  14:00:00,245.562834501,28.0035761856,3.89619509423,0.0,62.886420148,41.4019203762,40.241269558,29.713769558,10.5075,0.02
 10/10  15:00:00,242.49879331,28.0035761856,4.42094210816,0.0,62.886420148,41.4019203762,31.8239930836,20.1515177726,10.5075,1.16497531102
 10/10  16:00:00,242.679520297,28.0035761856,4.63822855677,0.0,62.886420148,41.4019203762,33.0535119304,21.3811369538,10.5075,1.16487497667
 10/10  17:00:00,241.615317223,28.0035761856,4.49880792084,0.0,62.886420148,41.4019203762,42.5357873641,30.8632927791,10.5075,1.16499458495
 10/10  18:00:00,243.166851815,28.0035761856,3.07810500593,0.0,41.9242800987,36.8599292233,69.53207542,59.0272784167,9.34,1.16479700334
 10/10  19:00:00,222.420267909,28.0035761856,2.07151245153,0.0,41.9242800987,36.8599292233,100.908377924,90.4035802543,9.34,1.16479766991
 10/10  20:00:00,194.27314102,28.0035761856,1.0649083299,0.0,34.9369000822,32.3179380704,118.348772128,110.156272128,8.1725,0.02
 10/10  21:00:00,135.981266927,28.0035761856,0.0464763928178,0.0,13.9747600329,18.6919646116,108.338149169,102.503596196,4.67,1.16455297264
 10/10  22:00:00,82.3194810498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,117.090669745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926736742,0.0,2.335,1.16426736742
 10/10  24:00:00,87.1544084942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,80.4822534878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,80.1261025403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926671095,0.0,2.335,1.16426671095
 10/11  03:00:00,79.8010435083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,86.1071202143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,85.4383222118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,138.413357295,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,292.106685331,286.272442882,4.67,1.16424244885
 10/11  07:00:00,138.245453267,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,272.332403712,267.642403712,4.67,0.02
 10/11  08:00:00,213.23834273,28.0035761856,0.0579682869669,0.0,34.9369000822,32.3179380704,222.262274489,212.925188385,8.1725,1.16458610394
 10/11  09:00:00,244.596182062,28.0035761856,0.886261013862,0.0,62.886420148,41.4019203762,140.586294603,130.058794603,10.5075,0.02
 10/11  10:00:00,236.500523433,28.0035761856,1.71572839509,0.0,62.886420148,41.4019203762,107.020545306,95.3482336522,10.5075,1.16481165411
 10/11  11:00:00,268.787478298,28.0035761856,2.68553134461,0.0,62.886420148,41.4019203762,77.1910625675,65.5183933199,10.5075,1.16516924767
 10/11  12:00:00,254.19408593,28.0035761856,3.77637850852,0.0,62.886420148,41.4019203762,48.5500911576,36.8775299167,10.5075,1.16506124088
 10/11  13:00:00,254.450980242,28.0035761856,4.61461928621,0.0,62.886420148,41.4019203762,28.035813369,16.3631617815,10.5075,1.16515158747
 10/11  14:00:00,251.775267775,28.0035761856,5.35092056744,0.0,62.886420148,41.4019203762,15.1571470783,3.4845966697,10.5075,1.16505040859
 10/11  15:00:00,248.4937329,28.0035761856,5.88428422856,0.0,62.886420148,41.4019203762,11.6724108014,0.0,10.5075,1.16491080142
 10/11  16:00:00,248.694099563,28.0035761856,6.10826458091,0.0,62.886420148,41.4019203762,11.6725162935,0.0,10.5075,1.16501629346
 10/11  17:00:00,247.527584534,28.0035761856,5.9117747156,0.0,62.886420148,41.4019203762,19.0084883885,7.3360539775,10.5075,1.16493441105
 10/11  18:00:00,248.199853603,28.0035761856,4.12526652584,0.0,41.9242800987,36.8599292233,44.6272210218,34.1222918227,9.34,1.16492919914
 10/11  19:00:00,235.414801965,28.0035761856,3.02155844938,0.0,41.9242800987,36.8599292233,74.806745795,64.302004822,9.34,1.16474097309
 10/11  20:00:00,205.229983981,28.0035761856,1.79556634589,0.0,34.9369000822,32.3179380704,95.8195772775,87.6270772775,8.1725,0.02
 10/11  21:00:00,143.140014131,28.0035761856,0.321952334437,0.0,13.9747600329,18.6919646116,82.3622528775,76.527692203,4.67,1.16456067452
 10/11  22:00:00,84.032128693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,118.440230466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929067794,0.0,2.335,1.16429067794
 10/11  24:00:00,89.1759068098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,82.235159749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,82.1180462428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,82.1663984617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992627846,0.0,2.335,1.1642627846
 10/12  04:00:00,88.857469952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,88.6175107221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,141.598482038,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,211.865273367,206.031019601,4.67,1.16425376531
 10/12  07:00:00,143.400356496,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,205.146301623,200.456301623,4.67,0.02
 10/12  08:00:00,219.228474567,28.0035761856,0.246607933047,0.0,34.9369000822,32.3179380704,162.797869712,153.460771698,8.1725,1.16459801351
 10/12  09:00:00,252.261373784,28.0035761856,1.79230373952,0.0,62.886420148,41.4019203762,102.858641992,92.3311419922,10.5075,0.02
 10/12  10:00:00,249.170204788,28.0035761856,3.58018669531,0.0,62.886420148,41.4019203762,57.4371140875,45.7648511923,10.5075,1.16476289519
 10/12  11:00:00,284.682289767,28.0035761856,4.81283288163,0.0,62.886420148,41.4019203762,23.535499786,11.8628758446,10.5075,1.16512394132
 10/12  12:00:00,270.871571021,28.0035761856,5.84634218669,0.0,62.886420148,41.4019203762,11.672774997,0.0,10.5075,1.16527499702
 10/12  13:00:00,271.231235359,28.0035761856,7.08937559716,0.0,62.886420148,41.4019203762,11.6726109331,0.0,10.5075,1.16511093308
 10/12  14:00:00,267.541155282,28.0035761856,7.91966218904,0.0,62.886420148,41.4019203762,11.6725115572,0.0,10.5075,1.16501155723
 10/12  15:00:00,264.944773684,28.0035761856,9.01050784802,0.0,62.886420148,41.4019203762,11.672373831,0.0,10.5075,1.16487383102
 10/12  16:00:00,267.861560004,28.0035761856,9.58467569075,0.0,62.886420148,41.4019203762,11.6724818228,0.0,10.5075,1.1649818228
 10/12  17:00:00,265.695119023,28.0035761856,8.86983767927,0.0,62.886420148,41.4019203762,11.6724020452,0.0,10.5075,1.16490204523
 10/12  18:00:00,263.397147929,28.0035761856,6.12882648465,0.0,41.9242800987,36.8599292233,12.0888614773,1.58396257334,9.34,1.16489890395
 10/12  19:00:00,252.916770151,28.0035761856,4.52997413665,0.0,41.9242800987,36.8599292233,26.9949485131,16.4902363015,9.34,1.16471221155
 10/12  20:00:00,221.987121266,28.0035761856,3.31685271394,0.0,34.9369000822,32.3179380704,40.6105377449,32.4180377449,8.1725,0.02
 10/12  21:00:00,156.88401186,28.0035761856,1.15062806486,0.0,13.9747600329,18.6919646116,28.610254924,22.7757217033,4.67,1.16453322073
 10/12  22:00:00,96.5885716292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,129.507011622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926383239,0.0,2.335,1.16426383239
 10/12  24:00:00,101.2234329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,92.4205727788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,91.3121373468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,90.3973657238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923662056,0.0,2.335,1.16423662056
 10/13  04:00:00,113.229585289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,112.28965308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,164.651016015,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,147.012692192,141.178463981,4.67,1.16422821097
 10/13  07:00:00,159.67916617,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,149.739594419,145.049594419,4.67,0.02
 10/13  08:00:00,228.711176835,28.0035761856,0.991977293119,0.0,34.9369000822,32.3179380704,111.942347669,102.605272792,8.1725,1.16457487692
 10/13  09:00:00,263.457455064,28.0035761856,3.18809351738,0.0,62.886420148,41.4019203762,64.9726921265,54.4451921265,10.5075,0.02
 10/13  10:00:00,257.650146609,28.0035761856,4.78358421903,0.0,62.886420148,41.4019203762,31.1168608525,19.4444300698,10.5075,1.16493078264
 10/13  11:00:00,290.020127338,28.0035761856,6.58370292953,0.0,62.886420148,41.4019203762,11.6726066995,0.0,10.5075,1.16510669953
 10/13  12:00:00,278.698035933,28.0035761856,7.84842688004,0.0,62.886420148,41.4019203762,11.6727605897,0.0,10.5075,1.1652605897
 10/13  13:00:00,283.897540968,28.0035761856,9.4785831568,0.0,62.886420148,41.4019203762,11.6725985203,0.0,10.5075,1.16509852029
 10/13  14:00:00,282.189996468,28.0035761856,10.0606329983,0.0,62.886420148,41.4019203762,11.6725010455,0.0,10.5075,1.16500104547
 10/13  15:00:00,278.819454877,28.0035761856,10.5159344644,0.0,62.886420148,41.4019203762,11.6723651889,0.0,10.5075,1.16486518887
 10/13  16:00:00,281.034829626,28.0035761856,10.8694638061,0.0,62.886420148,41.4019203762,11.6724756801,0.0,10.5075,1.1649756801
 10/13  17:00:00,279.439499981,28.0035761856,10.4806250002,0.0,62.886420148,41.4019203762,11.6723979587,0.0,10.5075,1.1648979587
 10/13  18:00:00,278.572189893,28.0035761856,8.33524355591,0.0,41.9242800987,36.8599292233,11.3924498122,0.887552870812,9.34,1.16489694137
 10/13  19:00:00,262.259219159,28.0035761856,6.49429469113,0.0,41.9242800987,36.8599292233,11.6435232735,1.13881148767,9.34,1.16471178586
 10/13  20:00:00,227.221567296,28.0035761856,4.63422990034,0.0,34.9369000822,32.3179380704,11.777924391,3.58542439098,8.1725,0.02
 10/13  21:00:00,160.98556099,28.0035761856,2.35248252415,0.0,13.9747600329,18.6919646116,5.83453419174,0.0,4.67,1.16453419174
 10/13  22:00:00,105.252402748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  23:00:00,138.17470707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926541499,0.0,2.335,1.16426541499
 10/13  24:00:00,111.959729291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,100.384366525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,99.8217877797,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915511366,0.0,1.75125,1.164261366
 10/14  03:00:00,99.4411238669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,107.299265833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,106.756756452,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550275466,0.0,1.75125,1.16425275466
 10/14  06:00:00,148.036468755,28.0035761856,0.587612071626,0.0,6.98738001645,14.1499734587,47.8638559339,44.3413559339,3.5025,0.02
 10/14  07:00:00,152.760247071,28.0035761856,0.570898083771,0.0,6.98738001645,14.1499734587,71.6024881651,68.0799881651,3.5025,0.02
 10/14  08:00:00,211.767674994,28.0035761856,0.95224118637,0.0,20.9621400493,23.2339557645,75.5064698647,68.5043954762,5.8375,1.16457438844
 10/14  09:00:00,237.357979681,28.0035761856,2.25282221342,0.0,41.9242800987,36.8599292233,65.9052670866,55.4006702562,9.34,1.16459683041
 10/14  10:00:00,265.28717481,28.0035761856,3.52414765237,0.0,62.886420148,41.4019203762,41.9522408478,31.4247408478,10.5075,0.02
 10/14  11:00:00,295.086418848,28.0035761856,4.06821602349,0.0,62.886420148,41.4019203762,25.1987232686,13.5261468093,10.5075,1.16507645931
 10/14  12:00:00,278.755343213,28.0035761856,3.8456855594,0.0,62.886420148,41.4019203762,30.9823637087,19.3096872001,10.5075,1.16517650865
 10/14  13:00:00,283.261073121,28.0035761856,4.9112293437,0.0,62.886420148,41.4019203762,15.7188260736,2.90094651284,10.5075,2.31037956075
 10/14  14:00:00,287.297542551,28.0035761856,5.83460581529,0.0,62.886420148,41.4019203762,11.67238979,0.0,10.5075,1.16488979001
 10/14  15:00:00,286.913359332,28.0035761856,6.44262279991,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  16:00:00,290.242425095,28.0035761856,7.12739649496,0.0,62.886420148,41.4019203762,11.6724986148,0.0,10.5075,1.16499861478
 10/14  17:00:00,290.399044319,28.0035761856,7.11137840601,0.0,62.886420148,41.4019203762,11.6723968173,0.0,10.5075,1.16489681728
 10/14  18:00:00,275.100540217,28.0035761856,4.48663799948,0.0,34.9369000822,32.3179380704,10.1147200379,0.777257715756,8.1725,1.16496232216
 10/14  19:00:00,240.414489467,28.0035761856,2.4605884922,0.0,20.9621400493,23.2339557645,16.4173185879,9.41497970066,5.8375,1.16483888721
 10/14  20:00:00,223.034810327,28.0035761856,1.91487968679,0.0,20.9621400493,23.2339557645,28.951434368,21.9493515112,5.8375,1.1645828568
 10/14  21:00:00,168.052957416,28.0035761856,0.771835143147,0.0,6.98738001645,14.1499734587,8.05199026487,4.52949026487,3.5025,0.02
 10/14  22:00:00,120.650358784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564355644,0.0,1.75125,1.16439355644
 10/14  23:00:00,151.405880289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,127.9200147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,118.133738097,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555179769,0.0,1.75125,1.16430179769
 10/15  02:00:00,117.495750782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,117.091919499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,124.863723685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549658269,0.0,1.75125,1.16424658269
 10/15  05:00:00,124.389205594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,166.001301166,28.0035761856,0.188451745561,0.0,6.98738001645,14.1499734587,43.3010106546,39.7785106546,3.5025,0.02
 10/15  07:00:00,175.90497611,28.0035761856,0.256199696211,0.0,6.98738001645,14.1499734587,68.5653854451,63.8985826033,3.5025,1.16430284179
 10/15  08:00:00,204.621069548,28.0035761856,0.312853966078,0.0,6.98738001645,14.1499734587,68.3351150074,64.8126150074,3.5025,0.02
 10/15  09:00:00,184.411095707,28.0035761856,0.306041810908,0.0,6.98738001645,14.1499734587,69.4453911284,65.9228911284,3.5025,0.02
 10/15  10:00:00,218.699100946,28.0035761856,1.49478104243,0.0,27.9495200658,27.7759469175,57.6872503874,49.5175369731,7.005,1.16471341436
 10/15  11:00:00,242.790591332,28.0035761856,1.67955556376,0.0,27.9495200658,27.7759469175,50.5759872047,42.4062999833,7.005,1.16468722141
 10/15  12:00:00,260.717660707,28.0035761856,3.16974938742,0.0,41.9242800987,36.8599292233,41.8253032131,31.32061536,9.34,1.1646878531
 10/15  13:00:00,259.998200276,28.0035761856,3.32559887111,0.0,41.9242800987,36.8599292233,34.0717849608,24.7117849608,9.34,0.02
 10/15  14:00:00,256.611995485,28.0035761856,3.8594538964,0.0,41.9242800987,36.8599292233,21.4685441062,10.9637834046,9.34,1.16476070163
 10/15  15:00:00,253.502075627,28.0035761856,4.23582753201,0.0,41.9242800987,36.8599292233,11.7712124259,1.26651716883,9.34,1.16469525708
 10/15  16:00:00,253.401823806,28.0035761856,4.43052620703,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  17:00:00,223.036499217,28.0035761856,2.935964754,0.0,27.9495200658,27.7759469175,19.0933065492,10.9235067424,7.005,1.16479980673
 10/15  18:00:00,234.78604464,28.0035761856,1.42646513734,0.0,13.9747600329,18.6919646116,27.168252989,21.3337376304,4.67,1.1645153586
 10/15  19:00:00,224.694933466,28.0035761856,1.19011826609,0.0,13.9747600329,18.6919646116,35.302388607,30.612388607,4.67,0.02
 10/15  20:00:00,210.556010497,28.0035761856,1.00468308512,0.0,13.9747600329,18.6919646116,47.0009596126,41.1664597478,4.67,1.16449986479
 10/15  21:00:00,183.275337197,28.0035761856,0.733062092253,0.0,13.9747600329,18.6919646116,19.2395570766,14.5495570766,4.67,0.02
 10/15  22:00:00,121.021892307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559785487,0.0,1.75125,1.16434785487
 10/15  23:00:00,151.308890034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,128.13611139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,121.315849312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927865521,0.0,2.335,1.16427865521
 10/16  02:00:00,120.058251079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,118.987543717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,125.513814077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921202113,0.0,2.335,1.16421202113
 10/16  05:00:00,124.223344373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,176.60045902,28.0035761856,0.0789734744236,0.0,13.9747600329,18.6919646116,71.3544799812,66.6644799812,4.67,0.02
 10/16  07:00:00,184.396656196,28.0035761856,0.197429265612,0.0,13.9747600329,18.6919646116,93.8609344203,88.0264815686,4.67,1.16445285167
 10/16  08:00:00,255.250774391,28.0035761856,1.12913301495,0.0,34.9369000822,32.3179380704,83.897893401,75.705393401,8.1725,0.02
 10/16  09:00:00,284.217422724,28.0035761856,2.50445224305,0.0,62.886420148,41.4019203762,70.2927017356,58.6205796979,10.5075,1.16462203766
 10/16  10:00:00,278.657957645,28.0035761856,2.76043669134,0.0,62.886420148,41.4019203762,65.3984422002,53.7260276205,10.5075,1.16491457969
 10/16  11:00:00,299.331531311,28.0035761856,3.0578830762,0.0,62.886420148,41.4019203762,57.4687689103,45.7960623366,10.5075,1.16520657368
 10/16  12:00:00,286.401161427,28.0035761856,3.20697462837,0.0,62.886420148,41.4019203762,55.7413385418,44.0686959629,10.5075,1.16514257891
 10/16  13:00:00,285.369175718,28.0035761856,3.29783078712,0.0,62.886420148,41.4019203762,53.6840949256,42.0113553539,10.5075,1.1652395717
 10/16  14:00:00,279.785095562,28.0035761856,3.35694231345,0.0,62.886420148,41.4019203762,51.7157029021,40.0431288132,10.5075,1.16507408888
 10/16  15:00:00,276.023485178,28.0035761856,3.45648053581,0.0,62.886420148,41.4019203762,49.1275594263,37.4551493136,10.5075,1.16491011268
 10/16  16:00:00,274.656505319,28.0035761856,3.26993501925,0.0,62.886420148,41.4019203762,55.3360280225,43.663699389,10.5075,1.16482863354
 10/16  17:00:00,273.005721869,28.0035761856,3.04028295615,0.0,62.886420148,41.4019203762,62.1677215969,50.4952513379,10.5075,1.16497025904
 10/16  18:00:00,277.845614671,28.0035761856,2.32008572648,0.0,41.9242800987,36.8599292233,67.751035575,58.391035575,9.34,0.02
 10/16  19:00:00,269.207913473,28.0035761856,2.09489538585,0.0,41.9242800987,36.8599292233,75.4586868393,64.953890019,9.34,1.16479682024
 10/16  20:00:00,244.082653605,28.0035761856,1.47063736306,0.0,34.9369000822,32.3179380704,78.3082612102,68.9710745898,8.1725,1.16468662036
 10/16  21:00:00,175.411140695,28.0035761856,0.281371485072,0.0,13.9747600329,18.6919646116,52.1738182329,47.4838182329,4.67,0.02
 10/16  22:00:00,115.767697916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940805619,0.0,2.335,1.16440805619
 10/16  23:00:00,146.406716014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,120.063766024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921588069,0.0,2.335,1.16421588069
 10/17  01:00:00,110.764111682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,108.858576395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,107.304781573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,129.268251034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923666081,0.0,2.335,1.16423666081
 10/17  05:00:00,128.216929484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,180.04541339,28.0035761856,0.00341458946323,0.0,13.9747600329,18.6919646116,142.227578136,137.537578136,4.67,0.02
 10/17  07:00:00,177.726153486,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,150.545233623,144.710792154,4.67,1.16444146927
 10/17  08:00:00,239.038380608,28.0035761856,0.232354758635,0.0,34.9369000822,32.3179380704,134.085447638,125.892947638,8.1725,0.02
 10/17  09:00:00,266.571870874,28.0035761856,0.937046839063,0.0,62.886420148,41.4019203762,116.188567677,104.516351868,10.5075,1.16471580936
 10/17  10:00:00,263.666168805,28.0035761856,1.53143983544,0.0,62.886420148,41.4019203762,93.3243048241,81.6519838096,10.5075,1.16482101449
 10/17  11:00:00,294.039616454,28.0035761856,2.25109188134,0.0,62.886420148,41.4019203762,62.4194459387,50.7468831674,10.5075,1.16506277134
 10/17  12:00:00,281.082607863,28.0035761856,2.76507606395,0.0,62.886420148,41.4019203762,40.7976193923,29.1248745245,10.5075,1.16524486784
 10/17  13:00:00,280.852347059,28.0035761856,3.478883853,0.0,62.886420148,41.4019203762,19.1315449765,7.45895756887,10.5075,1.16508740765
 10/17  14:00:00,274.234773947,28.0035761856,4.19608461912,0.0,62.886420148,41.4019203762,11.9786348259,0.306174172477,10.5075,1.16496065342
 10/17  15:00:00,269.434067784,28.0035761856,4.70778493129,0.0,62.886420148,41.4019203762,11.6723154818,0.0,10.5075,1.1648154818
 10/17  16:00:00,268.421277686,28.0035761856,4.97326155672,0.0,62.886420148,41.4019203762,11.6724395933,0.0,10.5075,1.16493959332
 10/17  17:00:00,264.181948739,28.0035761856,4.83069125986,0.0,62.886420148,41.4019203762,11.6723736824,0.0,10.5075,1.16487368236
 10/17  18:00:00,266.520743916,28.0035761856,3.25145529322,0.0,41.9242800987,36.8599292233,36.4805029064,25.9756384061,9.34,1.16486450029
 10/17  19:00:00,250.252932412,28.0035761856,2.61392246429,0.0,41.9242800987,36.8599292233,55.0737326304,45.7137326304,9.34,0.02
 10/17  20:00:00,221.745419373,28.0035761856,1.84672806362,0.0,34.9369000822,32.3179380704,67.7918415041,58.4547010698,8.1725,1.16464043438
 10/17  21:00:00,159.050234959,28.0035761856,0.411104265673,0.0,13.9747600329,18.6919646116,50.8718383487,45.0372592901,4.67,1.16457905865
 10/17  22:00:00,105.906578111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,137.760831698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,109.926207256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920361736,0.0,2.335,1.16420361736
 10/18  01:00:00,100.665730673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,98.9725481111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,97.5666339997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992252226,0.0,2.335,1.1642252226
 10/18  04:00:00,103.224374704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,102.095835937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,153.422569298,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,184.163753977,179.473753977,4.67,0.02
 10/18  07:00:00,156.328776502,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,194.81288372,188.97842468,4.67,1.16445903928
 10/18  08:00:00,229.647771627,28.0035761856,0.152919600572,0.0,34.9369000822,32.3179380704,158.54421014,150.35171014,8.1725,0.02
 10/18  09:00:00,268.173702017,28.0035761856,1.32873938309,0.0,62.886420148,41.4019203762,96.9654831891,85.2932234662,10.5075,1.16475972293
 10/18  10:00:00,266.963004594,28.0035761856,2.46335961604,0.0,62.886420148,41.4019203762,57.7178168569,46.0455612368,10.5075,1.16475562009
 10/18  11:00:00,296.447003305,28.0035761856,3.47955593054,0.0,62.886420148,41.4019203762,23.9520229932,12.2793319626,10.5075,1.16519103063
 10/18  12:00:00,286.00775006,28.0035761856,4.19286793973,0.0,62.886420148,41.4019203762,11.8037356169,0.131120732586,10.5075,1.16511488428
 10/18  13:00:00,285.983211824,28.0035761856,4.99564251484,0.0,62.886420148,41.4019203762,11.6727205004,0.0,10.5075,1.16522050044
 10/18  14:00:00,276.860791669,28.0035761856,5.69629130556,0.0,62.886420148,41.4019203762,11.6725959992,0.0,10.5075,1.16509599918
 10/18  15:00:00,269.604683441,28.0035761856,6.66685461022,0.0,62.886420148,41.4019203762,11.6724525576,0.0,10.5075,1.16495255757
 10/18  16:00:00,269.435029539,28.0035761856,7.5744411807,0.0,62.886420148,41.4019203762,11.6723718028,0.0,10.5075,1.1648718028
 10/18  17:00:00,266.128558164,28.0035761856,6.99378848476,0.0,62.886420148,41.4019203762,11.672515386,0.0,10.5075,1.16501538603
 10/18  18:00:00,268.991051051,28.0035761856,4.96464690487,0.0,41.9242800987,36.8599292233,12.5489825705,2.04416820708,9.34,1.16481436346
 10/18  19:00:00,257.649673871,28.0035761856,4.11181653355,0.0,41.9242800987,36.8599292233,26.1117230437,16.7517230437,9.34,0.02
 10/18  20:00:00,224.589746715,28.0035761856,2.95396853359,0.0,34.9369000822,32.3179380704,46.3268996168,36.9896137578,8.1725,1.16478585891
 10/18  21:00:00,158.837411207,28.0035761856,0.88371571554,0.0,13.9747600329,18.6919646116,35.1519161146,29.3173197708,4.67,1.16459634381
 10/18  22:00:00,99.4561736213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,132.066153597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927976509,0.0,2.335,1.16427976509
 10/18  24:00:00,103.91503698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,95.3601049769,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,94.2401768344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,93.4476035687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992424005,0.0,2.335,1.1642424005
 10/19  04:00:00,99.6171053104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,99.2583428594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,152.078961164,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,178.082336446,172.248098729,4.67,1.16423771756
 10/19  07:00:00,156.286605366,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,182.558524761,177.868524761,4.67,0.02
 10/19  08:00:00,230.755797274,28.0035761856,0.279433570102,0.0,34.9369000822,32.3179380704,151.027921088,141.690886647,8.1725,1.16453444066
 10/19  09:00:00,267.90343695,28.0035761856,1.52460125665,0.0,62.886420148,41.4019203762,93.159085533,82.631585533,10.5075,0.02
 10/19  10:00:00,270.156277821,28.0035761856,2.88091606561,0.0,62.886420148,41.4019203762,49.5209378863,37.8485282263,10.5075,1.16490965998
 10/19  11:00:00,302.056580699,28.0035761856,4.2745143686,0.0,62.886420148,41.4019203762,13.95036919,2.27776588,10.5075,1.16510331002
 10/19  12:00:00,286.989683103,28.0035761856,5.04069758026,0.0,62.886420148,41.4019203762,11.6727744041,0.0,10.5075,1.16527440409
 10/19  13:00:00,280.868200619,28.0035761856,5.84923069165,0.0,62.886420148,41.4019203762,11.6726242017,0.0,10.5075,1.16512420168
 10/19  14:00:00,275.020503847,28.0035761856,7.04759370715,0.0,62.886420148,41.4019203762,11.6725390338,0.0,10.5075,1.16503903383
 10/19  15:00:00,272.822652346,28.0035761856,8.311367258,0.0,62.886420148,41.4019203762,11.6724146174,0.0,10.5075,1.1649146174
 10/19  16:00:00,273.777328834,28.0035761856,8.83258943075,0.0,62.886420148,41.4019203762,11.672332527,0.0,10.5075,1.16483252697
 10/19  17:00:00,273.715287398,28.0035761856,8.97846253901,0.0,62.886420148,41.4019203762,11.6724753722,0.0,10.5075,1.16497537219
 10/19  18:00:00,273.978697884,28.0035761856,5.99002700053,0.0,41.9242800987,36.8599292233,11.8660261222,1.36113341926,9.34,1.16489270289
 10/19  19:00:00,262.436851968,28.0035761856,4.02956021151,0.0,41.9242800987,36.8599292233,24.0092985078,13.5044864905,9.34,1.16481201736
 10/19  20:00:00,232.179762458,28.0035761856,2.87820455694,0.0,34.9369000822,32.3179380704,39.0886807489,30.8961807489,8.1725,0.02
 10/19  21:00:00,166.752350023,28.0035761856,0.938200593579,0.0,13.9747600329,18.6919646116,26.4363112086,20.601798117,4.67,1.16451309161
 10/19  22:00:00,107.580812087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,139.26297243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929930411,0.0,2.335,1.16429930411
 10/19  24:00:00,112.070399279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,102.524680421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,100.97321845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923553312,0.0,2.335,1.16423553312
 10/20  03:00:00,99.667254963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,121.21926133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,120.048632071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,172.048514593,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,158.749175076,152.914916022,4.67,1.164259054
 10/20  07:00:00,171.631430775,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,154.958525194,150.268525194,4.67,0.02
 10/20  08:00:00,240.786103391,28.0035761856,0.643559470372,0.0,34.9369000822,32.3179380704,116.538991988,107.201905828,8.1725,1.16458615989
 10/20  09:00:00,278.287965961,28.0035761856,2.51396226492,0.0,62.886420148,41.4019203762,59.3135024811,48.7860024811,10.5075,0.02
 10/20  10:00:00,271.992741273,28.0035761856,3.37218890631,0.0,62.886420148,41.4019203762,36.5226958947,24.8502928057,10.5075,1.16490308902
 10/20  11:00:00,299.555904442,28.0035761856,4.41999085467,0.0,62.886420148,41.4019203762,13.8155638471,2.14301868696,10.5075,1.16504516018
 10/20  12:00:00,287.627783826,28.0035761856,5.27111147159,0.0,62.886420148,41.4019203762,11.6727021673,0.0,10.5075,1.16520216733
 10/20  13:00:00,284.948602876,28.0035761856,6.00661336814,0.0,62.886420148,41.4019203762,12.8179934379,0.0,10.5075,2.31049343789
 10/20  14:00:00,277.909503099,28.0035761856,7.37254069096,0.0,62.886420148,41.4019203762,11.6724812435,0.0,10.5075,1.16498124347
 10/20  15:00:00,272.398425424,28.0035761856,8.22274948341,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  16:00:00,270.808230242,28.0035761856,8.42289404205,0.0,62.886420148,41.4019203762,11.6725311145,0.0,10.5075,1.16503111454
 10/20  17:00:00,269.650385226,28.0035761856,8.05724412051,0.0,62.886420148,41.4019203762,11.6724645857,0.0,10.5075,1.16496458567
 10/20  18:00:00,274.897695585,28.0035761856,6.03787433845,0.0,41.9242800987,36.8599292233,11.1303062869,0.625505058253,9.34,1.16480122868
 10/20  19:00:00,258.077006807,28.0035761856,4.43426987505,0.0,41.9242800987,36.8599292233,16.3088674687,5.80418573088,9.34,1.16468173782
 10/20  20:00:00,230.439802704,28.0035761856,3.21064870674,0.0,34.9369000822,32.3179380704,28.8492001846,19.5119600697,8.1725,1.16474011496
 10/20  21:00:00,167.230141809,28.0035761856,1.16662775559,0.0,13.9747600329,18.6919646116,12.3056371118,7.61563711177,4.67,0.02
 10/20  22:00:00,113.593517754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994240661,0.0,2.335,1.1644240661
 10/20  23:00:00,144.699772211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,118.887560656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,106.507500093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554484587,0.0,1.75125,1.16429484587
 10/21  02:00:00,105.061119568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,103.874249537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,110.017601987,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155455681,0.0,1.75125,1.1642955681
 10/21  05:00:00,108.776418014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,148.322751783,28.0035761856,0.00157443479645,0.0,6.98738001645,14.1499734587,119.410176543,115.887676543,3.5025,0.02
 10/21  07:00:00,153.483833932,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,139.915207566,135.248166436,3.5025,1.16454112993
 10/21  08:00:00,214.005737536,28.0035761856,0.15651041805,0.0,20.9621400493,23.2339557645,117.40164529,111.54414529,5.8375,0.02
 10/21  09:00:00,247.990770943,28.0035761856,1.77044504748,0.0,41.9242800987,36.8599292233,67.593261475,57.0885896678,9.34,1.16467180727
 10/21  10:00:00,275.68517904,28.0035761856,3.18321986896,0.0,62.886420148,41.4019203762,35.874998255,24.2026442412,10.5075,1.16485401381
 10/21  11:00:00,302.239420944,28.0035761856,3.91912337986,0.0,62.886420148,41.4019203762,14.8773876923,3.20486689763,10.5075,1.16502079469
 10/21  12:00:00,290.436984516,28.0035761856,4.7158753372,0.0,62.886420148,41.4019203762,11.6726739677,0.0,10.5075,1.16517396765
 10/21  13:00:00,290.767087335,28.0035761856,5.94481255893,0.0,62.886420148,41.4019203762,11.6727941622,0.0,10.5075,1.16529416221
 10/21  14:00:00,283.178371722,28.0035761856,6.78945756466,0.0,62.886420148,41.4019203762,11.6724047793,0.0,10.5075,1.16490477927
 10/21  15:00:00,276.682841363,28.0035761856,7.13451102731,0.0,62.886420148,41.4019203762,11.6725571145,0.0,10.5075,1.16505711445
 10/21  16:00:00,275.789651672,28.0035761856,7.46700766775,0.0,62.886420148,41.4019203762,11.6724763319,0.0,10.5075,1.16497633191
 10/21  17:00:00,273.595520705,28.0035761856,6.85567558103,0.0,62.886420148,41.4019203762,11.6723819641,0.0,10.5075,1.16488196405
 10/21  18:00:00,263.326803528,28.0035761856,4.0814225095,0.0,34.9369000822,32.3179380704,12.5124061518,3.17495537623,8.1725,1.16495077561
 10/21  19:00:00,223.752709576,28.0035761856,2.13104650896,0.0,20.9621400493,23.2339557645,29.6963528923,23.8388528923,5.8375,0.02
 10/21  20:00:00,209.878081128,28.0035761856,1.4799527207,0.0,20.9621400493,23.2339557645,46.7189077662,39.7167520055,5.8375,1.16465576066
 10/21  21:00:00,159.14866009,28.0035761856,0.482768103758,0.0,6.98738001645,14.1499734587,29.1283465574,24.4612550152,3.5025,1.16459154219
 10/21  22:00:00,113.078178609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,144.117152578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559651574,0.0,1.75125,1.16434651575
 10/21  24:00:00,118.557730859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,108.745180767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,107.149356329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555002795,0.0,1.75125,1.16430002795
 10/22  03:00:00,105.551222294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,110.859744469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,108.831191858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548344987,0.0,1.75125,1.16423344987
 10/22  06:00:00,146.984123426,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,147.454965309,143.932465309,3.5025,0.02
 10/22  07:00:00,149.722693085,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,167.650326123,164.127826123,3.5025,0.02
 10/22  08:00:00,180.696529695,28.0035761856,0.01771139458,0.0,6.98738001645,14.1499734587,145.996978792,141.330147139,3.5025,1.16433165254
 10/22  09:00:00,163.204512953,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,122.311444511,118.788944511,3.5025,0.02
 10/22  10:00:00,204.632551779,28.0035761856,0.554089156609,0.0,27.9495200658,27.7759469175,95.2399420478,87.0703246769,7.005,1.1646173709
 10/22  11:00:00,236.814832829,28.0035761856,0.980568499368,0.0,27.9495200658,27.7759469175,75.2586939973,68.2336939973,7.005,0.02
 10/22  12:00:00,256.632234756,28.0035761856,2.46127392383,0.0,41.9242800987,36.8599292233,55.5618977343,45.0571341357,9.34,1.16476359856
 10/22  13:00:00,259.946057505,28.0035761856,3.09230442813,0.0,41.9242800987,36.8599292233,38.7013404502,28.1966194058,9.34,1.1647210444
 10/22  14:00:00,252.563564646,28.0035761856,3.06515229822,0.0,41.9242800987,36.8599292233,39.9249960426,29.4201998748,9.34,1.16479616773
 10/22  15:00:00,250.428530843,28.0035761856,3.46447919643,0.0,41.9242800987,36.8599292233,31.6021911707,22.2421911707,9.34,0.02
 10/22  16:00:00,252.312045629,28.0035761856,3.81508215216,0.0,41.9242800987,36.8599292233,23.4057140017,12.9009253576,9.34,1.16478864409
 10/22  17:00:00,220.482898888,28.0035761856,2.21346179263,0.0,27.9495200658,27.7759469175,35.713513477,27.5438163458,7.005,1.16469713121
 10/22  18:00:00,231.820628555,28.0035761856,1.01405835846,0.0,13.9747600329,18.6919646116,45.8595998611,40.025071529,4.67,1.16452833207
 10/22  19:00:00,222.055576271,28.0035761856,0.880962535841,0.0,13.9747600329,18.6919646116,50.7424866998,46.0524866998,4.67,0.02
 10/22  20:00:00,208.60761578,28.0035761856,0.768355466016,0.0,13.9747600329,18.6919646116,58.3747145162,52.540216829,4.67,1.16449768713
 10/22  21:00:00,182.519186611,28.0035761856,0.563076621694,0.0,13.9747600329,18.6919646116,27.2059430106,22.5159430106,4.67,0.02
 10/22  22:00:00,120.808260789,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555589013,0.0,1.75125,1.16430589013
 10/22  23:00:00,151.621193843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,128.736588643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,122.281350516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,121.708872575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924813565,0.0,2.335,1.16424813565
 10/23  03:00:00,121.263706049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,128.771483292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,128.231734577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924102014,0.0,2.335,1.16424102014
 10/23  06:00:00,181.371108429,28.0035761856,0.328381126667,0.0,13.9747600329,18.6919646116,53.6784596885,48.9884596885,4.67,0.02
 10/23  07:00:00,189.90346224,28.0035761856,0.471645751724,0.0,13.9747600329,18.6919646116,76.6772318053,71.9872318053,4.67,0.02
 10/23  08:00:00,263.369131961,28.0035761856,1.89763487538,0.0,34.9369000822,32.3179380704,59.3057391496,49.9686238717,8.1725,1.16461527793
 10/23  09:00:00,296.451574422,28.0035761856,4.14661421562,0.0,62.886420148,41.4019203762,31.7730435583,20.1008004891,10.5075,1.16474306917
 10/23  10:00:00,295.906530459,28.0035761856,5.21208686566,0.0,62.886420148,41.4019203762,11.4327537436,0.90525374364,10.5075,0.02
 10/23  11:00:00,319.183132938,28.0035761856,7.34371621465,0.0,62.886420148,41.4019203762,12.8177707221,0.0,10.5075,2.31027072211
 10/23  12:00:00,311.045348387,28.0035761856,7.67966502474,0.0,62.886420148,41.4019203762,11.6727652661,0.0,10.5075,1.16526526614
 10/23  13:00:00,310.988500036,28.0035761856,8.12825198691,0.0,62.886420148,41.4019203762,11.6726165568,0.0,10.5075,1.16511655681
 10/23  14:00:00,303.578751469,28.0035761856,8.71842591592,0.0,62.886420148,41.4019203762,11.6724638575,0.0,10.5075,1.16496385748
 10/23  15:00:00,299.579277607,28.0035761856,9.25067276709,0.0,62.886420148,41.4019203762,11.6725195785,0.0,10.5075,1.1650195785
 10/23  16:00:00,299.781920783,28.0035761856,9.41009150749,0.0,62.886420148,41.4019203762,11.672456146,0.0,10.5075,1.16495614596
 10/23  17:00:00,297.272527449,28.0035761856,8.78987590289,0.0,62.886420148,41.4019203762,11.6724066451,0.0,10.5075,1.16490664506
 10/23  18:00:00,299.616554944,28.0035761856,7.05902934189,0.0,41.9242800987,36.8599292233,9.84920007834,0.48920007834,9.34,0.02
 10/23  19:00:00,293.021483141,28.0035761856,6.35768155005,0.0,41.9242800987,36.8599292233,10.5047445666,0.0,9.34,1.16474456664
 10/23  20:00:00,266.855774113,28.0035761856,4.87652732362,0.0,34.9369000822,32.3179380704,9.33714735513,0.0,8.1725,1.16464735513
 10/23  21:00:00,189.045054733,28.0035761856,2.73532239634,0.0,13.9747600329,18.6919646116,4.87799721783,0.187997217829,4.67,0.02
 10/23  22:00:00,126.875446503,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940757224,0.0,2.335,1.16440757224
 10/23  23:00:00,156.269910966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,134.723522132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,124.927731823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927125072,0.0,2.335,1.16427125072
 10/24  02:00:00,124.365713742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,123.904246131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,149.545900195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921279491,0.0,2.335,1.16421279491
 10/24  05:00:00,148.874441848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
