Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  06:00:00,200.731010247,28.0035761856,0.518295336891,0.0,13.9747600329,18.6919646116,47.919512752,43.229512752,4.67,0.02
 10/24  07:00:00,198.985904975,28.0035761856,0.4908746028,0.0,13.9747600329,18.6919646116,81.2075249112,75.3730965924,4.67,1.1644283188
 10/24  08:00:00,259.864132046,28.0035761856,1.61012243443,0.0,34.9369000822,32.3179380704,67.5695096738,59.3770096738,8.1725,0.02
 10/24  09:00:00,292.069310824,28.0035761856,3.79395833798,0.0,62.886420148,41.4019203762,45.2134777077,33.5412554259,10.5075,1.1647222818
 10/24  10:00:00,292.716322709,28.0035761856,4.94435383882,0.0,62.886420148,41.4019203762,21.0919023788,9.41955683134,10.5075,1.16484554744
 10/24  11:00:00,317.637601571,28.0035761856,7.06547525838,0.0,62.886420148,41.4019203762,11.6726097285,0.0,10.5075,1.16510972852
 10/24  12:00:00,312.311218983,28.0035761856,8.20433263185,0.0,62.886420148,41.4019203762,11.672813007,0.0,10.5075,1.16531300703
 10/24  13:00:00,312.343512462,28.0035761856,8.76988601356,0.0,62.886420148,41.4019203762,11.6726695187,0.0,10.5075,1.16516951873
 10/24  14:00:00,304.253979064,28.0035761856,9.25817981177,0.0,62.886420148,41.4019203762,11.6725568884,0.0,10.5075,1.16505688836
 10/24  15:00:00,299.137533441,28.0035761856,9.99252180002,0.0,62.886420148,41.4019203762,11.6724250195,0.0,10.5075,1.16492501945
 10/24  16:00:00,292.84536347,28.0035761856,10.2519111843,0.0,62.886420148,41.4019203762,11.6723570113,0.0,10.5075,1.16485701132
 10/24  17:00:00,286.071616463,28.0035761856,9.44983573029,0.0,62.886420148,41.4019203762,12.0108116474,0.338294727666,10.5075,1.16501691969
 10/24  18:00:00,289.232354016,28.0035761856,7.98120604661,0.0,41.9242800987,36.8599292233,10.5048262508,0.0,9.34,1.16482625076
 10/24  19:00:00,268.559410456,28.0035761856,6.028012417,0.0,41.9242800987,36.8599292233,11.1872965122,1.82729651223,9.34,0.02
 10/24  20:00:00,235.081703897,28.0035761856,4.13941972469,0.0,34.9369000822,32.3179380704,10.4948997536,1.15759018283,8.1725,1.16480957076
 10/24  21:00:00,168.320729455,28.0035761856,2.0419272291,0.0,13.9747600329,18.6919646116,5.93937934757,0.104882316917,4.67,1.16449703065
 10/24  22:00:00,113.493430485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,145.297790834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931496585,0.0,2.335,1.16431496585
 10/24  24:00:00,119.95622252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,110.254614413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,109.652674674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,109.492215636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921504292,0.0,2.335,1.16421504292
 10/25  04:00:00,117.159376308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,116.914292787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,170.820196663,28.0035761856,0.286807932665,0.0,13.9747600329,18.6919646116,65.4164716347,59.5822574022,4.67,1.1642142325
 10/25  07:00:00,184.549247761,28.0035761856,0.307272666476,0.0,13.9747600329,18.6919646116,88.9653945903,84.2753945903,4.67,0.02
 10/25  08:00:00,255.453112193,28.0035761856,1.27850018817,0.0,34.9369000822,32.3179380704,75.3139141885,65.9768209298,8.1725,1.1645932587
 10/25  09:00:00,287.88246753,28.0035761856,3.20637100514,0.0,62.886420148,41.4019203762,50.0698031974,39.5423031974,10.5075,0.02
 10/25  10:00:00,286.751733049,28.0035761856,4.03828709917,0.0,62.886420148,41.4019203762,32.3974399872,20.7251457198,10.5075,1.1647942673
 10/25  11:00:00,312.859942436,28.0035761856,5.60219594934,0.0,62.886420148,41.4019203762,12.0743348395,0.401634649606,10.5075,1.1652001899
 10/25  12:00:00,305.582995057,28.0035761856,7.29308594709,0.0,62.886420148,41.4019203762,11.672622901,0.0,10.5075,1.16512290095
 10/25  13:00:00,300.771290877,28.0035761856,8.48396663884,0.0,62.886420148,41.4019203762,12.81787343,0.0,10.5075,2.31037342996
 10/25  14:00:00,290.961680093,28.0035761856,9.42689321942,0.0,62.886420148,41.4019203762,11.672435224,0.0,10.5075,1.16493522397
 10/25  15:00:00,285.388278618,28.0035761856,10.1429870055,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/25  16:00:00,285.299105351,28.0035761856,10.5269349569,0.0,62.886420148,41.4019203762,11.6724972259,0.0,10.5075,1.16499722591
 10/25  17:00:00,282.345936766,28.0035761856,9.6542633262,0.0,62.886420148,41.4019203762,11.6724417126,0.0,10.5075,1.16494171263
 10/25  18:00:00,284.213146514,28.0035761856,6.88322755938,0.0,41.9242800987,36.8599292233,11.7798403608,1.2750528055,9.34,1.1647875553
 10/25  19:00:00,278.123635579,28.0035761856,5.59804825937,0.0,41.9242800987,36.8599292233,10.9968368404,0.49215961326,9.34,1.1646772271
 10/25  20:00:00,249.340976814,28.0035761856,4.29546387079,0.0,34.9369000822,32.3179380704,9.33724696323,0.0,8.1725,1.16474696323
 10/25  21:00:00,181.548465136,28.0035761856,2.15767546616,0.0,13.9747600329,18.6919646116,4.79868850856,0.108688508556,4.67,0.02
 10/25  22:00:00,121.506495012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943419959,0.0,2.335,1.16443419959
 10/25  23:00:00,151.898599565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,128.008444445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,117.221586275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924875506,0.0,2.335,1.16424875506
 10/26  02:00:00,115.932303629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,114.935657918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,121.701394985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,120.645876687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924691654,0.0,2.335,1.16424691654
 10/26  06:00:00,173.854213652,28.0035761856,0.246235189834,0.0,13.9747600329,18.6919646116,65.4256975394,60.7356975394,4.67,0.02
 10/26  07:00:00,186.570411449,28.0035761856,0.37076224788,0.0,13.9747600329,18.6919646116,84.538889543,79.848889543,4.67,0.02
 10/26  08:00:00,255.147110501,28.0035761856,1.26886368668,0.0,34.9369000822,32.3179380704,73.7098819793,64.3727749839,8.1725,1.16460699545
 10/26  09:00:00,291.552518399,28.0035761856,3.71778519111,0.0,62.886420148,41.4019203762,29.840957397,18.1687913874,10.5075,1.16466600963
 10/26  10:00:00,288.756461629,28.0035761856,4.46477134923,0.0,62.886420148,41.4019203762,11.6723258765,0.0,10.5075,1.16482587646
 10/26  11:00:00,309.735913307,28.0035761856,5.08635738314,0.0,62.886420148,41.4019203762,11.6726520224,0.0,10.5075,1.1651520224
 10/26  12:00:00,301.737586827,28.0035761856,6.39499926366,0.0,62.886420148,41.4019203762,11.6726119185,0.0,10.5075,1.16511191849
 10/26  13:00:00,299.397770176,28.0035761856,7.47156164602,0.0,62.886420148,41.4019203762,11.6727362256,0.0,10.5075,1.16523622561
 10/26  14:00:00,290.076225815,28.0035761856,7.90957217983,0.0,62.886420148,41.4019203762,11.6725894589,0.0,10.5075,1.16508945887
 10/26  15:00:00,281.296398708,28.0035761856,7.62666931487,0.0,62.886420148,41.4019203762,11.6724440455,0.0,10.5075,1.1649440455
 10/26  16:00:00,280.153053595,28.0035761856,7.28689937153,0.0,62.886420148,41.4019203762,11.6723838549,0.0,10.5075,1.16488385495
 10/26  17:00:00,279.385531332,28.0035761856,6.53262143009,0.0,62.886420148,41.4019203762,11.6725528066,0.0,10.5075,1.16505280662
 10/26  18:00:00,291.886020532,28.0035761856,5.11513187785,0.0,41.9242800987,36.8599292233,10.619932845,0.115084607557,9.34,1.16484823746
 10/26  19:00:00,279.029418097,28.0035761856,4.01409656725,0.0,41.9242800987,36.8599292233,16.6989644657,7.3389644657,9.34,0.02
 10/26  20:00:00,249.251772104,28.0035761856,2.9356808972,0.0,34.9369000822,32.3179380704,31.5356983263,22.1983939477,8.1725,1.16480437862
 10/26  21:00:00,177.592131464,28.0035761856,1.04751644005,0.0,13.9747600329,18.6919646116,13.3082521598,7.47366084913,4.67,1.16459131071
 10/26  22:00:00,117.75793563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,148.664264816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,123.692818181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921676551,0.0,2.335,1.16421676551
 10/27  01:00:00,113.810022799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,112.803104579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,112.184463563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924499615,0.0,2.335,1.16424499615
 10/27  04:00:00,136.533246766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,136.343845949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,190.268183669,28.0035761856,0.0557291460705,0.0,13.9747600329,18.6919646116,82.2843750706,77.5943750706,4.67,0.02
 10/27  07:00:00,195.606067907,28.0035761856,0.206540418341,0.0,13.9747600329,18.6919646116,97.302981153,91.4685937096,4.67,1.16438744339
 10/27  08:00:00,253.237750888,28.0035761856,1.05106654495,0.0,34.9369000822,32.3179380704,87.750174689,79.557674689,8.1725,0.02
 10/27  09:00:00,282.40407703,28.0035761856,2.49677424144,0.0,62.886420148,41.4019203762,69.9002761089,58.2280413637,10.5075,1.16473474522
 10/27  10:00:00,279.898273945,28.0035761856,3.11561529812,0.0,62.886420148,41.4019203762,56.5445999033,44.8722653503,10.5075,1.16483455297
 10/27  11:00:00,304.803728598,28.0035761856,4.13350699837,0.0,62.886420148,41.4019203762,34.1665698543,22.4940168223,10.5075,1.16505303198
 10/27  12:00:00,298.918613179,28.0035761856,5.26843220453,0.0,62.886420148,41.4019203762,13.5277950583,1.85504694627,10.5075,1.16524811199
 10/27  13:00:00,301.630975075,28.0035761856,5.96787509778,0.0,62.886420148,41.4019203762,11.672614703,0.0,10.5075,1.16511470298
 10/27  14:00:00,293.53286336,28.0035761856,5.89197470885,0.0,62.886420148,41.4019203762,11.6725465273,0.0,10.5075,1.16504652729
 10/27  15:00:00,288.300868722,28.0035761856,5.93001666595,0.0,62.886420148,41.4019203762,11.672438145,0.0,10.5075,1.16493814499
 10/27  16:00:00,287.992032585,28.0035761856,6.04032993667,0.0,62.886420148,41.4019203762,11.672373116,0.0,10.5075,1.16487311599
 10/27  17:00:00,287.653712407,28.0035761856,6.0444407,0.0,62.886420148,41.4019203762,11.6725378958,0.0,10.5075,1.16503789577
 10/27  18:00:00,294.455139379,28.0035761856,4.86050565534,0.0,41.9242800987,36.8599292233,10.5048699801,0.0,9.34,1.1648699801
 10/27  19:00:00,273.659011943,28.0035761856,4.18411362393,0.0,41.9242800987,36.8599292233,25.2842211501,14.7794856687,9.34,1.16473548134
 10/27  20:00:00,248.185707999,28.0035761856,3.25833381543,0.0,34.9369000822,32.3179380704,35.7310585922,27.5385585922,8.1725,0.02
 10/27  21:00:00,176.678534617,28.0035761856,1.07425176639,0.0,13.9747600329,18.6919646116,14.482350889,8.64773340576,4.67,1.1646174832
 10/27  22:00:00,121.905564244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,152.388383635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933053122,0.0,2.335,1.16433053122
 10/27  24:00:00,128.910413328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,116.930529784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,115.587957405,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559026025,0.0,1.75125,1.16434026025
 10/28  03:00:00,114.49564399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,121.028353174,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,119.876381101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553393995,0.0,1.75125,1.16428393995
 10/28  06:00:00,159.646558852,28.0035761856,0.00864432244994,0.0,6.98738001645,14.1499734587,86.8178325694,83.2953325694,3.5025,0.02
 10/28  07:00:00,169.788073987,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,109.534863511,104.867892506,3.5025,1.16447100589
 10/28  08:00:00,223.40809725,28.0035761856,0.282957203916,0.0,20.9621400493,23.2339557645,98.7187336284,92.8612336284,5.8375,0.02
 10/28  09:00:00,253.26514823,28.0035761856,1.99721137751,0.0,41.9242800987,36.8599292233,63.2109428883,52.7063246954,9.34,1.16461819283
 10/28  10:00:00,285.322316839,28.0035761856,4.03921218532,0.0,62.886420148,41.4019203762,24.3452383854,12.672917838,10.5075,1.16482054748
 10/28  11:00:00,312.567345423,28.0035761856,5.48852504786,0.0,62.886420148,41.4019203762,11.6725082345,0.0,10.5075,1.16500823453
 10/28  12:00:00,303.997394625,28.0035761856,5.96851753606,0.0,62.886420148,41.4019203762,11.6726820642,0.0,10.5075,1.16518206418
 10/28  13:00:00,305.99168172,28.0035761856,7.02966656118,0.0,62.886420148,41.4019203762,11.67282222,0.0,10.5075,1.16532221999
 10/28  14:00:00,298.393278618,28.0035761856,8.19726900621,0.0,62.886420148,41.4019203762,11.6724416306,0.0,10.5075,1.16494163064
 10/28  15:00:00,293.228566298,28.0035761856,8.7281602061,0.0,62.886420148,41.4019203762,11.6723935876,0.0,10.5075,1.16489358761
 10/28  16:00:00,292.396008056,28.0035761856,8.99337218056,0.0,62.886420148,41.4019203762,11.6725478148,0.0,10.5075,1.16504781479
 10/28  17:00:00,290.178160289,28.0035761856,8.55464501367,0.0,62.886420148,41.4019203762,11.6724680608,0.0,10.5075,1.16496806084
 10/28  18:00:00,281.339289569,28.0035761856,5.74445512761,0.0,34.9369000822,32.3179380704,10.155693546,0.818345145151,8.1725,1.16484840086
 10/28  19:00:00,238.703413934,28.0035761856,3.05235220201,0.0,20.9621400493,23.2339557645,8.20989468932,1.20767201074,5.8375,1.16472267858
 10/28  20:00:00,221.472895698,28.0035761856,2.20123144016,0.0,20.9621400493,23.2339557645,16.0212626791,10.1637626791,5.8375,0.02
 10/28  21:00:00,166.034366121,28.0035761856,0.799337432631,0.0,6.98738001645,14.1499734587,7.30822959742,2.64114272866,3.5025,1.16458686876
 10/28  22:00:00,117.176056889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,147.139158982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562964065,0.0,1.75125,1.16437964065
 10/28  24:00:00,121.370856386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,110.384034052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,108.25628108,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553354549,0.0,1.75125,1.16428354549
 10/29  03:00:00,106.475008434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,111.966706247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,110.102482709,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555238877,0.0,1.75125,1.16430238877
 10/29  06:00:00,149.081770763,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,128.27106777,124.74856777,3.5025,0.02
 10/29  07:00:00,156.501215851,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,153.246948272,149.724448272,3.5025,0.02
 10/29  08:00:00,181.873363086,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,143.92264485,139.255754629,3.5025,1.16439022116
 10/29  09:00:00,161.34635855,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,127.509660037,123.987160037,3.5025,0.02
 10/29  10:00:00,202.050912298,28.0035761856,0.507281368707,0.0,27.9495200658,27.7759469175,99.1957100508,91.0260754984,7.005,1.16463455236
 10/29  11:00:00,233.990518998,28.0035761856,0.828316067231,0.0,27.9495200658,27.7759469175,81.5906845841,73.4209878229,7.005,1.16469676117
 10/29  12:00:00,249.050897042,28.0035761856,1.72682209091,0.0,41.9242800987,36.8599292233,67.1387374808,57.7787374808,9.34,0.02
 10/29  13:00:00,249.626372287,28.0035761856,2.05097848052,0.0,41.9242800987,36.8599292233,64.2889913319,53.7842448626,9.34,1.16474646929
 10/29  14:00:00,247.775599241,28.0035761856,2.55050837208,0.0,41.9242800987,36.8599292233,50.716294715,40.2116212361,9.34,1.16467347896
 10/29  15:00:00,246.064045428,28.0035761856,2.99043508318,0.0,41.9242800987,36.8599292233,36.4812829997,25.976471342,9.34,1.16481165771
 10/29  16:00:00,246.47851437,28.0035761856,3.17823086809,0.0,41.9242800987,36.8599292233,30.9601465411,21.6001465411,9.34,0.02
 10/29  17:00:00,215.158548456,28.0035761856,1.72868050214,0.0,27.9495200658,27.7759469175,46.1955040959,38.0257286942,7.005,1.16477540172
 10/29  18:00:00,230.797204081,28.0035761856,0.778468303547,0.0,13.9747600329,18.6919646116,56.5960944145,50.7614454347,4.67,1.16464897974
 10/29  19:00:00,216.675128448,28.0035761856,0.629324617443,0.0,13.9747600329,18.6919646116,62.6716931392,57.9816931392,4.67,0.02
 10/29  20:00:00,202.918630948,28.0035761856,0.481176328008,0.0,13.9747600329,18.6919646116,72.9599845769,67.1254651501,4.67,1.16451942681
 10/29  21:00:00,178.625859779,28.0035761856,0.261371434894,0.0,13.9747600329,18.6919646116,43.7869109637,39.0969109637,4.67,0.02
 10/29  22:00:00,117.335955925,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561838383,0.0,1.75125,1.16436838383
 10/29  23:00:00,147.91104709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,122.556117609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,115.35931429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925446064,0.0,2.335,1.16425446064
 10/30  02:00:00,114.212314851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,113.226694975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,119.497945979,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926586354,0.0,2.335,1.16426586354
 10/30  05:00:00,118.242954095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,169.800465652,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,108.038371273,103.348371273,4.67,0.02
 10/30  07:00:00,179.927211717,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,123.149208048,117.314782959,4.67,1.16442508822
 10/30  08:00:00,249.127999554,28.0035761856,0.696031759736,0.0,34.9369000822,32.3179380704,102.801362107,94.6088621065,8.1725,0.02
 10/30  09:00:00,282.433943936,28.0035761856,2.13922573236,0.0,62.886420148,41.4019203762,73.2055866174,61.5333501611,10.5075,1.16473645632
 10/30  10:00:00,283.149199972,28.0035761856,3.23381653547,0.0,62.886420148,41.4019203762,50.1003003504,38.4279246654,10.5075,1.16487568498
 10/30  11:00:00,308.703720123,28.0035761856,4.39056115894,0.0,62.886420148,41.4019203762,20.6699733048,8.99731357039,10.5075,1.16515973445
 10/30  12:00:00,304.715269773,28.0035761856,5.87409483169,0.0,62.886420148,41.4019203762,11.6726117964,0.0,10.5075,1.16511179641
 10/30  13:00:00,304.924861294,28.0035761856,6.31752434495,0.0,62.886420148,41.4019203762,11.6727509544,0.0,10.5075,1.16525095441
 10/30  14:00:00,296.612722387,28.0035761856,6.23696639748,0.0,62.886420148,41.4019203762,11.6724227951,0.0,10.5075,1.16492279514
 10/30  15:00:00,292.024675102,28.0035761856,6.49083605366,0.0,62.886420148,41.4019203762,11.6725309087,0.0,10.5075,1.1650309087
 10/30  16:00:00,292.531522778,28.0035761856,6.88594265132,0.0,62.886420148,41.4019203762,11.6724759259,0.0,10.5075,1.16497592589
 10/30  17:00:00,289.801735477,28.0035761856,6.33472970778,0.0,62.886420148,41.4019203762,11.6724351592,0.0,10.5075,1.16493515923
 10/30  18:00:00,296.077140197,28.0035761856,5.01303039116,0.0,41.9242800987,36.8599292233,10.5049727526,0.0,9.34,1.16497275258
 10/30  19:00:00,284.054149335,28.0035761856,4.41237230719,0.0,41.9242800987,36.8599292233,17.8781774943,7.37336214651,9.34,1.16481534775
 10/30  20:00:00,257.385622134,28.0035761856,3.31730580801,0.0,34.9369000822,32.3179380704,31.0757909311,22.8832909311,8.1725,0.02
 10/30  21:00:00,184.315724108,28.0035761856,1.35312530997,0.0,13.9747600329,18.6919646116,6.00287133009,0.168341252251,4.67,1.16453007784
 10/30  22:00:00,124.78567654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,154.849200662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932547967,0.0,2.335,1.16432547967
 10/30  24:00:00,132.449931605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,123.149920242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,122.679825919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926855813,0.0,2.335,1.16426855813
 10/31  03:00:00,121.914268565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,146.859003649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,146.17027545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,199.322321655,28.0035761856,0.394550627214,0.0,13.9747600329,18.6919646116,54.496965227,48.6627056752,4.67,1.16425955174
 10/31  07:00:00,203.347311674,28.0035761856,0.527834387394,0.0,13.9747600329,18.6919646116,75.8294471653,71.1394471653,4.67,0.02
 10/31  08:00:00,260.86622267,28.0035761856,1.65562846619,0.0,34.9369000822,32.3179380704,65.5240030335,56.1869815777,8.1725,1.16452145586
 10/31  09:00:00,292.242699257,28.0035761856,3.75414643239,0.0,62.886420148,41.4019203762,43.7193845362,32.0472150445,10.5075,1.16466949178
 10/31  10:00:00,291.715729748,28.0035761856,4.8084712741,0.0,62.886420148,41.4019203762,20.4464702315,9.91897023146,10.5075,0.02
 10/31  11:00:00,317.03565424,28.0035761856,7.14385937596,0.0,62.886420148,41.4019203762,11.6726807183,0.0,10.5075,1.1651807183
 10/31  12:00:00,312.623981638,28.0035761856,8.10011915034,0.0,62.886420148,41.4019203762,12.8181349518,0.0,10.5075,2.31063495176
 10/31  13:00:00,316.012854015,28.0035761856,9.29101209406,0.0,62.886420148,41.4019203762,11.6726324354,0.0,10.5075,1.16513243542
 10/31  14:00:00,309.154159018,28.0035761856,10.0146719799,0.0,62.886420148,41.4019203762,11.6724950484,0.0,10.5075,1.16499504844
 10/31  15:00:00,305.329304149,28.0035761856,10.5780484261,0.0,62.886420148,41.4019203762,11.6723594157,0.0,10.5075,1.16485941567
 10/31  16:00:00,305.729448499,28.0035761856,10.8633328093,0.0,62.886420148,41.4019203762,11.6725249135,0.0,10.5075,1.16502491348
 10/31  17:00:00,305.679157865,28.0035761856,10.877686001,0.0,62.886420148,41.4019203762,11.6724934113,0.0,10.5075,1.16499341134
 10/31  18:00:00,306.584007921,28.0035761856,7.76511556721,0.0,41.9242800987,36.8599292233,11.3774808403,1.45635176317,9.34,0.581129077174
 10/31  19:00:00,283.081697412,28.0035761856,5.79878337721,0.0,41.9242800987,36.8599292233,10.4449574523,0.501501820787,9.34,0.603455631469
 10/31  20:00:00,254.223202883,28.0035761856,4.14001016012,0.0,34.9369000822,32.3179380704,11.2432177505,1.90595439245,8.1725,1.16476335802
 10/31  21:00:00,182.462816997,28.0035761856,2.42721850145,0.0,13.9747600329,18.6919646116,5.83455706572,0.0,4.67,1.16455706572
 10/31  22:00:00,125.873626399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,152.598095515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,126.953093854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924911013,0.0,2.335,1.16424911013
 11/01  01:00:00,114.398296013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,109.371835547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,104.050166297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921513379,0.0,2.335,1.16421513379
 11/01  04:00:00,104.87808394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,99.3239969053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,145.903765287,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,243.341847621,238.651847621,4.67,0.02
 11/01  07:00:00,145.99958707,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,253.056850548,247.222380908,4.67,1.16446964028
 11/01  08:00:00,213.570919159,28.0035761856,0.0314587504309,0.0,34.9369000822,32.3179380704,235.896357395,227.703857395,8.1725,0.02
 11/01  09:00:00,237.075156783,28.0035761856,0.0571744207586,0.0,62.886420148,41.4019203762,218.416728649,206.744445462,10.5075,1.16478318676
 11/01  10:00:00,227.691564602,28.0035761856,0.0644127468774,0.0,62.886420148,41.4019203762,207.09421833,195.42187945,10.5075,1.16483888005
 11/01  11:00:00,257.92497557,28.0035761856,0.412200332589,0.0,62.886420148,41.4019203762,184.106602585,172.434029447,10.5075,1.165073138
 11/01  12:00:00,236.23851955,28.0035761856,0.594061822868,0.0,62.886420148,41.4019203762,168.813888136,157.141104419,10.5075,1.16528371675
 11/01  13:00:00,233.112067523,28.0035761856,0.629125280845,0.0,62.886420148,41.4019203762,166.687404023,155.014743134,10.5075,1.16516088924
 11/01  14:00:00,229.611537018,28.0035761856,0.79399238717,0.0,62.886420148,41.4019203762,153.781731033,142.10912715,10.5075,1.16510388283
 11/01  15:00:00,226.521420492,28.0035761856,0.963425536357,0.0,62.886420148,41.4019203762,143.20279501,131.530289286,10.5075,1.1650057235
 11/01  16:00:00,226.567602695,28.0035761856,1.01882038691,0.0,62.886420148,41.4019203762,144.195787537,132.523335942,10.5075,1.16495159541
 11/01  17:00:00,226.066672184,28.0035761856,0.861435544036,0.0,62.886420148,41.4019203762,160.279727262,148.607315463,10.5075,1.16491179909
 11/01  18:00:00,238.401440795,28.0035761856,0.478895039422,0.0,41.9242800987,36.8599292233,175.233806044,164.728834079,9.34,1.16497196413
 11/01  19:00:00,222.039814873,28.0035761856,0.368422581747,0.0,41.9242800987,36.8599292233,183.423189672,172.918343216,9.34,1.16484645664
 11/01  20:00:00,196.431329927,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,207.115027239,197.777767721,8.1725,1.16475951726
 11/01  21:00:00,139.154011094,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,185.651465617,180.961465617,4.67,0.02
 11/01  22:00:00,80.7309944784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940268006,0.0,2.335,1.16440268006
 11/01  23:00:00,115.938179472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,84.9027163168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,78.7631978002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992687709,0.0,2.335,1.1642687709
 11/02  02:00:00,78.4524564286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,78.1782958409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,84.4892109654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,87.9145993976,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,10.5872104681,7.08800497258,2.335,1.16420549554
 11/02  06:00:00,137.406388227,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,372.1269475,367.4369475,4.67,0.02
 11/02  07:00:00,139.636075889,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,351.617501245,346.927501245,4.67,0.02
 11/02  08:00:00,209.050865134,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,307.223785147,297.886682708,8.1725,1.16460243955
 11/02  09:00:00,233.582595479,28.0035761856,0.0377517685991,0.0,62.886420148,41.4019203762,259.374859129,247.702551426,10.5075,1.16480770352
 11/02  10:00:00,224.007541693,28.0035761856,0.0339953014058,0.0,62.886420148,41.4019203762,236.037843761,224.36544099,10.5075,1.16490277165
 11/02  11:00:00,254.907633194,28.0035761856,0.0380313712546,0.0,62.886420148,41.4019203762,206.532211246,194.859457528,10.5075,1.1652537173
 11/02  12:00:00,234.031408713,28.0035761856,0.185462717237,0.0,62.886420148,41.4019203762,190.579289334,178.90655888,10.5075,1.16523045353
 11/02  13:00:00,232.264171192,28.0035761856,0.358035520502,0.0,62.886420148,41.4019203762,176.857987119,165.185380765,10.5075,1.16510635405
 11/02  14:00:00,228.946134064,28.0035761856,0.583022063407,0.0,62.886420148,41.4019203762,161.207531346,149.535019397,10.5075,1.16501194865
 11/02  15:00:00,225.596599197,28.0035761856,0.702383986878,0.0,62.886420148,41.4019203762,157.106556708,145.434158603,10.5075,1.1648981045
 11/02  16:00:00,225.414785418,28.0035761856,0.701854455318,0.0,62.886420148,41.4019203762,166.344669516,154.672103862,10.5075,1.16506565441
 11/02  17:00:00,225.312137733,28.0035761856,0.695345337756,0.0,62.886420148,41.4019203762,176.316402158,164.643867063,10.5075,1.16503509501
 11/02  18:00:00,237.927461498,28.0035761856,0.370082750381,0.0,41.9242800987,36.8599292233,186.562839576,176.057979106,9.34,1.16486046961
 11/02  19:00:00,221.543968913,28.0035761856,0.22711793517,0.0,41.9242800987,36.8599292233,196.99969646,186.49498822,9.34,1.16470824032
 11/02  20:00:00,196.45893289,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,200.973778842,192.781278842,8.1725,0.02
 11/02  21:00:00,139.56532171,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,171.389089774,165.554461369,4.67,1.16462840495
 11/02  22:00:00,81.1707153807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,116.329964345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930495048,0.0,2.335,1.16430495048
 11/02  24:00:00,85.491819211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,79.3512754703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,79.0639193171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923946079,0.0,2.335,1.16423946079
 11/03  03:00:00,78.806478315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,101.047250836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,100.851581696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,154.388837179,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,344.728149088,338.893920215,4.67,1.16422887382
 11/03  07:00:00,149.270922177,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,320.226872365,315.536872365,4.67,0.02
 11/03  08:00:00,209.487441741,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,290.214912658,280.877846787,8.1725,1.16456587169
 11/03  09:00:00,234.198569868,28.0035761856,0.0633621155743,0.0,62.886420148,41.4019203762,243.496766595,232.969266595,10.5075,0.02
 11/03  10:00:00,225.092734725,28.0035761856,0.0725790577674,0.0,62.886420148,41.4019203762,207.750403436,196.077973774,10.5075,1.16492966205
 11/03  11:00:00,256.037250086,28.0035761856,0.411892601514,0.0,62.886420148,41.4019203762,176.445303972,164.772693417,10.5075,1.16511055491
 11/03  12:00:00,235.988399214,28.0035761856,0.73164705793,0.0,62.886420148,41.4019203762,155.825841393,143.007821517,10.5075,2.31051987568
 11/03  13:00:00,236.411142293,28.0035761856,1.07407144406,0.0,62.886420148,41.4019203762,128.456356673,116.783502454,10.5075,1.16535421839
 11/03  14:00:00,234.991912907,28.0035761856,1.5978038172,0.0,62.886420148,41.4019203762,109.115291867,97.4428389754,10.5075,1.16495289201
 11/03  15:00:00,232.294862551,28.0035761856,1.97507474994,0.0,62.886420148,41.4019203762,98.6872209699,87.014685109,10.5075,1.16503586091
 11/03  16:00:00,232.493480458,28.0035761856,2.12090213419,0.0,62.886420148,41.4019203762,100.94000545,89.2675085158,10.5075,1.16499693411
 11/03  17:00:00,230.495129784,28.0035761856,1.84885745324,0.0,62.886420148,41.4019203762,116.200276383,104.527804002,10.5075,1.16497238101
 11/03  18:00:00,240.508464009,28.0035761856,0.980285081208,0.0,41.9242800987,36.8599292233,134.36164536,125.00164536,9.34,0.02
 11/03  19:00:00,217.054008884,28.0035761856,0.795308163932,0.0,41.9242800987,36.8599292233,150.616719431,140.11189006,9.34,1.16482937105
 11/03  20:00:00,192.065630659,28.0035761856,0.437615462673,0.0,34.9369000822,32.3179380704,162.627797883,153.290544469,8.1725,1.16475341426
 11/03  21:00:00,135.832123693,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,136.650425016,130.815873791,4.67,1.16455122476
 11/03  22:00:00,82.3458362465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,117.16138688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,87.0369699968,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924377949,0.0,2.335,1.16424377949
 11/04  01:00:00,78.4973425733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,78.2797049058,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,78.0856187843,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549037331,0.0,1.75125,1.16424037331
 11/04  04:00:00,84.5104483723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,83.9347871212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,124.966120864,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,283.092110755,278.425310576,3.5025,1.16430017928
 11/04  07:00:00,127.281003861,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,266.237728242,262.715228242,3.5025,0.02
 11/04  08:00:00,183.646415591,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,238.455345415,231.453210311,5.8375,1.16463510437
 11/04  09:00:00,202.480328124,28.0035761856,0.105908099599,0.0,41.9242800987,36.8599292233,191.466363821,182.106363821,9.34,0.02
 11/04  10:00:00,229.455215479,28.0035761856,0.66930780142,0.0,62.886420148,41.4019203762,157.395283771,145.722848771,10.5075,1.16493500013
 11/04  11:00:00,262.543572745,28.0035761856,1.10895016619,0.0,62.886420148,41.4019203762,131.566128222,119.893570272,10.5075,1.16505794913
 11/04  12:00:00,242.839524033,28.0035761856,1.27708378359,0.0,62.886420148,41.4019203762,125.901691598,113.083886569,10.5075,2.31030502961
 11/04  13:00:00,240.39462405,28.0035761856,1.35411400029,0.0,62.886420148,41.4019203762,121.908907482,110.236155673,10.5075,1.16525180858
 11/04  14:00:00,234.455508528,28.0035761856,0.963803729501,0.0,62.886420148,41.4019203762,141.599712173,129.927143354,10.5075,1.16506881904
 11/04  15:00:00,235.679404815,28.0035761856,0.870867327729,0.0,62.886420148,41.4019203762,144.470227249,132.79769801,10.5075,1.16502923946
 11/04  16:00:00,238.198135953,28.0035761856,1.13579906164,0.0,62.886420148,41.4019203762,132.276612648,120.604137292,10.5075,1.16497535596
 11/04  17:00:00,237.323112347,28.0035761856,1.18683832678,0.0,62.886420148,41.4019203762,133.051062877,121.378655727,10.5075,1.16490714978
 11/04  18:00:00,234.061905358,28.0035761856,0.517855357344,0.0,34.9369000822,32.3179380704,147.352836394,139.160336394,8.1725,0.02
 11/04  19:00:00,189.406127463,28.0035761856,0.0185219324705,0.0,20.9621400493,23.2339557645,153.661995572,146.659644705,5.8375,1.16485086644
 11/04  20:00:00,177.887685262,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,162.361203099,155.359030002,5.8375,1.16467309725
 11/04  21:00:00,134.573435554,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,125.583848592,122.061348592,3.5025,0.02
 11/04  22:00:00,89.567552711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574195831,0.0,1.75125,1.16449195831
 11/04  23:00:00,123.455970997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,93.8411112,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564590561,0.0,1.75125,1.16439590561
 11/05  01:00:00,86.9055050604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,86.5190366245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  03:00:00,86.4782697393,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551809773,0.0,1.75125,1.16426809773
 11/05  04:00:00,93.1535480129,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,92.965483166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,134.988525182,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,255.386601337,250.719776148,3.5025,1.16432518924
 11/05  07:00:00,142.702336449,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,241.028335247,237.505835247,3.5025,0.02
 11/05  08:00:00,173.120851035,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,193.770457277,189.103587109,3.5025,1.1643701678
 11/05  09:00:00,156.378286098,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,151.867893927,148.345393927,3.5025,0.02
 11/05  10:00:00,196.800472074,28.0035761856,0.165952269387,0.0,27.9495200658,27.7759469175,107.354005898,99.1842506923,7.005,1.16475520545
 11/05  11:00:00,228.485229903,28.0035761856,0.460399567845,0.0,27.9495200658,27.7759469175,76.6354732672,69.6104732672,7.005,0.02
 11/05  12:00:00,245.65584036,28.0035761856,1.70584577467,0.0,41.9242800987,36.8599292233,49.0770399664,38.5721662339,9.34,1.16487373251
 11/05  13:00:00,247.83318238,28.0035761856,2.56428175077,0.0,41.9242800987,36.8599292233,31.0348837227,20.5301151103,9.34,1.16476861237
 11/05  14:00:00,243.060737768,28.0035761856,2.89744036769,0.0,41.9242800987,36.8599292233,26.0954032612,15.5907007867,9.34,1.16470247446
 11/05  15:00:00,238.887192061,28.0035761856,3.07581809348,0.0,41.9242800987,36.8599292233,20.1572157819,10.7972157819,9.34,0.02
 11/05  16:00:00,239.079113677,28.0035761856,3.25834289106,0.0,41.9242800987,36.8599292233,20.5275680081,10.0226670269,9.34,1.16490098118
 11/05  17:00:00,209.117950292,28.0035761856,2.16752003,0.0,27.9495200658,27.7759469175,28.5613834351,20.3915464634,7.005,1.16483697173
 11/05  18:00:00,222.857869501,28.0035761856,0.813926726715,0.0,13.9747600329,18.6919646116,53.8666281142,48.0320806502,4.67,1.16454746405
 11/05  19:00:00,206.704973115,28.0035761856,0.603080308285,0.0,13.9747600329,18.6919646116,65.5452930925,60.8552930925,4.67,0.02
 11/05  20:00:00,194.754972057,28.0035761856,0.574950808904,0.0,13.9747600329,18.6919646116,68.8610413694,63.0264843097,4.67,1.16455705974
 11/05  21:00:00,174.253806065,28.0035761856,0.582871288101,0.0,13.9747600329,18.6919646116,26.2956095931,21.6056095931,4.67,0.02
 11/05  22:00:00,114.125921158,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562395385,0.0,1.75125,1.16437395385
 11/05  23:00:00,145.896878909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,120.006345285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,112.401125155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992239875,0.0,2.335,1.1642239875
 11/06  02:00:00,111.398740371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,110.852347557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,110.506894513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925994288,0.0,2.335,1.16425994288
 11/06  05:00:00,118.03885494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  06:00:00,117.632642427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,164.197775624,28.0035761856,0.0349571540697,0.0,13.9747600329,18.6919646116,92.270229696,87.580229696,4.67,0.02
 11/06  08:00:00,177.656547359,28.0035761856,0.113206195993,0.0,13.9747600329,18.6919646116,96.2615406084,90.4271248968,4.67,1.16441571161
 11/06  09:00:00,254.573270536,28.0035761856,1.06417560349,0.0,34.9369000822,32.3179380704,78.0400935428,69.8475935428,8.1725,0.02
 11/06  10:00:00,285.537174385,28.0035761856,2.49340538266,0.0,62.886420148,41.4019203762,62.0375882158,50.3652961569,10.5075,1.16479205892
 11/06  11:00:00,280.142369104,28.0035761856,2.80689462673,0.0,62.886420148,41.4019203762,56.6621543012,44.9897365631,10.5075,1.1649177381
 11/06  12:00:00,304.949093347,28.0035761856,3.53407656776,0.0,62.886420148,41.4019203762,38.0160547943,26.34338703,10.5075,1.16516776429
 11/06  13:00:00,292.277046632,28.0035761856,3.68020807243,0.0,62.886420148,41.4019203762,38.3884210304,26.7155269254,10.5075,1.16539410503
 11/06  14:00:00,288.758462939,28.0035761856,3.5188464303,0.0,62.886420148,41.4019203762,47.5614994319,34.7435394195,10.5075,2.31046001242
 11/06  15:00:00,282.1317904,28.0035761856,3.53814727445,0.0,62.886420148,41.4019203762,47.7400413628,36.0675280942,10.5075,1.16501326853
 11/06  16:00:00,279.953116991,28.0035761856,3.89122924266,0.0,62.886420148,41.4019203762,39.3037960582,27.6314247332,10.5075,1.16487132495
 11/06  17:00:00,279.518448749,28.0035761856,3.81353552945,0.0,62.886420148,41.4019203762,41.3653616032,30.8378616032,10.5075,0.02
 11/06  18:00:00,290.325306811,28.0035761856,3.37482772301,0.0,62.886420148,41.4019203762,55.1708150651,43.4982382801,10.5075,1.16507678501
 11/06  19:00:00,283.773291843,28.0035761856,2.49215856862,0.0,41.9242800987,36.8599292233,64.0714208852,53.5664751799,9.34,1.16494570527
 11/06  20:00:00,271.631587619,28.0035761856,2.24439955727,0.0,41.9242800987,36.8599292233,70.4685426533,59.9640084777,9.34,1.16453417565
 11/06  21:00:00,244.986106314,28.0035761856,1.46454990144,0.0,34.9369000822,32.3179380704,79.2701537782,69.9328689369,8.1725,1.16478484128
 11/06  22:00:00,176.526960664,28.0035761856,0.323029877956,0.0,13.9747600329,18.6919646116,50.3857946228,45.6957946228,4.67,0.02
 11/06  23:00:00,117.041538045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942959356,0.0,2.335,1.16442959356
 11/06  24:00:00,146.387407902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,118.454706311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,107.583080562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926089758,0.0,2.335,1.16426089758
 11/07  03:00:00,103.840671738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,100.605613269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,119.878914068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921157966,0.0,2.335,1.16421157966
 11/07  06:00:00,117.065438643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,159.330570198,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,235.417883611,230.727883611,4.67,0.02
 11/07  08:00:00,154.913734966,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,239.347599662,233.513150212,4.67,1.16444944924
 11/07  09:00:00,219.503789252,28.0035761856,0.0366616173703,0.0,34.9369000822,32.3179380704,225.656884406,217.464384406,8.1725,0.02
 11/07  10:00:00,245.095916898,28.0035761856,0.0761791522821,0.0,62.886420148,41.4019203762,205.548804548,193.876518805,10.5075,1.16478574382
 11/07  11:00:00,235.852870164,28.0035761856,0.0984951095347,0.0,62.886420148,41.4019203762,197.677059083,186.004613689,10.5075,1.16494539378
 11/07  12:00:00,265.411780483,28.0035761856,0.302594504701,0.0,62.886420148,41.4019203762,186.168552734,174.495796248,10.5075,1.16525648612
 11/07  13:00:00,246.140680575,28.0035761856,0.45387274699,0.0,62.886420148,41.4019203762,173.970392008,162.297664377,10.5075,1.16522763094
 11/07  14:00:00,244.303887261,28.0035761856,0.611773335402,0.0,62.886420148,41.4019203762,155.67328896,144.000671102,10.5075,1.1651178585
 11/07  15:00:00,240.220658368,28.0035761856,0.75951745459,0.0,62.886420148,41.4019203762,145.00510932,133.332535263,10.5075,1.16507405766
 11/07  16:00:00,236.319526396,28.0035761856,0.862860836041,0.0,62.886420148,41.4019203762,140.011411763,128.338923223,10.5075,1.16498854036
 11/07  17:00:00,235.372124962,28.0035761856,0.816203924585,0.0,62.886420148,41.4019203762,147.820457686,136.148009861,10.5075,1.16494782515
 11/07  18:00:00,248.458569951,28.0035761856,0.623257685515,0.0,62.886420148,41.4019203762,166.220361752,154.547940073,10.5075,1.16492167951
 11/07  19:00:00,246.015640763,28.0035761856,0.270782405947,0.0,41.9242800987,36.8599292233,179.79885773,169.293861117,9.34,1.16499661324
 11/07  20:00:00,223.615629227,28.0035761856,0.184695130479,0.0,41.9242800987,36.8599292233,187.593453734,177.088746992,9.34,1.16470674263
 11/07  21:00:00,197.767137708,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,199.306161079,189.968854137,8.1725,1.16480694233
 11/07  22:00:00,141.13188873,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,170.935369607,166.245369607,4.67,0.02
 11/07  23:00:00,88.3801126189,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940392477,0.0,2.335,1.16440392477
 11/07  24:00:00,122.601301362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,91.6421097213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,84.5724146763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925260381,0.0,2.335,1.16425260381
 11/08  03:00:00,83.5007841884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,82.5882547645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,88.3612720168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,87.2063186755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926303573,0.0,2.335,1.16426303573
 11/08  07:00:00,132.427962218,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,330.98226951,326.29226951,4.67,0.02
 11/08  08:00:00,136.86073236,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,290.610995524,284.77658535,4.67,1.16441017408
 11/08  09:00:00,214.361259581,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,244.542746808,236.350246808,8.1725,0.02
 11/08  10:00:00,240.949158772,28.0035761856,0.06934694719,0.0,62.886420148,41.4019203762,212.656220923,200.983910945,10.5075,1.16480997762
 11/08  11:00:00,231.30227808,28.0035761856,0.0651925714514,0.0,62.886420148,41.4019203762,194.395266377,182.722961125,10.5075,1.16480525141
 11/08  12:00:00,261.792386216,28.0035761856,0.36163646771,0.0,62.886420148,41.4019203762,171.201223589,159.528603672,10.5075,1.16511991697
 11/08  13:00:00,241.727924403,28.0035761856,0.423328842095,0.0,62.886420148,41.4019203762,170.63642016,158.963549312,10.5075,1.16537084764
 11/08  14:00:00,239.186913079,28.0035761856,0.527221350709,0.0,62.886420148,41.4019203762,162.109145613,150.436386343,10.5075,1.16525926964
 11/08  15:00:00,235.145181305,28.0035761856,0.711143865188,0.0,62.886420148,41.4019203762,150.092796864,138.420352541,10.5075,1.16494432321
 11/08  16:00:00,230.688940171,28.0035761856,0.788777117078,0.0,62.886420148,41.4019203762,148.582464213,136.90988801,10.5075,1.16507620342
 11/08  17:00:00,231.907381195,28.0035761856,0.634250526252,0.0,62.886420148,41.4019203762,167.613084494,155.940543196,10.5075,1.16504129789
 11/08  18:00:00,240.804764717,28.0035761856,0.524657543403,0.0,62.886420148,41.4019203762,179.881842488,168.209321432,10.5075,1.16502105577
 11/08  19:00:00,238.943030655,28.0035761856,0.174268801398,0.0,41.9242800987,36.8599292233,192.832245494,182.327369955,9.34,1.16487553903
 11/08  20:00:00,222.298580053,28.0035761856,0.0147586014314,0.0,41.9242800987,36.8599292233,203.676513187,193.171750402,9.34,1.16476278505
 11/08  21:00:00,196.899109464,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,215.682594686,206.345405149,8.1725,1.16468953732
 11/08  22:00:00,139.445428817,28.0035761856,0.00885534290101,0.0,13.9747600329,18.6919646116,188.25905743,183.56905743,4.67,0.02
 11/08  23:00:00,81.1858884523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938639492,0.0,2.335,1.16438639492
 11/08  24:00:00,116.111503856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,84.9455575556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,78.8825579727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,78.5428375212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927684701,0.0,2.335,1.16427684701
 11/09  04:00:00,78.2196835393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,84.5334547321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,88.0307268175,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,11.0513015704,7.55208718834,2.335,1.16421438205
 11/09  07:00:00,134.111562148,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,380.671090501,375.981090501,4.67,0.02
 11/09  08:00:00,133.062521269,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,354.979497009,350.289497009,4.67,0.02
 11/09  09:00:00,209.209654478,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,310.981372956,301.644311415,8.1725,1.16456154171
 11/09  10:00:00,233.7353528,28.0035761856,0.0224051442937,0.0,62.886420148,41.4019203762,272.917468121,261.24526825,10.5075,1.16469987097
 11/09  11:00:00,224.431382247,28.0035761856,0.0,0.0,62.886420148,41.4019203762,251.590816534,239.918417344,10.5075,1.16489918967
