Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  12:00:00,255.653008209,28.0035761856,0.0169064853528,0.0,62.886420148,41.4019203762,227.367936316,215.695160966,10.5075,1.16527534923
 11/09  13:00:00,235.209845774,28.0035761856,0.0,0.0,62.886420148,41.4019203762,218.056989861,206.384220305,10.5075,1.16526955526
 11/09  14:00:00,233.297884696,28.0035761856,0.0,0.0,62.886420148,41.4019203762,212.809029658,201.136369186,10.5075,1.16516047201
 11/09  15:00:00,229.48681888,28.0035761856,0.0381075381464,0.0,62.886420148,41.4019203762,209.379396782,197.706815844,10.5075,1.16508093806
 11/09  16:00:00,226.147688603,28.0035761856,0.103099653325,0.0,62.886420148,41.4019203762,206.494402614,194.821921384,10.5075,1.16498122954
 11/09  17:00:00,229.153353189,28.0035761856,0.0154929410599,0.0,62.886420148,41.4019203762,214.478861533,202.806412832,10.5075,1.16494870082
 11/09  18:00:00,238.700869187,28.0035761856,0.0,0.0,62.886420148,41.4019203762,228.462550778,216.790119987,10.5075,1.16493079085
 11/09  19:00:00,237.335509289,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,243.887104501,233.382112147,9.34,1.16499235394
 11/09  20:00:00,220.809806884,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,258.574867507,248.070015312,9.34,1.16485219488
 11/09  21:00:00,195.587964117,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,267.864302093,259.671802093,8.1725,0.02
 11/09  22:00:00,138.480236136,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,244.486459793,238.651833535,4.67,1.16462625773
 11/09  23:00:00,80.3995639755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,115.610300981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930287306,0.0,2.335,1.16430287306
 11/10  01:00:00,84.1411321985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,78.1536324282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,77.933782205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926348193,0.0,2.335,1.16426348193
 11/10  04:00:00,86.0597861436,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,18.0483043651,15.6933043651,2.335,0.02
 11/10  05:00:00,112.532309628,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,29.1685113335,26.8135113335,2.335,0.02
 11/10  06:00:00,112.58060467,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,32.1040282996,28.6047638698,2.335,1.16426442977
 11/10  07:00:00,150.649993563,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,425.991712876,421.301712876,4.67,0.02
 11/10  08:00:00,142.193900386,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,388.380098545,383.690098545,4.67,0.02
 11/10  09:00:00,209.151968259,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,340.670818904,331.333701593,8.1725,1.16461731095
 11/10  10:00:00,233.436808099,28.0035761856,0.0164622632319,0.0,62.886420148,41.4019203762,284.229696081,272.55740508,10.5075,1.1647910006
 11/10  11:00:00,223.87282446,28.0035761856,0.0217944662342,0.0,62.886420148,41.4019203762,264.680757599,253.008433783,10.5075,1.16482381598
 11/10  12:00:00,254.378513832,28.0035761856,0.0,0.0,62.886420148,41.4019203762,252.17057724,240.497873675,10.5075,1.16520356517
 11/10  13:00:00,233.272735111,28.0035761856,0.0,0.0,62.886420148,41.4019203762,246.450812318,234.778111728,10.5075,1.16520059003
 11/10  14:00:00,231.263886687,28.0035761856,0.0,0.0,62.886420148,41.4019203762,241.443319038,229.770450545,10.5075,1.16536849281
 11/10  15:00:00,227.387014586,28.0035761856,0.0,0.0,62.886420148,41.4019203762,238.422434029,226.749918091,10.5075,1.16501593776
 11/10  16:00:00,224.069710285,28.0035761856,0.0,0.0,62.886420148,41.4019203762,233.651404285,221.978986028,10.5075,1.16491825755
 11/10  17:00:00,227.528570507,28.0035761856,0.0,0.0,62.886420148,41.4019203762,235.343636564,223.671248508,10.5075,1.16488805651
 11/10  18:00:00,237.419462688,28.0035761856,0.0,0.0,62.886420148,41.4019203762,244.508899587,232.836303148,10.5075,1.16509643916
 11/10  19:00:00,236.481606948,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,257.587027434,247.082091106,9.34,1.16493632719
 11/10  20:00:00,213.761180041,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,270.378173879,259.873375914,9.34,1.16479796508
 11/10  21:00:00,189.306162876,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,277.360664666,269.168164666,8.1725,0.02
 11/10  22:00:00,133.661704424,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,253.584399251,247.749803483,4.67,1.16459576804
 11/10  23:00:00,79.7822968808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,115.066004577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933171145,0.0,2.335,1.16433171145
 11/11  01:00:00,81.6126273054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,75.6499825972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,75.4474214475,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550495573,0.0,1.75125,1.16425495573
 11/11  04:00:00,83.6137692248,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,16.343096125,14.571846125,1.75125,0.02
 11/11  05:00:00,94.2001798513,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,27.5139608453,25.7427108453,1.75125,0.02
 11/11  06:00:00,93.8335815722,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,29.0556856728,26.1401461078,1.75125,1.16428956505
 11/11  07:00:00,119.737863757,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,453.611475078,450.088975078,3.5025,0.02
 11/11  08:00:00,118.536906247,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,421.513143886,417.990643886,3.5025,0.02
 11/11  09:00:00,153.92783807,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,369.996747971,365.329873221,3.5025,1.16437474978
 11/11  10:00:00,126.410646488,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,357.612927603,354.090427603,3.5025,0.02
 11/11  11:00:00,161.217374812,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,331.691507494,323.521759333,7.005,1.16474816109
 11/11  12:00:00,192.580780659,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,307.978985636,299.809311412,7.005,1.16467422413
 11/11  13:00:00,198.90430512,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,270.445219275,259.940481982,9.34,1.16473729283
 11/11  14:00:00,197.468155254,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,257.622942099,248.262942099,9.34,0.02
 11/11  15:00:00,193.667985802,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,251.776875232,241.272177308,9.34,1.16469792443
 11/11  16:00:00,190.256235185,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,248.700426374,238.195560564,9.34,1.16486580987
 11/11  17:00:00,193.655730865,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,247.12457983,236.619670301,9.34,1.16490952922
 11/11  18:00:00,175.373523972,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,280.770409776,273.745409776,7.005,0.02
 11/11  19:00:00,181.394165954,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,321.469590534,315.63494478,4.67,1.16464575406
 11/11  20:00:00,161.338318366,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,340.176334174,334.341692086,4.67,1.16464208745
 11/11  21:00:00,152.599617623,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,342.721666502,338.031666502,4.67,0.02
 11/11  22:00:00,138.315963155,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,303.297154535,297.462723113,4.67,1.16443142194
 11/11  23:00:00,77.3371984899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,112.603394333,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,81.4714658905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556311922,0.0,1.75125,1.16431311922
 11/12  02:00:00,75.4896679863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,83.5391024541,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,16.0081374017,14.2368874017,1.75125,0.02
 11/12  04:00:00,83.5793896316,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,18.7222699853,15.8067160005,1.75125,1.16430398479
 11/12  05:00:00,90.2343670802,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,18.1914188172,16.4201688172,1.75125,0.02
 11/12  06:00:00,93.7655161983,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,29.4702709321,27.6990209321,1.75125,0.02
 11/12  07:00:00,119.774146815,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,448.850141197,444.183317212,3.5025,1.16432398493
 11/12  08:00:00,118.628109284,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,407.001876444,403.479376444,3.5025,0.02
 11/12  09:00:00,154.003976547,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,358.747169458,354.080245603,3.5025,1.16442385493
 11/12  10:00:00,126.752942963,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,342.853852144,339.331352144,3.5025,0.02
 11/12  11:00:00,161.604873648,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,312.424331729,304.254660917,7.005,1.16467081162
 11/12  12:00:00,192.815805352,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,296.920550281,289.895550281,7.005,0.02
 11/12  13:00:00,199.123652087,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,270.458548941,259.953676866,9.34,1.1648720753
 11/12  14:00:00,197.663959638,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,261.840194562,251.335319992,9.34,1.16487457075
 11/12  15:00:00,193.836318815,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,257.181240013,246.676417643,9.34,1.16482236985
 11/12  16:00:00,190.424186058,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,254.116132494,243.611313515,9.34,1.16481897919
 11/12  17:00:00,193.823623102,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,251.053291854,241.693291854,9.34,0.02
 11/12  18:00:00,175.542474657,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,288.283376998,280.113686007,7.005,1.16469099074
 11/12  19:00:00,181.889409988,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,305.478922837,299.644357478,4.67,1.16456535833
 11/12  20:00:00,161.935097656,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,308.803957836,304.113957836,4.67,0.02
 11/12  21:00:00,153.208860263,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,312.391973537,306.557370146,4.67,1.16460339109
 11/12  22:00:00,138.882435667,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,270.266056028,264.431623779,4.67,1.16443224878
 11/12  23:00:00,77.9910177511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,113.167158494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,84.5101580029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923313371,0.0,2.335,1.16423313371
 11/13  02:00:00,78.5823611199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,78.4476981076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,78.3512261702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  05:00:00,88.9295981163,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,9.70936141279,6.21015364968,2.335,1.1642077631
 11/13  06:00:00,92.7470639995,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,14.3542665836,11.9992665836,2.335,0.02
 11/13  07:00:00,134.638818459,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,368.496078318,363.806078318,4.67,0.02
 11/13  08:00:00,133.409927652,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,343.583695505,337.749281245,4.67,1.16441425998
 11/13  09:00:00,210.071757105,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,311.413277163,303.220777163,8.1725,0.02
 11/13  10:00:00,236.763751002,28.0035761856,0.0,0.0,62.886420148,41.4019203762,277.248622173,265.576331505,10.5075,1.16479066744
 11/13  11:00:00,227.907985289,28.0035761856,0.0,0.0,62.886420148,41.4019203762,266.456894506,254.784546213,10.5075,1.16484829311
 11/13  12:00:00,258.678713835,28.0035761856,0.0,0.0,62.886420148,41.4019203762,255.639168143,243.966547141,10.5075,1.16512100221
 11/13  13:00:00,238.552886825,28.0035761856,0.0,0.0,62.886420148,41.4019203762,250.109956239,238.437086831,10.5075,1.16536940878
 11/13  14:00:00,237.252892389,28.0035761856,0.0,0.0,62.886420148,41.4019203762,247.2523771,234.434420175,10.5075,2.31045692503
 11/13  15:00:00,233.615381116,28.0035761856,0.0,0.0,62.886420148,41.4019203762,243.226474823,231.55394258,10.5075,1.16503224219
 11/13  16:00:00,230.378858212,28.0035761856,0.0,0.0,62.886420148,41.4019203762,238.66242512,226.990021436,10.5075,1.16490368473
 11/13  17:00:00,233.858770851,28.0035761856,0.0,0.0,62.886420148,41.4019203762,238.188791458,227.661291458,10.5075,0.02
 11/13  18:00:00,243.794034479,28.0035761856,0.0,0.0,62.886420148,41.4019203762,243.312769212,231.640139661,10.5075,1.165129551
 11/13  19:00:00,242.170115227,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,249.857862475,239.352850419,9.34,1.16501205569
 11/13  20:00:00,226.833508924,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,256.717242845,246.212482353,9.34,1.16476049246
 11/13  21:00:00,201.290305722,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,261.128236956,251.791032543,8.1725,1.1647044126
 11/13  22:00:00,143.560201837,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,232.339096498,227.593124143,4.67,0.0759723553379
 11/13  23:00:00,86.01793674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.44344036081,0.0,2.335,1.10844036081
 11/13  24:00:00,120.798715743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,89.1125361764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921071618,0.0,2.335,1.16421071618
 11/14  02:00:00,82.2096272909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,81.1391697063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,80.2414487343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,110.212214095,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,17.2459200723,13.7466672666,2.335,1.16425280563
 11/14  06:00:00,109.941122596,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,17.4891546715,15.1341546715,2.335,0.02
 11/14  07:00:00,151.035802363,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,405.998268686,401.308268686,4.67,0.02
 11/14  08:00:00,142.562704029,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,370.009470227,364.175009579,4.67,1.16446064762
 11/14  09:00:00,209.781788744,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,333.106876057,324.914376057,8.1725,0.02
 11/14  10:00:00,234.576669239,28.0035761856,0.0,0.0,62.886420148,41.4019203762,298.869675274,287.197422223,10.5075,1.16475305107
 11/14  11:00:00,225.293324518,28.0035761856,0.0,0.0,62.886420148,41.4019203762,288.662198704,276.989798847,10.5075,1.1648998575
 11/14  12:00:00,256.144850022,28.0035761856,0.0,0.0,62.886420148,41.4019203762,277.268451488,265.595775844,10.5075,1.16517564324
 11/14  13:00:00,235.433830729,28.0035761856,0.0,0.0,62.886420148,41.4019203762,266.099564357,254.426637123,10.5075,1.16542723358
 11/14  14:00:00,233.466750216,28.0035761856,0.0,0.0,62.886420148,41.4019203762,259.615752586,246.797674048,10.5075,2.31057853838
 11/14  15:00:00,229.581741433,28.0035761856,0.0,0.0,62.886420148,41.4019203762,255.368343373,243.695747326,10.5075,1.16509604752
 11/14  16:00:00,226.264383755,28.0035761856,0.0,0.0,62.886420148,41.4019203762,250.688734037,239.016264737,10.5075,1.16496929996
 11/14  17:00:00,229.714908299,28.0035761856,0.0,0.0,62.886420148,41.4019203762,251.401142913,239.728687487,10.5075,1.16495542551
 11/14  18:00:00,239.626650256,28.0035761856,0.0,0.0,62.886420148,41.4019203762,255.521707845,243.849251427,10.5075,1.1649564181
 11/14  19:00:00,238.394014767,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,261.275068985,251.915068985,9.34,0.02
 11/14  20:00:00,215.780391422,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,269.382910912,258.878078112,9.34,1.16483279953
 11/14  21:00:00,190.912435104,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,274.00451962,264.667240989,8.1725,1.16477863165
 11/14  22:00:00,135.19911298,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,245.523311652,239.688719968,4.67,1.16459168449
 11/14  23:00:00,82.6942056551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,118.099603085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,86.8676925789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921925924,0.0,2.335,1.16421925924
 11/15  02:00:00,80.5766465679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,80.2569644192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,80.1458821188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926218794,0.0,2.335,1.16426218794
 11/15  05:00:00,86.7539738352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,94.688067655,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,13.641963821,11.286963821,2.335,0.02
 11/15  07:00:00,136.675258654,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,365.530521719,360.840521719,4.67,0.02
 11/15  08:00:00,137.696329186,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,333.344483278,327.510053246,4.67,1.16443003184
 11/15  09:00:00,214.685232458,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,289.87508021,281.68258021,8.1725,0.02
 11/15  10:00:00,241.309404092,28.0035761856,0.0428255862618,0.0,62.886420148,41.4019203762,255.532461298,243.860127226,10.5075,1.1648340716
 11/15  11:00:00,232.496040772,28.0035761856,0.0358423881712,0.0,62.886420148,41.4019203762,238.807743868,227.135261677,10.5075,1.16498219097
 11/15  12:00:00,263.2510135,28.0035761856,0.0174160261813,0.0,62.886420148,41.4019203762,217.786856486,206.114095495,10.5075,1.16526099127
 11/15  13:00:00,244.63375135,28.0035761856,0.0,0.0,62.886420148,41.4019203762,203.811431749,190.993537891,10.5075,2.3103938579
 11/15  14:00:00,243.154316002,28.0035761856,0.036799178051,0.0,62.886420148,41.4019203762,194.32284695,182.650007551,10.5075,1.16533939884
 11/15  15:00:00,239.354729098,28.0035761856,0.132536298903,0.0,62.886420148,41.4019203762,190.899882322,179.227191364,10.5075,1.16519095816
 11/15  16:00:00,236.134199075,28.0035761856,0.212313825752,0.0,62.886420148,41.4019203762,186.034709014,174.362143056,10.5075,1.16506595841
 11/15  17:00:00,239.608216448,28.0035761856,0.236738792318,0.0,62.886420148,41.4019203762,186.429709738,174.757155428,10.5075,1.16505430981
 11/15  18:00:00,249.549417129,28.0035761856,0.22607396929,0.0,62.886420148,41.4019203762,189.801314748,178.128757173,10.5075,1.16505757523
 11/15  19:00:00,247.277222784,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,195.181454883,184.676566861,9.34,1.16488802179
 11/15  20:00:00,232.667669319,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,200.795439595,191.435439595,9.34,0.02
 11/15  21:00:00,207.842810689,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,194.202969787,184.865761317,8.1725,1.16470847019
 11/15  22:00:00,151.886943219,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,151.1326735,145.298113225,4.67,1.16456027513
 11/15  23:00:00,97.247885726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,131.437906543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,102.196229948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925884064,0.0,2.335,1.16425884064
 11/16  02:00:00,94.6609613212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,93.7642850969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,93.1740744953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923595481,0.0,2.335,1.16423595481
 11/16  05:00:00,99.4310014004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,98.8475309566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,147.677147495,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,232.561385868,226.7271359,4.67,1.16424996812
 11/16  08:00:00,150.513664136,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,213.135393772,208.445393772,4.67,0.02
 11/16  09:00:00,224.882742222,28.0035761856,0.0638139360358,0.0,34.9369000822,32.3179380704,192.257124245,182.919998951,8.1725,1.16462529388
 11/16  10:00:00,251.328132281,28.0035761856,0.197311911141,0.0,62.886420148,41.4019203762,165.548957934,155.021457934,10.5075,0.02
 11/16  11:00:00,243.427749974,28.0035761856,0.518191145188,0.0,62.886420148,41.4019203762,151.925899596,140.253508041,10.5075,1.16489155557
 11/16  12:00:00,273.476576112,28.0035761856,0.799074787818,0.0,62.886420148,41.4019203762,132.326996364,120.654382391,10.5075,1.16511397259
 11/16  13:00:00,255.913420238,28.0035761856,0.884047764007,0.0,62.886420148,41.4019203762,126.406124141,113.587988282,10.5075,2.31063585926
 11/16  14:00:00,254.126011923,28.0035761856,1.02157906364,0.0,62.886420148,41.4019203762,122.307516411,110.634831351,10.5075,1.16518505974
 11/16  15:00:00,250.645235957,28.0035761856,1.11738524004,0.0,62.886420148,41.4019203762,119.099596877,107.427017683,10.5075,1.16507919347
 11/16  16:00:00,246.196808091,28.0035761856,1.20317130202,0.0,62.886420148,41.4019203762,117.561671954,105.889196951,10.5075,1.16497500286
 11/16  17:00:00,247.315139413,28.0035761856,1.05620381816,0.0,62.886420148,41.4019203762,126.795660976,115.123199008,10.5075,1.16496196729
 11/16  18:00:00,255.045846185,28.0035761856,0.805193114284,0.0,62.886420148,41.4019203762,141.757188837,130.084724965,10.5075,1.16496387185
 11/16  19:00:00,251.51760965,28.0035761856,0.459522569115,0.0,41.9242800987,36.8599292233,156.621160843,146.11613722,9.34,1.16502362256
 11/16  20:00:00,236.588561116,28.0035761856,0.294586812642,0.0,41.9242800987,36.8599292233,170.472829228,161.112829228,9.34,0.02
 11/16  21:00:00,209.628353351,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,182.6779964,173.340650852,8.1725,1.16484554819
 11/16  22:00:00,150.428859076,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,154.678800035,148.844169315,4.67,1.16463071927
 11/16  23:00:00,93.4821218003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,127.275276054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931483447,0.0,2.335,1.16431483447
 11/17  01:00:00,96.5145389868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,88.6303066218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,87.3194802271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925806645,0.0,2.335,1.16425806645
 11/17  04:00:00,86.2889287579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,107.811420659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,107.058943379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,155.799240271,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,321.919968701,316.085712502,4.67,1.16425619898
 11/17  08:00:00,149.068734797,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,293.327404649,288.637404649,4.67,0.02
 11/17  09:00:00,215.985694991,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,253.944075806,244.606945115,8.1725,1.16463069083
 11/17  10:00:00,241.283209947,28.0035761856,0.0376193139694,0.0,62.886420148,41.4019203762,234.881056341,223.208872274,10.5075,1.16468406753
 11/17  11:00:00,230.504053256,28.0035761856,0.0,0.0,62.886420148,41.4019203762,232.26816217,221.74066217,10.5075,0.02
 11/17  12:00:00,260.292481732,28.0035761856,0.0,0.0,62.886420148,41.4019203762,211.887821015,199.069918862,10.5075,2.31040215286
 11/17  13:00:00,240.683339075,28.0035761856,0.158178757102,0.0,62.886420148,41.4019203762,192.142192666,180.469255168,10.5075,1.16543749835
 11/17  14:00:00,238.3104904,28.0035761856,0.284887671967,0.0,62.886420148,41.4019203762,184.842448302,173.169606832,10.5075,1.16534147087
 11/17  15:00:00,233.97825489,28.0035761856,0.33895664585,0.0,62.886420148,41.4019203762,182.453856632,170.78135805,10.5075,1.1649985826
 11/17  16:00:00,229.739310517,28.0035761856,0.34444991149,0.0,62.886420148,41.4019203762,184.327044096,172.654629105,10.5075,1.16491499118
 11/17  17:00:00,232.301425385,28.0035761856,0.261522875799,0.0,62.886420148,41.4019203762,194.439252411,182.766704663,10.5075,1.16504774786
 11/17  18:00:00,241.174145543,28.0035761856,0.144879974731,0.0,62.886420148,41.4019203762,207.466859038,195.794230123,10.5075,1.16512891552
 11/17  19:00:00,239.311747657,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,221.769227598,211.264246076,9.34,1.16498152167
 11/17  20:00:00,216.479595598,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,235.623463267,225.118608018,9.34,1.16485524946
 11/17  21:00:00,191.352418778,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,244.268671639,236.076171639,8.1725,0.02
 11/17  22:00:00,135.326991873,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,216.176725556,210.342085166,4.67,1.16464039021
 11/17  23:00:00,82.5368583207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,117.736563645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932240306,0.0,2.335,1.16432240306
 11/18  01:00:00,83.9142881269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,77.3161412466,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557152056,0.0,1.75125,1.16432152056
 11/18  03:00:00,76.5977575353,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,76.0684602243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,86.4858462417,4.0639228492,0.0,0.0,3.49369000822,6.81298672936,9.71008418101,6.79456199498,1.75125,1.16427218603
 11/18  06:00:00,94.3533863579,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,21.8269025004,20.0556525004,1.75125,0.02
 11/18  07:00:00,120.066625019,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,388.66329362,385.14079362,3.5025,0.02
 11/18  08:00:00,119.044736082,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,357.966364612,353.299341708,3.5025,1.1645229038
 11/18  09:00:00,182.167107288,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,315.761648692,309.904148692,5.8375,0.02
 11/18  10:00:00,200.44659754,28.0035761856,0.034228229683,0.0,41.9242800987,36.8599292233,250.137092065,239.632397574,9.34,1.16469449061
 11/18  11:00:00,227.700161471,28.0035761856,0.075411213542,0.0,62.886420148,41.4019203762,202.56984078,190.897331381,10.5075,1.16500939954
 11/18  12:00:00,260.227277712,28.0035761856,0.314958371467,0.0,62.886420148,41.4019203762,160.119228794,148.44661919,10.5075,1.16510960307
 11/18  13:00:00,241.478347863,28.0035761856,0.670507626208,0.0,62.886420148,41.4019203762,140.214007242,128.541178559,10.5075,1.1653286826
 11/18  14:00:00,240.641448486,28.0035761856,0.857840068499,0.0,62.886420148,41.4019203762,128.143983475,115.326073214,10.5075,2.31041026174
 11/18  15:00:00,237.887880866,28.0035761856,1.22713443755,0.0,62.886420148,41.4019203762,113.363034645,101.690531788,10.5075,1.16500285695
 11/18  16:00:00,233.802395185,28.0035761856,1.39392213701,0.0,62.886420148,41.4019203762,115.149000871,103.476505765,10.5075,1.16499510553
 11/18  17:00:00,235.625372731,28.0035761856,1.31716531135,0.0,62.886420148,41.4019203762,123.678746364,112.006274062,10.5075,1.16497230192
 11/18  18:00:00,244.391054578,28.0035761856,0.96252403318,0.0,62.886420148,41.4019203762,143.373539154,131.701104706,10.5075,1.16493444749
 11/18  19:00:00,227.965703593,28.0035761856,0.248073577549,0.0,34.9369000822,32.3179380704,169.004118651,160.811618651,8.1725,0.02
 11/18  20:00:00,182.126876285,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,187.013152673,180.010745927,5.8375,1.16490674519
 11/18  21:00:00,172.083909203,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,200.411599718,193.409347719,5.8375,1.16475199988
 11/18  22:00:00,128.930503368,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,175.245565567,170.578490486,3.5025,1.16457508099
 11/18  23:00:00,83.4659506098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,118.218548391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,87.3860403408,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558481632,0.0,1.75125,1.16433481632
 11/19  02:00:00,80.5609738112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,79.7561588109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552461973,0.0,1.75125,1.16427461973
 11/19  04:00:00,79.1125006212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,85.1971508963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,84.3311389716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,121.630696486,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,386.861619835,382.19479399,3.5025,1.16432584511
 11/19  08:00:00,122.95636713,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,358.794780766,355.272280766,3.5025,0.02
 11/19  09:00:00,159.150622182,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,308.347688657,303.680815758,3.5025,1.16437289926
 11/19  10:00:00,134.909684522,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,286.769709467,283.247209467,3.5025,0.02
 11/19  11:00:00,170.940704089,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,258.550726726,250.380991249,7.005,1.16473547658
 11/19  12:00:00,201.795354933,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,248.797116868,240.627432488,7.005,1.16468437964
 11/19  13:00:00,210.836457719,28.0035761856,0.0824291717062,0.0,41.9242800987,36.8599292233,200.387493681,191.027493681,9.34,0.02
 11/19  14:00:00,210.894314602,28.0035761856,0.039956966666,0.0,41.9242800987,36.8599292233,172.367024511,161.862239315,9.34,1.16478519564
 11/19  15:00:00,208.43786869,28.0035761856,0.244881530192,0.0,41.9242800987,36.8599292233,158.494471667,147.989717135,9.34,1.1647545319
 11/19  16:00:00,204.761964443,28.0035761856,0.318858402325,0.0,41.9242800987,36.8599292233,157.221802981,146.717040509,9.34,1.16476247178
 11/19  17:00:00,207.730993038,28.0035761856,0.349387309276,0.0,41.9242800987,36.8599292233,158.174274633,147.669449829,9.34,1.16482480392
 11/19  18:00:00,189.056982987,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,179.092621751,172.067621751,7.005,0.02
 11/19  19:00:00,194.037390548,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,189.068324132,183.233678614,4.67,1.16464551839
 11/19  20:00:00,175.691228732,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,198.204156526,192.369418884,4.67,1.1647376414
 11/19  21:00:00,166.160716724,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,202.881927959,198.191927959,4.67,0.02
 11/19  22:00:00,150.479033537,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,162.864625483,157.030130944,4.67,1.16449453838
 11/19  23:00:00,91.4557672655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,125.427110598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,97.4156660961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920879658,0.0,2.335,1.16420879658
 11/20  02:00:00,89.8203095503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,88.7343307619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,87.9047232429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925559387,0.0,2.335,1.16425559387
 11/20  05:00:00,93.8633711326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,92.9698994612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,141.895858719,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,268.32931994,263.63931994,4.67,0.02
 11/20  08:00:00,143.391670585,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,250.007475244,244.172978589,4.67,1.16449665549
 11/20  09:00:00,219.030640008,28.0035761856,0.0314850574121,0.0,34.9369000822,32.3179380704,224.428171112,215.091079959,8.1725,1.16459115312
 11/20  10:00:00,245.419704815,28.0035761856,0.0710212225071,0.0,62.886420148,41.4019203762,197.512836537,186.985336537,10.5075,0.02
 11/20  11:00:00,236.14804848,28.0035761856,0.247891048493,0.0,62.886420148,41.4019203762,178.132761563,166.460392223,10.5075,1.16486934023
 11/20  12:00:00,266.997739794,28.0035761856,0.604371479701,0.0,62.886420148,41.4019203762,154.813510443,143.140906641,10.5075,1.16510380171
 11/20  13:00:00,248.45237487,28.0035761856,0.706721636279,0.0,62.886420148,41.4019203762,148.084748284,135.266599395,10.5075,2.31064888921
 11/20  14:00:00,247.997962786,28.0035761856,0.809038339389,0.0,62.886420148,41.4019203762,137.951530286,126.278825744,10.5075,1.16520454252
 11/20  15:00:00,246.247182601,28.0035761856,0.882976343378,0.0,62.886420148,41.4019203762,130.98668975,119.31408322,10.5075,1.16510653001
 11/20  16:00:00,244.017886851,28.0035761856,1.04253496546,0.0,62.886420148,41.4019203762,125.66138065,113.98887052,10.5075,1.16501013019
 11/20  17:00:00,247.852632887,28.0035761856,1.08817737921,0.0,62.886420148,41.4019203762,125.761055844,114.088549811,10.5075,1.16500603285
 11/20  18:00:00,256.823238036,28.0035761856,0.921550238518,0.0,62.886420148,41.4019203762,134.666887606,122.994370531,10.5075,1.16501707552
 11/20  19:00:00,253.587964457,28.0035761856,0.534300249465,0.0,41.9242800987,36.8599292233,149.084231263,138.579356115,9.34,1.16487514838
 11/20  20:00:00,240.591878556,28.0035761856,0.426192679039,0.0,41.9242800987,36.8599292233,157.987809956,147.483055943,9.34,1.16475401351
 11/20  21:00:00,214.151606744,28.0035761856,0.128996799073,0.0,34.9369000822,32.3179380704,166.040386781,157.847886781,8.1725,0.02
 11/20  22:00:00,154.208865823,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,138.566042276,132.731407406,4.67,1.16463487071
 11/20  23:00:00,98.0416283462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,131.565896483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930918833,0.0,2.335,1.16430918833
 11/21  01:00:00,101.893682578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,93.806035652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,92.3492635716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926607395,0.0,2.335,1.16426607395
 11/21  04:00:00,91.2029266986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,112.654426315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,111.949181634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,161.133559506,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,258.656142736,252.821872323,4.67,1.16427041322
 11/21  08:00:00,155.932199251,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,241.687870216,236.997870216,4.67,0.02
 11/21  09:00:00,221.962154508,28.0035761856,0.0338104238192,0.0,34.9369000822,32.3179380704,219.320944369,209.983790567,8.1725,1.16465380196
 11/21  10:00:00,247.724113779,28.0035761856,0.037109004017,0.0,62.886420148,41.4019203762,205.988609522,194.316324167,10.5075,1.16478535543
 11/21  11:00:00,236.160204437,28.0035761856,0.0,0.0,62.886420148,41.4019203762,205.121120494,193.448775495,10.5075,1.16484499923
 11/21  12:00:00,265.037616571,28.0035761856,0.107187610909,0.0,62.886420148,41.4019203762,195.546594629,183.873830414,10.5075,1.16526421501
 11/21  13:00:00,245.43119149,28.0035761856,0.187309436393,0.0,62.886420148,41.4019203762,192.217581835,180.544793307,10.5075,1.16528852781
 11/21  14:00:00,242.542194464,28.0035761856,0.166661392945,0.0,62.886420148,41.4019203762,195.902742211,184.230037031,10.5075,1.16520517971
 11/21  15:00:00,236.165454681,28.0035761856,0.0971181946428,0.0,62.886420148,41.4019203762,204.546217951,192.873567025,10.5075,1.16515092667
 11/21  16:00:00,231.707675938,28.0035761856,0.109583377224,0.0,62.886420148,41.4019203762,205.218860912,193.546285452,10.5075,1.16507545975
 11/21  17:00:00,234.798149699,28.0035761856,0.115656902963,0.0,62.886420148,41.4019203762,207.007429379,195.334859682,10.5075,1.16506969708
 11/21  18:00:00,244.572699375,28.0035761856,0.0908830347752,0.0,62.886420148,41.4019203762,211.603429351,199.930850181,10.5075,1.16507916961
 11/21  19:00:00,242.789775236,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,219.35571824,208.850760209,9.34,1.16495803136
 11/21  20:00:00,220.521571448,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,227.039348813,216.534479824,9.34,1.1648689888
 11/21  21:00:00,194.916616132,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,232.288477304,222.951156342,8.1725,1.16482096135
 11/21  22:00:00,138.46261299,28.0035761856,0.00834049852787,0.0,13.9747600329,18.6919646116,199.182335986,194.492335986,4.67,0.02
 11/21  23:00:00,85.7371458323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942556379,0.0,2.335,1.16442556379
 11/21  24:00:00,120.616914857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,89.3215891783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,82.6950705157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992808315,0.0,2.335,1.1642808315
 11/22  03:00:00,81.9403604277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  04:00:00,81.3800280892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,87.5251913799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923378918,0.0,2.335,1.16423378918
 11/22  06:00:00,86.7729201452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,135.81847308,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,351.726915462,347.036915462,4.67,0.02
 11/22  08:00:00,136.364081254,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,322.204356782,316.369885817,4.67,1.16447096416
 11/22  09:00:00,212.520180379,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,288.314216713,280.121716713,8.1725,0.02
 11/22  10:00:00,237.613337773,28.0035761856,0.0418653975071,0.0,62.886420148,41.4019203762,253.841111019,242.168869968,10.5075,1.16474105087
 11/22  11:00:00,228.654710124,28.0035761856,0.0,0.0,62.886420148,41.4019203762,231.364778681,219.692335707,10.5075,1.16494297443
 11/22  12:00:00,259.591017706,28.0035761856,0.0381779409965,0.0,62.886420148,41.4019203762,205.289992917,193.617187905,10.5075,1.16530501258
 11/22  13:00:00,240.250110292,28.0035761856,0.304782397098,0.0,62.886420148,41.4019203762,181.517280926,169.844468395,10.5075,1.16531253107
 11/22  14:00:00,238.636718318,28.0035761856,0.458311792226,0.0,62.886420148,41.4019203762,171.244905863,158.427004004,10.5075,2.31040185857
 11/22  15:00:00,234.780979842,28.0035761856,0.527756173697,0.0,62.886420148,41.4019203762,166.460889789,154.788358897,10.5075,1.16503089125
 11/22  16:00:00,231.516463303,28.0035761856,0.596563826509,0.0,62.886420148,41.4019203762,162.280521774,150.608102324,10.5075,1.16491945071
 11/22  17:00:00,234.998298874,28.0035761856,0.625765543292,0.0,62.886420148,41.4019203762,162.718774158,151.04635052,10.5075,1.16492363789
 11/22  18:00:00,244.91843379,28.0035761856,0.620290565744,0.0,62.886420148,41.4019203762,166.41104175,154.73859867,10.5075,1.16494307958
 11/22  19:00:00,242.701982184,28.0035761856,0.221462773022,0.0,41.9242800987,36.8599292233,182.44112515,173.08112515,9.34,0.02
 11/22  20:00:00,226.712023098,28.0035761856,0.0500594048876,0.0,41.9242800987,36.8599292233,196.97298165,186.468148157,9.34,1.16483349267
 11/22  21:00:00,201.224019552,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,202.255238118,192.91794308,8.1725,1.16479503769
 11/22  22:00:00,143.733950693,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,169.289131063,163.454511997,4.67,1.16461906588
 11/22  23:00:00,86.5122859757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,121.251848473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,88.4032121123,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557079606,0.0,1.75125,1.16432079606
 11/23  02:00:00,81.8406624875,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,81.318210771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,80.9503719455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549344473,0.0,1.75125,1.16424344473
 11/23  05:00:00,87.3350462257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,86.846255521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,127.847698432,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,320.522454475,315.855635485,3.5025,1.16431899074
 11/23  08:00:00,125.948077167,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,287.705813933,284.183313933,3.5025,0.02
 11/23  09:00:00,161.254694039,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,254.362637842,249.695746999,3.5025,1.16439084314
 11/23  10:00:00,135.493933842,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,240.726140133,237.203640133,3.5025,0.02
 11/23  11:00:00,171.22343326,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,209.336579885,201.166913455,7.005,1.16466643035
 11/23  12:00:00,202.558803414,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,190.574798324,183.549798324,7.005,0.02
 11/23  13:00:00,211.331729566,28.0035761856,0.0750503351794,0.0,41.9242800987,36.8599292233,172.812786379,162.307888013,9.34,1.16489836635
 11/23  14:00:00,212.106671114,28.0035761856,0.149811656095,0.0,41.9242800987,36.8599292233,159.962922857,149.457999844,9.34,1.16492301242
 11/23  15:00:00,211.211964432,28.0035761856,0.390102371465,0.0,41.9242800987,36.8599292233,146.13843226,135.633539699,9.34,1.16489256099
 11/23  16:00:00,209.073438511,28.0035761856,0.477949419015,0.0,41.9242800987,36.8599292233,142.095987411,131.591074798,9.34,1.16491261338
 11/23  17:00:00,211.440512503,28.0035761856,0.434414542105,0.0,41.9242800987,36.8599292233,148.503731114,137.998933036,9.34,1.16479807772
 11/23  18:00:00,191.551730581,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,181.101908202,174.076908202,7.005,0.02
 11/23  19:00:00,195.877310511,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,202.393253105,196.558554811,4.67,1.16469829406
 11/23  20:00:00,177.632841228,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,216.697746396,210.863021181,4.67,1.16472521526
 11/23  21:00:00,167.253744635,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,226.710803765,222.020803765,4.67,0.02
 11/23  22:00:00,150.834976494,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,192.695517497,186.861031383,4.67,1.16448611398
 11/23  23:00:00,92.0427575989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,126.173421194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,97.7216300528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926897595,0.0,2.335,1.16426897595
 11/24  02:00:00,89.7054313831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,87.9285600648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,86.6395568951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925166035,0.0,2.335,1.16425166035
 11/24  05:00:00,107.985116645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,107.075730672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,159.026124423,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,338.543002703,333.853002703,4.67,0.02
 11/24  08:00:00,148.961806002,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,310.265211111,304.430712917,4.67,1.16449819425
 11/24  09:00:00,216.414875736,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,267.702631775,258.365530935,8.1725,1.16460083958
 11/24  10:00:00,243.455519969,28.0035761856,0.0602932590577,0.0,62.886420148,41.4019203762,233.723417681,223.195917681,10.5075,0.02
 11/24  11:00:00,233.311653776,28.0035761856,0.0199215828565,0.0,62.886420148,41.4019203762,227.127871429,215.455480716,10.5075,1.16489071338
 11/24  12:00:00,262.533878969,28.0035761856,0.0,0.0,62.886420148,41.4019203762,222.288043675,210.61540678,10.5075,1.1651368951
 11/24  13:00:00,242.092750183,28.0035761856,0.0,0.0,62.886420148,41.4019203762,222.17359146,209.355343439,10.5075,2.31074802066
 11/24  14:00:00,239.441170737,28.0035761856,0.0,0.0,62.886420148,41.4019203762,223.883084888,212.210318105,10.5075,1.16526678363
 11/24  15:00:00,234.265238563,28.0035761856,0.0,0.0,62.886420148,41.4019203762,233.399140622,221.726464028,10.5075,1.16517659412
 11/24  16:00:00,229.798676578,28.0035761856,0.0,0.0,62.886420148,41.4019203762,233.720681746,222.048093966,10.5075,1.16508777935
 11/24  17:00:00,232.785864276,28.0035761856,0.0,0.0,62.886420148,41.4019203762,234.654678211,222.982085759,10.5075,1.16509245216
 11/24  18:00:00,242.440720111,28.0035761856,0.0,0.0,62.886420148,41.4019203762,243.79706631,232.12445383,10.5075,1.16511248018
 11/24  19:00:00,240.763243175,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,255.722497023,245.217519386,9.34,1.16497763619
 11/24  20:00:00,218.332399395,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,266.771962683,256.267099419,9.34,1.16486326405
 11/24  21:00:00,193.087780427,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,272.322498054,264.129998054,8.1725,0.02
 11/24  22:00:00,136.866832046,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,246.433524995,240.598914012,4.67,1.16461098339
 11/24  23:00:00,84.1563620016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,119.27220199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934465306,0.0,2.335,1.16434465306
 11/25  01:00:00,85.4297380657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,78.823130735,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560270226,0.0,1.75125,1.16435270226
 11/25  03:00:00,78.0465075497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,77.4578604712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,91.967965675,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,16.1098403627,13.1942816053,1.75125,1.16430875738
 11/25  06:00:00,91.6968132412,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,16.4079903873,14.6367403873,1.75125,0.02
 11/25  07:00:00,123.969168264,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,401.591124552,398.068624552,3.5025,0.02
 11/25  08:00:00,120.323627781,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,364.911581793,360.244509227,3.5025,1.16457256592
 11/25  09:00:00,183.403904289,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,343.902352073,336.900298611,5.8375,1.16455346196
 11/25  10:00:00,201.514791588,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,310.481882516,301.121882516,9.34,0.02
 11/25  11:00:00,226.52070897,28.0035761856,0.0,0.0,62.886420148,41.4019203762,288.537587817,276.865100805,10.5075,1.1649870114
 11/25  12:00:00,256.797534699,28.0035761856,0.0,0.0,62.886420148,41.4019203762,278.399561095,266.72684657,10.5075,1.16521452543
 11/25  13:00:00,235.871273837,28.0035761856,0.0,0.0,62.886420148,41.4019203762,273.341606232,261.668930655,10.5075,1.16517557755
 11/25  14:00:00,233.774961154,28.0035761856,0.0,0.0,62.886420148,41.4019203762,269.846067126,257.027861072,10.5075,2.31070605395
 11/25  15:00:00,229.848749039,28.0035761856,0.0,0.0,62.886420148,41.4019203762,266.98788713,255.315216675,10.5075,1.16517045561
 11/25  16:00:00,226.418184415,28.0035761856,0.0,0.0,62.886420148,41.4019203762,264.656452374,252.983774332,10.5075,1.16517804233
 11/25  17:00:00,229.831024631,28.0035761856,0.0,0.0,62.886420148,41.4019203762,263.182503461,251.510065908,10.5075,1.16493755271
 11/25  18:00:00,239.828026775,28.0035761856,0.0,0.0,62.886420148,41.4019203762,267.487250834,255.814603539,10.5075,1.165147295
 11/25  19:00:00,224.508957745,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,286.621402651,277.28382617,8.1725,1.16507648147
