Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  20:00:00,178.698336327,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,301.645725663,294.643444624,5.8375,1.16478103974
 11/25  21:00:00,168.250468773,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,305.936956912,300.079456912,5.8375,0.02
 11/25  22:00:00,125.103210556,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,285.842466273,281.175416865,3.5025,1.16454940819
 11/25  23:00:00,79.1016116615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,114.114075959,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565575101,0.0,1.75125,1.16440575101
 11/26  01:00:00,82.0391154208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,83.8946394349,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,19.6482529857,17.8770029857,1.75125,0.02
 11/26  03:00:00,88.1458742328,12.5625358527,0.0,0.0,3.49369000822,6.81298672936,37.0783260065,34.1627407299,1.75125,1.16433527657
 11/26  04:00:00,88.177099658,12.6366893137,0.0,0.0,3.49369000822,6.81298672936,40.8056383031,39.0343883031,1.75125,0.02
 11/26  05:00:00,94.8760997683,12.831151366,0.0,0.0,3.49369000822,6.81298672936,37.358938086,35.587688086,1.75125,0.02
 11/26  06:00:00,98.482999042,17.228988216,0.0,0.0,3.49369000822,6.81298672936,48.4349163526,45.519397373,1.75125,1.16426897956
 11/26  07:00:00,122.937223815,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,567.10124563,563.57874563,3.5025,0.02
 11/26  08:00:00,118.389379737,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,516.3380864,511.671268218,3.5025,1.16431818282
 11/26  09:00:00,153.84427545,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,440.169096619,436.646596619,3.5025,0.02
 11/26  10:00:00,126.241441566,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,418.21692052,414.69442052,3.5025,0.02
 11/26  11:00:00,161.176513702,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,380.170089915,372.000390202,7.005,1.16469971317
 11/26  12:00:00,192.489121423,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,360.18883124,352.019012761,7.005,1.16481847929
 11/26  13:00:00,198.598579078,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,331.888164931,321.383248256,9.34,1.16491667511
 11/26  14:00:00,197.12974674,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,319.990407845,309.485649634,9.34,1.16475821092
 11/26  15:00:00,193.310737456,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,312.033936413,302.673936413,9.34,0.02
 11/26  16:00:00,189.899642534,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,310.435791975,299.931052826,9.34,1.16473914884
 11/26  17:00:00,193.299056204,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,310.643797751,300.138995799,9.34,1.16480195269
 11/26  18:00:00,175.026659385,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,363.654531611,355.484763425,7.005,1.16476818592
 11/26  19:00:00,181.375314057,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,387.814952906,383.124952906,4.67,0.02
 11/26  20:00:00,161.452475603,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,399.580542558,393.745882227,4.67,1.16466033101
 11/26  21:00:00,152.682302691,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,411.631753462,405.79724982,4.67,1.16450364223
 11/26  22:00:00,138.333151364,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,375.926748702,371.236748702,4.67,0.02
 11/26  23:00:00,77.132711988,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559418809,0.0,1.75125,1.16434418809
 11/26  24:00:00,112.261505061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,91.7038515839,8.22671697975,0.0,0.0,3.49369000822,9.08398230582,21.8661897935,19.5111897935,2.335,0.02
 11/27  02:00:00,90.2964038232,12.6366893137,0.0,0.0,3.49369000822,9.08398230582,38.6518335231,36.2968335231,2.335,0.02
 11/27  03:00:00,91.5664240376,13.8724558046,0.0,0.0,3.49369000822,9.08398230582,43.9639022462,40.4646153506,2.335,1.16428689568
 11/27  04:00:00,90.4432901067,12.770896374,0.0,0.0,3.49369000822,9.08398230582,37.0587031605,34.7037031605,2.335,0.02
 11/27  05:00:00,100.517070602,16.4406502303,0.0,0.0,3.49369000822,9.08398230582,56.9551797453,54.6001797453,2.335,0.02
 11/27  06:00:00,100.100463901,16.3382529789,0.0,0.0,3.49369000822,9.08398230582,59.8474100492,56.3481479855,2.335,1.16426206367
 11/27  07:00:00,137.300262904,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,516.188229269,511.498229269,4.67,0.02
 11/27  08:00:00,132.623612153,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,473.124684895,468.434684895,4.67,0.02
 11/27  09:00:00,208.844333926,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,407.07701288,397.739913192,8.1725,1.16459968758
 11/27  10:00:00,233.033292905,28.0035761856,0.0,0.0,62.886420148,41.4019203762,346.367219728,334.694937841,10.5075,1.16478188713
 11/27  11:00:00,223.353478688,28.0035761856,0.0,0.0,62.886420148,41.4019203762,317.132020122,305.459488343,10.5075,1.16503177965
 11/27  12:00:00,254.10903291,28.0035761856,0.0,0.0,62.886420148,41.4019203762,288.570090651,276.897391105,10.5075,1.16519954606
 11/27  13:00:00,233.168048792,28.0035761856,0.0,0.0,62.886420148,41.4019203762,276.182043575,264.509324321,10.5075,1.16521925403
 11/27  14:00:00,232.468018309,28.0035761856,0.0,0.0,62.886420148,41.4019203762,268.859691054,257.186751056,10.5075,1.16543999842
 11/27  15:00:00,229.212627815,28.0035761856,0.0,0.0,62.886420148,41.4019203762,263.301982621,251.62932976,10.5075,1.16515286048
 11/27  16:00:00,226.073550166,28.0035761856,0.0,0.0,62.886420148,41.4019203762,255.033004667,243.360395946,10.5075,1.16510872082
 11/27  17:00:00,229.535246874,28.0035761856,0.0,0.0,62.886420148,41.4019203762,256.877726752,245.205114665,10.5075,1.16511208748
 11/27  18:00:00,239.516502939,28.0035761856,0.0,0.0,62.886420148,41.4019203762,262.529463191,250.85683217,10.5075,1.16513102148
 11/27  19:00:00,238.329951154,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,275.263935602,264.758895255,9.34,1.1650403474
 11/27  20:00:00,222.394215779,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,286.568875068,276.064065558,9.34,1.16480951004
 11/27  21:00:00,197.020760434,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,293.114368841,283.777088188,8.1725,1.16478065333
 11/27  22:00:00,139.737515427,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,272.21325578,266.378644376,4.67,1.1646114037
 11/27  23:00:00,82.0562845873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,117.088835939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,85.1666103985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924032819,0.0,2.335,1.16424032819
 11/28  02:00:00,82.3153601092,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,11.7385520409,9.38355204093,2.335,0.02
 11/28  03:00:00,90.4372306011,12.3400754696,0.0,0.0,3.49369000822,9.08398230582,29.9596596837,27.6046596837,2.335,0.02
 11/28  04:00:00,86.5729576543,8.5727664645,0.0,0.0,3.49369000822,9.08398230582,25.9003780887,22.4011185914,2.335,1.16425949735
 11/28  05:00:00,113.712800086,13.4782868118,0.0,0.0,3.49369000822,9.08398230582,42.8861269579,40.5311269579,2.335,0.02
 11/28  06:00:00,115.784585349,15.5126148365,0.0,0.0,3.49369000822,9.08398230582,46.1020054129,43.7470054129,2.335,0.02
 11/28  07:00:00,153.975112161,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,470.974121981,466.284121981,4.67,0.02
 11/28  08:00:00,142.068506288,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,426.264532542,420.430054611,4.67,1.16447793124
 11/28  09:00:00,209.108253172,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,357.731696897,348.39460831,8.1725,1.16458858696
 11/28  10:00:00,233.610213504,28.0035761856,0.0,0.0,62.886420148,41.4019203762,287.721276043,277.193776043,10.5075,0.02
 11/28  11:00:00,226.313766237,28.0035761856,0.036974531414,0.0,62.886420148,41.4019203762,254.510956575,242.8385666,10.5075,1.16488997462
 11/28  12:00:00,258.768421239,28.0035761856,0.0442036387515,0.0,62.886420148,41.4019203762,223.28708377,211.614436012,10.5075,1.16514775859
 11/28  13:00:00,240.131964595,28.0035761856,0.035968351565,0.0,62.886420148,41.4019203762,205.644339843,192.826037688,10.5075,2.31080215472
 11/28  14:00:00,239.653297895,28.0035761856,0.0748684963727,0.0,62.886420148,41.4019203762,186.055743846,174.382937465,10.5075,1.16530638114
 11/28  15:00:00,236.219109912,28.0035761856,0.282460609738,0.0,62.886420148,41.4019203762,176.061740964,164.389017132,10.5075,1.16522383203
 11/28  16:00:00,232.496780053,28.0035761856,0.411263342033,0.0,62.886420148,41.4019203762,171.954628721,160.282212855,10.5075,1.16491586591
 11/28  17:00:00,235.085081902,28.0035761856,0.332111603293,0.0,62.886420148,41.4019203762,186.178850095,174.506194035,10.5075,1.1651560594
 11/28  18:00:00,243.54739174,28.0035761856,0.157830777831,0.0,62.886420148,41.4019203762,205.141086235,193.468635721,10.5075,1.16495051474
 11/28  19:00:00,240.707313346,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,223.581977331,213.07692007,9.34,1.16505726136
 11/28  20:00:00,217.72069938,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,235.564260344,225.059494878,9.34,1.16476546574
 11/28  21:00:00,191.744053843,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,242.021180501,232.683949679,8.1725,1.16473082142
 11/28  22:00:00,135.001031736,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,210.654065212,205.964065212,4.67,0.02
 11/28  23:00:00,82.125307991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944133472,0.0,2.335,1.16444133472
 11/28  24:00:00,117.429779967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,86.0812169181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,79.7501848049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926932191,0.0,2.335,1.16426932191
 11/29  03:00:00,79.3428378939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,79.1510088031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,85.6769064241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,85.2967223953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922272901,0.0,2.335,1.16422272901
 11/29  07:00:00,138.434126121,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,371.231839292,366.541839292,4.67,0.02
 11/29  08:00:00,135.788571827,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,337.848978046,332.014574116,4.67,1.16440393044
 11/29  09:00:00,212.574434951,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,295.174217332,286.981717332,8.1725,0.02
 11/29  10:00:00,239.272780975,28.0035761856,0.039565315888,0.0,62.886420148,41.4019203762,255.659214423,243.987021671,10.5075,1.16469275142
 11/29  11:00:00,230.768627616,28.0035761856,0.0,0.0,62.886420148,41.4019203762,239.536719423,227.864306194,10.5075,1.16491322928
 11/29  12:00:00,261.41149742,28.0035761856,0.0,0.0,62.886420148,41.4019203762,228.66432047,216.991522133,10.5075,1.16529833774
 11/29  13:00:00,241.588338163,28.0035761856,0.0,0.0,62.886420148,41.4019203762,223.394646726,211.721824293,10.5075,1.16532243299
 11/29  14:00:00,240.762750589,28.0035761856,0.108835974691,0.0,62.886420148,41.4019203762,202.615195679,189.797229933,10.5075,2.31046574594
 11/29  15:00:00,240.066388123,28.0035761856,0.332853452971,0.0,62.886420148,41.4019203762,181.958325935,170.285743222,10.5075,1.16508271245
 11/29  16:00:00,240.15887723,28.0035761856,0.488779957278,0.0,62.886420148,41.4019203762,166.545732023,154.873247906,10.5075,1.16498411705
 11/29  17:00:00,246.506969697,28.0035761856,0.597243558611,0.0,62.886420148,41.4019203762,155.791508207,144.119004584,10.5075,1.1650036232
 11/29  18:00:00,257.807565771,28.0035761856,0.61780859805,0.0,62.886420148,41.4019203762,155.898135645,144.22559694,10.5075,1.16503870489
 11/29  19:00:00,256.507765121,28.0035761856,0.440787863504,0.0,41.9242800987,36.8599292233,154.114097591,143.609204297,9.34,1.16489329401
 11/29  20:00:00,243.718637297,28.0035761856,0.41501407293,0.0,41.9242800987,36.8599292233,154.06205211,144.70205211,9.34,0.02
 11/29  21:00:00,217.656872055,28.0035761856,0.190556256328,0.0,34.9369000822,32.3179380704,157.678628361,148.341393144,8.1725,1.16473521689
 11/29  22:00:00,158.046214919,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,125.196845001,119.362237303,4.67,1.16460769773
 11/29  23:00:00,102.147014644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,135.074527854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931177006,0.0,2.335,1.16431177006
 11/30  01:00:00,105.84455251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,97.1732639165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,95.3700215905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,93.8867129346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923026307,0.0,2.335,1.16423026307
 11/30  05:00:00,99.2401401582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,97.7290884088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,148.952624142,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,261.397992783,255.563739267,4.67,1.16425351549
 11/30  08:00:00,146.961096261,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,244.911186855,240.221186855,4.67,0.02
 11/30  09:00:00,221.924640997,28.0035761856,0.0347812029884,0.0,34.9369000822,32.3179380704,218.846426371,209.509332615,8.1725,1.16459375656
 11/30  10:00:00,248.47236474,28.0035761856,0.0695263970008,0.0,62.886420148,41.4019203762,191.308774502,180.781274502,10.5075,0.02
 11/30  11:00:00,238.701008597,28.0035761856,0.131373655519,0.0,62.886420148,41.4019203762,182.23442773,170.561885177,10.5075,1.1650425528
 11/30  12:00:00,267.837433067,28.0035761856,0.387206567787,0.0,62.886420148,41.4019203762,167.862782267,155.044769652,10.5075,2.31051261476
 11/30  13:00:00,247.682106358,28.0035761856,0.51842268501,0.0,62.886420148,41.4019203762,160.964515568,149.291762384,10.5075,1.16525318417
 11/30  14:00:00,244.871174571,28.0035761856,0.579027912961,0.0,62.886420148,41.4019203762,158.161470811,146.488866835,10.5075,1.16510397631
 11/30  15:00:00,240.633580186,28.0035761856,0.635167002633,0.0,62.886420148,41.4019203762,155.659388947,143.986736495,10.5075,1.16515245207
 11/30  16:00:00,237.058216471,28.0035761856,0.670775946981,0.0,62.886420148,41.4019203762,154.150779412,142.478184686,10.5075,1.16509472612
 11/30  17:00:00,239.746141294,28.0035761856,0.590172091953,0.0,62.886420148,41.4019203762,164.26198174,152.589373266,10.5075,1.16510847381
 11/30  18:00:00,248.817432617,28.0035761856,0.445712269751,0.0,62.886420148,41.4019203762,179.78625983,168.113621982,10.5075,1.16513784837
 11/30  19:00:00,245.798698522,28.0035761856,0.0521499254701,0.0,41.9242800987,36.8599292233,196.637918518,186.132885489,9.34,1.16503302885
 11/30  20:00:00,230.052589668,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,213.972009385,203.467234366,9.34,1.16477501899
 11/30  21:00:00,203.524202729,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,226.991299834,217.654051897,8.1725,1.16474793652
 11/30  22:00:00,145.522546038,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,189.178121642,184.488121642,4.67,0.02
 11/30  23:00:00,89.0449964374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943565542,0.0,2.335,1.16443565542
 11/30  24:00:00,124.139111259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,94.1624260036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,86.0740843433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925478956,0.0,2.335,1.16425478956
 12/01  03:00:00,84.3849685235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,83.6391416562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,105.729689931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922102959,0.0,2.335,1.16422102959
 12/01  06:00:00,105.470451574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,158.322812632,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,263.856283479,259.166283479,4.67,0.02
 12/01  08:00:00,148.662397135,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,239.983354695,234.148857816,4.67,1.16449687869
 12/01  09:00:00,218.41135367,28.0035761856,0.100489913184,0.0,34.9369000822,32.3179380704,187.48944076,179.29694076,8.1725,0.02
 12/01  10:00:00,251.352933045,28.0035761856,0.729648613812,0.0,62.886420148,41.4019203762,126.722612217,115.050267773,10.5075,1.16484444369
 12/01  11:00:00,245.222780708,28.0035761856,1.4557763905,0.0,62.886420148,41.4019203762,95.8986344907,84.2262199369,10.5075,1.1649145538
 12/01  12:00:00,276.969930475,28.0035761856,2.21774119294,0.0,62.886420148,41.4019203762,71.0414558541,59.368712353,10.5075,1.1652435011
 12/01  13:00:00,261.162338688,28.0035761856,2.68742451542,0.0,62.886420148,41.4019203762,57.5254477849,44.7074800135,10.5075,2.3104677714
 12/01  14:00:00,260.3073649,28.0035761856,3.23270557405,0.0,62.886420148,41.4019203762,43.1705491208,31.4976099899,10.5075,1.16543913098
 12/01  15:00:00,257.346840149,28.0035761856,3.76914016629,0.0,62.886420148,41.4019203762,32.4760207842,20.8034493949,10.5075,1.16507138936
 12/01  16:00:00,252.980000377,28.0035761856,4.05550245106,0.0,62.886420148,41.4019203762,30.5499367347,18.8774408663,10.5075,1.16499586845
 12/01  17:00:00,253.488702767,28.0035761856,3.82874839063,0.0,62.886420148,41.4019203762,45.5335030607,33.8609872784,10.5075,1.16501578228
 12/01  18:00:00,260.726172875,28.0035761856,3.39413983869,0.0,62.886420148,41.4019203762,62.9374847501,51.2649334228,10.5075,1.1650513273
 12/01  19:00:00,256.366237348,28.0035761856,2.41370074784,0.0,41.9242800987,36.8599292233,79.3559734252,68.8510446995,9.34,1.16492872568
 12/01  20:00:00,232.528462548,28.0035761856,1.80866335422,0.0,41.9242800987,36.8599292233,99.3831012829,88.8782753314,9.34,1.16482595144
 12/01  21:00:00,204.155711044,28.0035761856,0.964445442718,0.0,34.9369000822,32.3179380704,114.771024858,106.578524858,8.1725,0.02
 12/01  22:00:00,145.635241627,28.0035761856,0.0752944116977,0.0,13.9747600329,18.6919646116,90.6760263469,84.8413730667,4.67,1.16465328023
 12/01  23:00:00,92.7315326856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,125.915228306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932101092,0.0,2.335,1.16432101092
 12/02  01:00:00,93.8512903133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,86.3248546966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558758454,0.0,1.75125,1.16433758454
 12/02  03:00:00,85.6653419177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,85.206862167,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,91.5117770068,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554905697,0.0,1.75125,1.16429905697
 12/02  06:00:00,90.9216352301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,131.956931123,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,260.718310432,257.195810432,3.5025,0.02
 12/02  08:00:00,131.10582225,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,248.656042975,243.988967294,3.5025,1.16457568095
 12/02  09:00:00,195.318707942,28.0035761856,0.0371817475408,0.0,20.9621400493,23.2339557645,193.286210027,186.284067027,5.8375,1.16464300054
 12/02  10:00:00,224.438444742,28.0035761856,0.485384267255,0.0,41.9242800987,36.8599292233,126.011005388,116.651005388,9.34,0.02
 12/02  11:00:00,261.495775069,28.0035761856,1.7480270532,0.0,62.886420148,41.4019203762,71.1558364482,59.4833122842,10.5075,1.16502416396
 12/02  12:00:00,295.911899947,28.0035761856,2.5308589897,0.0,62.886420148,41.4019203762,44.1753761494,32.502604973,10.5075,1.16527117639
 12/02  13:00:00,284.177838609,28.0035761856,2.76754706484,0.0,62.886420148,41.4019203762,36.755019095,23.9370956454,10.5075,2.31042344958
 12/02  14:00:00,283.571767328,28.0035761856,3.0360694907,0.0,62.886420148,41.4019203762,28.8878680848,17.2149462278,10.5075,1.16542185708
 12/02  15:00:00,278.207829121,28.0035761856,3.29380401751,0.0,62.886420148,41.4019203762,25.2609052706,13.5883618366,10.5075,1.16504343408
 12/02  16:00:00,273.516551095,28.0035761856,3.41737382649,0.0,62.886420148,41.4019203762,27.4145037599,15.7419335575,10.5075,1.1650702024
 12/02  17:00:00,274.511816117,28.0035761856,3.32177783252,0.0,62.886420148,41.4019203762,36.5005971387,24.8280158878,10.5075,1.16508125094
 12/02  18:00:00,281.630495347,28.0035761856,2.99386085169,0.0,62.886420148,41.4019203762,51.5401314902,39.8675549543,10.5075,1.16507653586
 12/02  19:00:00,260.494483897,28.0035761856,1.50693091685,0.0,34.9369000822,32.3179380704,76.4440127682,67.1064857298,8.1725,1.16502703838
 12/02  20:00:00,216.987189416,28.0035761856,0.633003323694,0.0,20.9621400493,23.2339557645,90.6728377101,83.6705660493,5.8375,1.16477166081
 12/02  21:00:00,202.322329714,28.0035761856,0.485682161828,0.0,20.9621400493,23.2339557645,99.1083634506,93.2508634506,5.8375,0.02
 12/02  22:00:00,152.90671851,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,72.4398372282,67.772734013,3.5025,1.16460321517
 12/02  23:00:00,107.533943748,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570131548,0.0,1.75125,1.16445131548
 12/02  24:00:00,139.225808368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,110.977724245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,101.225639623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558714783,0.0,1.75125,1.16433714783
 12/03  03:00:00,98.9913179109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,97.132302168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,102.187021726,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550254418,0.0,1.75125,1.16425254418
 12/03  06:00:00,100.183775712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,138.555502053,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,211.743044268,208.220544268,3.5025,0.02
 12/03  08:00:00,137.292352287,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,209.531160417,204.864306526,3.5025,1.16435389029
 12/03  09:00:00,172.293100448,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,178.273398781,174.750898781,3.5025,0.02
 12/03  10:00:00,148.909723283,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,163.181760598,158.514858447,3.5025,1.16440215095
 12/03  11:00:00,184.957219226,28.0035761856,0.104520099424,0.0,27.9495200658,27.7759469175,134.063689805,127.038689805,7.005,0.02
 12/03  12:00:00,214.473548423,28.0035761856,0.205982887621,0.0,27.9495200658,27.7759469175,115.194468133,107.024746942,7.005,1.16472119112
 12/03  13:00:00,223.758920871,28.0035761856,1.09054866102,0.0,41.9242800987,36.8599292233,95.716485089,85.2116892909,9.34,1.16479579809
 12/03  14:00:00,219.137310066,28.0035761856,1.41428701893,0.0,41.9242800987,36.8599292233,89.1964249593,78.6915821774,9.34,1.16484278186
 12/03  15:00:00,210.213470589,28.0035761856,1.57022184639,0.0,41.9242800987,36.8599292233,92.7414544721,82.236630908,9.34,1.16482356401
 12/03  16:00:00,199.998246143,28.0035761856,1.26006861322,0.0,41.9242800987,36.8599292233,110.051232876,100.691232876,9.34,0.02
 12/03  17:00:00,200.36023819,28.0035761856,1.06694051484,0.0,41.9242800987,36.8599292233,125.140629433,114.635718825,9.34,1.16491060769
 12/03  18:00:00,179.584176249,28.0035761856,0.195231354634,0.0,27.9495200658,27.7759469175,156.773669741,148.60376809,7.005,1.16490165191
 12/03  19:00:00,184.187590655,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,179.980207655,174.145561223,4.67,1.1646464322
 12/03  20:00:00,163.453186775,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,192.890248054,188.200248054,4.67,0.02
 12/03  21:00:00,154.868164208,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,207.687227156,201.852653457,4.67,1.16457369935
 12/03  22:00:00,140.270320104,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,177.355449737,171.521021245,4.67,1.16442849237
 12/03  23:00:00,79.4689416061,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,114.328439561,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,85.6612928991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923627412,0.0,2.335,1.16423627412
 12/04  02:00:00,79.5348596735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,79.1241886977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  04:00:00,78.7377543587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,84.9610940562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922566688,0.0,2.335,1.16422566688
 12/04  06:00:00,84.1875264673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,137.8108501,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,354.443066185,349.753066185,4.67,0.02
 12/04  08:00:00,133.466534009,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,322.657192392,316.822730237,4.67,1.16446215475
 12/04  09:00:00,209.753512746,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,277.014994328,268.822494328,8.1725,0.02
 12/04  10:00:00,234.853407133,28.0035761856,0.0902694536988,0.0,62.886420148,41.4019203762,226.357790566,214.685421389,10.5075,1.16486917707
 12/04  11:00:00,226.251183346,28.0035761856,0.262000682095,0.0,62.886420148,41.4019203762,187.210181316,175.53767592,10.5075,1.16500539509
 12/04  12:00:00,258.744680112,28.0035761856,0.816445337446,0.0,62.886420148,41.4019203762,151.698934211,140.026091138,10.5075,1.16534307328
 12/04  13:00:00,241.229309605,28.0035761856,1.22679619569,0.0,62.886420148,41.4019203762,129.622341128,116.804155312,10.5075,2.31068581621
 12/04  14:00:00,241.508560678,28.0035761856,1.72926627293,0.0,62.886420148,41.4019203762,112.958871015,101.286104404,10.5075,1.16526661092
 12/04  15:00:00,237.534538796,28.0035761856,1.90985651054,0.0,62.886420148,41.4019203762,107.248121051,95.5754259569,10.5075,1.1651950937
 12/04  16:00:00,233.197939176,28.0035761856,1.9935095271,0.0,62.886420148,41.4019203762,106.625480631,94.9528556734,10.5075,1.16512495783
 12/04  17:00:00,234.67199439,28.0035761856,1.77342315112,0.0,62.886420148,41.4019203762,119.356129687,107.683478704,10.5075,1.16515098282
 12/04  18:00:00,243.158050798,28.0035761856,1.52263421884,0.0,62.886420148,41.4019203762,131.991265956,120.318573151,10.5075,1.16519280537
 12/04  19:00:00,241.001460947,28.0035761856,0.897048590999,0.0,41.9242800987,36.8599292233,143.120404114,132.615328999,9.34,1.16507511565
 12/04  20:00:00,224.08142266,28.0035761856,0.745749927483,0.0,41.9242800987,36.8599292233,154.894150012,144.38935935,9.34,1.16479066207
 12/04  21:00:00,198.710786008,28.0035761856,0.416136524229,0.0,34.9369000822,32.3179380704,164.099533474,154.762266507,8.1725,1.164766967
 12/04  22:00:00,142.262314103,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,133.056378657,128.366378657,4.67,0.02
 12/04  23:00:00,85.3449300581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937791277,0.0,2.335,1.16437791277
 12/04  24:00:00,119.951641173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,89.5519285929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,82.7145497013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923980227,0.0,2.335,1.16423980227
 12/05  03:00:00,82.0069023996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,81.4449645699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,103.402937234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,103.085524575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926826275,0.0,2.335,1.16426826275
 12/05  07:00:00,156.379660652,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,269.840203374,265.150203374,4.67,0.02
 12/05  08:00:00,146.823440952,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,238.647782367,232.813323653,4.67,1.16445871375
 12/05  09:00:00,215.412495826,28.0035761856,0.0743758775849,0.0,34.9369000822,32.3179380704,201.419571702,193.227071702,8.1725,0.02
 12/05  10:00:00,242.684639168,28.0035761856,0.451023301489,0.0,62.886420148,41.4019203762,162.839238512,151.166884716,10.5075,1.16485379618
 12/05  11:00:00,232.025404929,28.0035761856,0.760334828629,0.0,62.886420148,41.4019203762,150.183817182,138.511318587,10.5075,1.16499859583
 12/05  12:00:00,260.241515243,28.0035761856,0.913422625053,0.0,62.886420148,41.4019203762,139.150808213,127.477905559,10.5075,1.1654026532
 12/05  13:00:00,239.610596943,28.0035761856,0.99310518701,0.0,62.886420148,41.4019203762,132.043615032,120.370675015,10.5075,1.16544001656
 12/05  14:00:00,234.981047128,28.0035761856,0.916700237455,0.0,62.886420148,41.4019203762,142.073792793,129.255555544,10.5075,2.31073724911
 12/05  15:00:00,229.973019317,28.0035761856,0.876075330499,0.0,62.886420148,41.4019203762,148.249952562,136.577217727,10.5075,1.16523483453
 12/05  16:00:00,226.194673503,28.0035761856,0.87656313312,0.0,62.886420148,41.4019203762,152.929444144,141.256797598,10.5075,1.16514654565
 12/05  17:00:00,232.651693256,28.0035761856,0.810058703718,0.0,62.886420148,41.4019203762,164.112020683,152.439576365,10.5075,1.16494431834
 12/05  18:00:00,239.061998376,28.0035761856,0.705738685717,0.0,62.886420148,41.4019203762,175.220719736,163.548231309,10.5075,1.1649884261
 12/05  19:00:00,237.67545956,28.0035761856,0.261962946488,0.0,41.9242800987,36.8599292233,194.549443532,184.044458553,9.34,1.16498497842
 12/05  20:00:00,213.983744963,28.0035761856,0.022245152234,0.0,41.9242800987,36.8599292233,211.668641872,201.163865747,9.34,1.16477612492
 12/05  21:00:00,189.424100076,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,225.904269684,217.711769684,8.1725,0.02
 12/05  22:00:00,133.926592832,28.0035761856,0.00878038566215,0.0,13.9747600329,18.6919646116,200.862136569,195.027456267,4.67,1.1646803019
 12/05  23:00:00,80.0473914801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  24:00:00,115.392596629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936229683,0.0,2.335,1.16436229683
 12/06  01:00:00,84.1587625138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,78.0628282959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,77.7981112745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925664742,0.0,2.335,1.16425664742
 12/06  04:00:00,77.5631590377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,88.0015797822,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,9.51290959526,7.15790959526,2.335,0.02
 12/06  06:00:00,91.6761853293,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,17.9348424494,14.4355685091,2.335,1.1642739403
 12/06  07:00:00,137.09991985,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,377.89162491,373.20162491,4.67,0.02
 12/06  08:00:00,132.335893089,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,349.216013308,344.526013308,4.67,0.02
 12/06  09:00:00,209.088613407,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,298.324820132,288.987774387,8.1725,1.16454574512
 12/06  10:00:00,233.799126532,28.0035761856,0.0611488698397,0.0,62.886420148,41.4019203762,247.0187291,235.346389334,10.5075,1.16483976593
 12/06  11:00:00,224.0739173,28.0035761856,0.0,0.0,62.886420148,41.4019203762,228.122120731,216.449598234,10.5075,1.16502249679
 12/06  12:00:00,254.737668031,28.0035761856,0.0,0.0,62.886420148,41.4019203762,215.113579243,203.440864641,10.5075,1.16521460176
 12/06  13:00:00,233.518868463,28.0035761856,0.0205833234475,0.0,62.886420148,41.4019203762,206.435826392,194.763071709,10.5075,1.16525468273
 12/06  14:00:00,231.682591107,28.0035761856,0.17987896572,0.0,62.886420148,41.4019203762,200.92195814,189.249214014,10.5075,1.165244126
 12/06  15:00:00,227.840053142,28.0035761856,0.222057337142,0.0,62.886420148,41.4019203762,199.92470293,187.106922383,10.5075,2.3102805478
 12/06  16:00:00,224.417753678,28.0035761856,0.273412726304,0.0,62.886420148,41.4019203762,196.93619662,185.263727783,10.5075,1.16496883669
 12/06  17:00:00,231.111588753,28.0035761856,0.258720247202,0.0,62.886420148,41.4019203762,201.9068247,190.234321608,10.5075,1.16500309208
 12/06  18:00:00,237.669160219,28.0035761856,0.182675949127,0.0,62.886420148,41.4019203762,211.159442953,199.486889712,10.5075,1.16505324143
 12/06  19:00:00,236.939643281,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,220.060215737,209.555296485,9.34,1.16491925168
 12/06  20:00:00,220.55670879,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,233.622527326,224.262527326,9.34,0.02
 12/06  21:00:00,195.443330059,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,247.367778218,238.030506875,8.1725,1.16477134204
 12/06  22:00:00,138.521193219,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,220.572484236,214.737829897,4.67,1.16465433918
 12/06  23:00:00,79.8793157913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,115.155194632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936081519,0.0,2.335,1.16436081519
 12/07  01:00:00,83.9928343397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,77.8601169736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,77.6887473897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923218699,0.0,2.335,1.16423218699
 12/07  04:00:00,85.7607139602,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,16.3398394823,13.9848394823,2.335,0.02
 12/07  05:00:00,92.4217577985,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,18.6869591642,16.3319591642,2.335,0.02
 12/07  06:00:00,92.1239938021,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,19.9995020515,17.6445020515,2.335,0.02
 12/07  07:00:00,137.358043746,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,422.433967736,416.599725418,4.67,1.16424231824
 12/07  08:00:00,132.962788649,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,389.587910925,384.897910925,4.67,0.02
 12/07  09:00:00,209.044624132,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,342.787567035,333.450399541,8.1725,1.16466749406
 12/07  10:00:00,233.682554601,28.0035761856,0.0182327755867,0.0,62.886420148,41.4019203762,278.561321484,266.889056859,10.5075,1.164764625
 12/07  11:00:00,224.266136821,28.0035761856,0.0490059502526,0.0,62.886420148,41.4019203762,244.078958331,232.40659707,10.5075,1.16486126143
 12/07  12:00:00,255.093199749,28.0035761856,0.0450211332381,0.0,62.886420148,41.4019203762,213.373801817,201.700966901,10.5075,1.16533491556
 12/07  13:00:00,234.996423884,28.0035761856,0.0610281222569,0.0,62.886420148,41.4019203762,195.790594614,184.117697632,10.5075,1.16539698184
 12/07  14:00:00,233.950933413,28.0035761856,0.199720785835,0.0,62.886420148,41.4019203762,188.948238402,177.275392222,10.5075,1.16534618059
 12/07  15:00:00,229.810263778,28.0035761856,0.358740009128,0.0,62.886420148,41.4019203762,179.532886855,167.860314,10.5075,1.16507285581
 12/07  16:00:00,225.771081349,28.0035761856,0.495503399757,0.0,62.886420148,41.4019203762,174.80056367,163.128015652,10.5075,1.16504801845
 12/07  17:00:00,231.918844137,28.0035761856,0.369144105123,0.0,62.886420148,41.4019203762,191.20831938,179.535747069,10.5075,1.16507231144
 12/07  18:00:00,237.980925604,28.0035761856,0.175622654421,0.0,62.886420148,41.4019203762,210.653385529,198.980773024,10.5075,1.16511250471
 12/07  19:00:00,236.896387037,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,225.752068981,215.2470291,9.34,1.16503988097
 12/07  20:00:00,220.351011705,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,239.188321827,228.683498825,9.34,1.16482300191
 12/07  21:00:00,195.421310825,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,250.331220006,240.993907531,8.1725,1.16481247454
 12/07  22:00:00,138.474457289,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,222.114065546,216.2794095,4.67,1.16465604629
 12/07  23:00:00,79.9086421621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,115.250612242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,84.0630006714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921806305,0.0,2.335,1.16421806305
 12/08  02:00:00,78.080074662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,77.8812542983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,77.7014648475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927807993,0.0,2.335,1.16427807993
 12/08  05:00:00,108.240631408,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,14.9917461746,12.6367461746,2.335,0.02
 12/08  06:00:00,108.274800669,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,15.9479858653,13.5929858653,2.335,0.02
 12/08  07:00:00,153.791622859,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,393.339920118,387.505681628,4.67,1.16423849018
 12/08  08:00:00,145.36376574,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,370.786124775,366.096124775,4.67,0.02
 12/08  09:00:00,209.087987011,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,337.698647575,328.361474365,8.1725,1.16467320968
 12/08  10:00:00,233.382479032,28.0035761856,0.0,0.0,62.886420148,41.4019203762,302.064153223,291.536653223,10.5075,0.02
 12/08  11:00:00,223.526271746,28.0035761856,0.0,0.0,62.886420148,41.4019203762,292.068845165,280.396343199,10.5075,1.16500196598
 12/08  12:00:00,254.150834308,28.0035761856,0.0,0.0,62.886420148,41.4019203762,283.742662438,270.924671369,10.5075,2.31049106907
 12/08  13:00:00,232.975658404,28.0035761856,0.0,0.0,62.886420148,41.4019203762,269.530071936,257.857303785,10.5075,1.1652681505
 12/08  14:00:00,231.485686951,28.0035761856,0.0,0.0,62.886420148,41.4019203762,258.818631854,247.145912525,10.5075,1.16521932902
 12/08  15:00:00,228.26687026,28.0035761856,0.0,0.0,62.886420148,41.4019203762,255.746879244,244.074180328,10.5075,1.16519891636
 12/08  16:00:00,225.720450963,28.0035761856,0.0,0.0,62.886420148,41.4019203762,246.884867141,235.212211118,10.5075,1.16515602261
 12/08  17:00:00,233.23537637,28.0035761856,0.0,0.0,62.886420148,41.4019203762,246.438310207,234.765859859,10.5075,1.16495034836
 12/08  18:00:00,239.606999871,28.0035761856,0.0,0.0,62.886420148,41.4019203762,263.281298027,251.608805356,10.5075,1.16499267072
 12/08  19:00:00,237.385318366,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,283.724714285,273.219680278,9.34,1.16503400699
 12/08  20:00:00,213.941560101,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,321.395455352,310.890561152,9.34,1.16489419978
 12/08  21:00:00,189.119022637,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,367.202224057,357.864842659,8.1725,1.16488139814
 12/08  22:00:00,133.436059572,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,362.012503289,357.322503289,4.67,0.02
 12/08  23:00:00,79.0684895094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947115601,0.0,2.335,1.16447115601
 12/08  24:00:00,118.263152938,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,16.4573678914,14.1023678914,2.335,0.02
 12/09  01:00:00,93.4134484185,12.6366893137,0.0,0.0,3.49369000822,6.81298672936,49.6003496246,46.6846831962,1.75125,1.16441642836
 12/09  02:00:00,88.2221367573,13.1650653668,0.0,0.0,3.49369000822,6.81298672936,49.1954195976,47.4241695976,1.75125,0.02
 12/09  03:00:00,91.8678881172,17.080681294,0.0,0.0,3.49369000822,6.81298672936,82.4197967699,80.6485467699,1.75125,0.02
 12/09  04:00:00,90.6079073411,15.6982219152,0.0,0.0,3.49369000822,6.81298672936,86.1064807653,83.190917319,1.75125,1.16431344626
 12/09  05:00:00,95.3703785338,13.9329155386,0.0,0.0,3.49369000822,6.81298672936,83.178161401,81.406911401,1.75125,0.02
 12/09  06:00:00,99.0764078266,18.3604315803,0.0,0.0,3.49369000822,6.81298672936,123.646183683,121.874933683,1.75125,0.02
 12/09  07:00:00,122.811470436,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,632.460630791,627.79379504,3.5025,1.1643357516
 12/09  08:00:00,121.361175009,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,589.31155604,585.78905604,3.5025,0.02
 12/09  09:00:00,181.108691211,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,532.044737006,525.0426181,5.8375,1.16461890531
 12/09  10:00:00,197.88301224,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,472.199643308,461.694968953,9.34,1.16467435541
 12/09  11:00:00,222.700554955,28.0035761856,0.0,0.0,62.886420148,41.4019203762,425.705569995,414.033012516,10.5075,1.16505747951
 12/09  12:00:00,253.745146279,28.0035761856,0.0,0.0,62.886420148,41.4019203762,391.406900525,379.734249579,10.5075,1.16515094637
 12/09  13:00:00,232.121428068,28.0035761856,0.0,0.0,62.886420148,41.4019203762,371.854654027,360.181704297,10.5075,1.16544972999
 12/09  14:00:00,229.99991841,28.0035761856,0.0,0.0,62.886420148,41.4019203762,356.83416561,345.161248012,10.5075,1.16541759793
 12/09  15:00:00,226.219630646,28.0035761856,0.0,0.0,62.886420148,41.4019203762,349.28509383,337.612458872,10.5075,1.16513495848
 12/09  16:00:00,222.803676781,28.0035761856,0.0,0.0,62.886420148,41.4019203762,350.684656318,337.866977687,10.5075,2.31017863063
 12/09  17:00:00,229.592795629,28.0035761856,0.0,0.0,62.886420148,41.4019203762,359.552312404,347.879796812,10.5075,1.16501559128
 12/09  18:00:00,236.371156906,28.0035761856,0.0,0.0,62.886420148,41.4019203762,378.657262417,366.984741619,10.5075,1.16502079837
 12/09  19:00:00,222.208133828,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,415.639735487,406.302259153,8.1725,1.16497633354
 12/09  20:00:00,176.514221962,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,440.202558264,434.345058264,5.8375,0.02
 12/09  21:00:00,166.207570817,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,454.867510019,447.865266858,5.8375,1.16474316146
 12/09  22:00:00,123.754051732,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,435.047703693,430.380581652,3.5025,1.16462204156
 12/09  23:00:00,76.3604162273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  24:00:00,122.406189773,10.6488765839,0.0,0.0,3.49369000822,6.81298672936,40.1198331369,37.2041256935,1.75125,1.16445744338
 12/10  01:00:00,97.0767987963,16.4865599009,0.0,0.0,3.49369000822,6.81298672936,74.5793989711,72.8081489711,1.75125,0.02
 12/10  02:00:00,91.1771896512,16.2923433083,0.0,0.0,3.49369000822,6.81298672936,84.427627128,82.656377128,1.75125,0.02
 12/10  03:00:00,88.9011248383,14.0608905672,0.0,0.0,3.49369000822,6.81298672936,81.9595915384,79.0440084835,1.75125,1.16433305494
 12/10  04:00:00,93.5919475487,19.0242081616,0.0,0.0,3.49369000822,6.81298672936,124.372955123,122.601705123,1.75125,0.02
 12/10  05:00:00,101.349758731,19.9630334262,0.0,0.0,3.49369000822,6.81298672936,133.846026147,132.074776147,1.75125,0.02
 12/10  06:00:00,96.6056517293,15.6808613156,0.0,0.0,3.49369000822,6.81298672936,113.031883131,110.116319924,1.75125,1.16431320702
 12/10  07:00:00,122.312889754,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,702.293373244,698.770873244,3.5025,0.02
 12/10  08:00:00,121.350690784,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,650.888197112,647.365697112,3.5025,0.02
 12/10  09:00:00,153.620306719,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,540.942381112,536.275443143,3.5025,1.16443796896
 12/10  10:00:00,125.946853309,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,487.679327027,484.156827027,3.5025,0.02
 12/10  11:00:00,160.646302639,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,416.803834814,408.634117244,7.005,1.16471756966
 12/10  12:00:00,192.203760505,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,379.889148928,371.719520406,7.005,1.16462852222
 12/10  13:00:00,197.998557438,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,331.911261421,321.406463457,9.34,1.16479796331
 12/10  14:00:00,196.383140983,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,314.171144959,303.666286299,9.34,1.16485865968
 12/10  15:00:00,192.612080112,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,305.10717269,295.74717269,9.34,0.02
 12/10  16:00:00,189.198997913,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,302.73538016,292.230514683,9.34,1.16486547698
 12/10  17:00:00,196.001321727,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,307.921294844,297.416337489,9.34,1.16495735501
 12/10  18:00:00,174.340954899,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,368.669766661,360.500006536,7.005,1.16476012522
 12/10  19:00:00,180.982107628,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,393.712878654,387.878213244,4.67,1.16466540973
 12/10  20:00:00,160.925750263,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,403.057890812,398.367890812,4.67,0.02
 12/10  21:00:00,152.044123382,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,412.985471322,407.150884615,4.67,1.16458670742
 12/10  22:00:00,138.001209053,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,374.374185191,369.684185191,4.67,0.02
 12/10  23:00:00,76.7032750458,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156415646,0.0,1.75125,1.1643915646
 12/10  24:00:00,111.957852163,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,91.7258934367,8.5727664645,0.0,0.0,3.49369000822,9.08398230582,23.314482975,20.959482975,2.335,0.02
 12/11  02:00:00,91.1647659539,13.9359388651,0.0,0.0,3.49369000822,9.08398230582,42.9029173377,39.4036326897,2.335,1.16428464793
 12/11  03:00:00,94.3979051081,17.080681294,0.0,0.0,3.49369000822,9.08398230582,49.855343493,47.500343493,2.335,0.02
 12/11  04:00:00,90.4816601109,13.1650653668,0.0,0.0,3.49369000822,9.08398230582,41.6727670794,39.3177670794,2.335,0.02
 12/11  05:00:00,99.423852137,15.6982219152,0.0,0.0,3.49369000822,9.08398230582,63.3433882449,59.844118472,2.335,1.16426977286
 12/11  06:00:00,100.52661079,17.080681294,0.0,0.0,3.49369000822,9.08398230582,67.3751038733,65.0201038733,2.335,0.02
 12/11  07:00:00,137.095133229,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,518.468809411,513.778809411,4.67,0.02
 12/11  08:00:00,135.721021872,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,472.082142821,466.247667506,4.67,1.16447531474
 12/11  09:00:00,208.657553756,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,410.403666677,402.211166677,8.1725,0.02
 12/11  10:00:00,232.817806888,28.0035761856,0.0,0.0,62.886420148,41.4019203762,333.837013081,322.164787255,10.5075,1.16472582558
 12/11  11:00:00,223.456741212,28.0035761856,0.0159264981321,0.0,62.886420148,41.4019203762,285.674914855,274.002475093,10.5075,1.16493976149
 12/11  12:00:00,254.89663618,28.0035761856,0.0547380756591,0.0,62.886420148,41.4019203762,244.053970411,232.381172872,10.5075,1.16529753897
 12/11  13:00:00,234.089482927,28.0035761856,0.0365585873595,0.0,62.886420148,41.4019203762,223.159504639,210.341366076,10.5075,2.31063856319
 12/11  14:00:00,232.100408157,28.0035761856,0.0,0.0,62.886420148,41.4019203762,212.300440634,200.627677334,10.5075,1.16526329927
 12/11  15:00:00,228.377338218,28.0035761856,0.0,0.0,62.886420148,41.4019203762,202.552560457,190.87985636,10.5075,1.16520409783
 12/11  16:00:00,224.892176497,28.0035761856,0.0,0.0,62.886420148,41.4019203762,199.370801465,187.698155198,10.5075,1.16514626674
 12/11  17:00:00,231.42898006,28.0035761856,0.0,0.0,62.886420148,41.4019203762,209.386143468,197.713457128,10.5075,1.16518633964
 12/11  18:00:00,237.941125567,28.0035761856,0.0,0.0,62.886420148,41.4019203762,223.257343874,211.584842708,10.5075,1.16500116651
 12/11  19:00:00,237.002764877,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,239.767624179,229.262709012,9.34,1.16491516638
 12/11  20:00:00,220.913555438,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,247.554836628,237.049976357,9.34,1.16486027086
