Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  21:00:00,196.001135854,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,253.739769867,244.402421219,8.1725,1.16484864854
 12/11  22:00:00,139.965041997,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,225.177553829,220.487553829,4.67,0.02
 12/11  23:00:00,83.518377755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946308736,0.0,2.335,1.16446308736
 12/11  24:00:00,118.53343742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,86.8962544969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,79.6883275178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992554186,0.0,2.335,1.1642554186
 12/12  03:00:00,78.5450808016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,78.1759817423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,108.660400926,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,15.9728309334,12.4735728026,2.335,1.16425813084
 12/12  06:00:00,112.563682566,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,24.3502292226,21.9952292226,2.335,0.02
 12/12  07:00:00,154.065950676,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,391.116718973,386.426718973,4.67,0.02
 12/12  08:00:00,145.590477439,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,355.382997868,349.548549859,4.67,1.16444800966
 12/12  09:00:00,209.37795637,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,313.58518219,305.39268219,8.1725,0.02
 12/12  10:00:00,233.71465747,28.0035761856,0.0362812866804,0.0,62.886420148,41.4019203762,273.215597886,261.543214486,10.5075,1.16488340016
 12/12  11:00:00,224.431721584,28.0035761856,0.0397934746216,0.0,62.886420148,41.4019203762,248.942691542,237.270274674,10.5075,1.16491686795
 12/12  12:00:00,255.196788339,28.0035761856,0.0412426744491,0.0,62.886420148,41.4019203762,224.951940146,213.279162738,10.5075,1.16527740849
 12/12  13:00:00,235.496302653,28.0035761856,0.0,0.0,62.886420148,41.4019203762,211.839130938,199.021026536,10.5075,2.31060440215
 12/12  14:00:00,234.616216892,28.0035761856,0.0556087231111,0.0,62.886420148,41.4019203762,199.226057786,187.553308763,10.5075,1.16524902324
 12/12  15:00:00,231.391030765,28.0035761856,0.154136595279,0.0,62.886420148,41.4019203762,195.65595338,183.983261867,10.5075,1.16519151303
 12/12  16:00:00,228.799992873,28.0035761856,0.183549759157,0.0,62.886420148,41.4019203762,194.731076642,183.058441223,10.5075,1.16513541906
 12/12  17:00:00,236.655337269,28.0035761856,0.188842822705,0.0,62.886420148,41.4019203762,196.202764399,184.530086952,10.5075,1.16517744772
 12/12  18:00:00,243.537907995,28.0035761856,0.17880989166,0.0,62.886420148,41.4019203762,199.367274889,187.694781106,10.5075,1.16499378343
 12/12  19:00:00,241.631980512,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,208.755250323,198.250340971,9.34,1.16490935189
 12/12  20:00:00,219.726311093,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,217.39814367,206.893287639,9.34,1.16485603072
 12/12  21:00:00,194.789827024,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,221.622009587,212.284663497,8.1725,1.16484608999
 12/12  22:00:00,138.876458091,28.0035761856,0.00901105038217,0.0,13.9747600329,18.6919646116,186.182075857,181.492075857,4.67,0.02
 12/12  23:00:00,86.629086664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994609825,0.0,2.335,1.1644609825
 12/12  24:00:00,121.58564789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,91.0357082182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,84.8013407479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925368584,0.0,2.335,1.16425368584
 12/13  03:00:00,84.617796376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,84.6512413973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  05:00:00,91.4451246359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922296279,0.0,2.335,1.16422296279
 12/13  06:00:00,91.3678102649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,145.120993631,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,292.798481383,288.108481383,4.67,0.02
 12/13  08:00:00,148.104486785,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,259.656687619,253.822239462,4.67,1.16444815765
 12/13  09:00:00,221.151993871,28.0035761856,0.0318450409679,0.0,34.9369000822,32.3179380704,223.896737592,215.704237592,8.1725,0.02
 12/13  10:00:00,248.844527422,28.0035761856,0.0819731227826,0.0,62.886420148,41.4019203762,189.00327742,177.330891369,10.5075,1.16488605042
 12/13  11:00:00,241.726243374,28.0035761856,0.350634017939,0.0,62.886420148,41.4019203762,164.245344667,152.57292327,10.5075,1.16492139715
 12/13  12:00:00,275.066119054,28.0035761856,0.694220679143,0.0,62.886420148,41.4019203762,138.709495858,127.036711221,10.5075,1.16528463714
 12/13  13:00:00,259.585062665,28.0035761856,0.80984328616,0.0,62.886420148,41.4019203762,129.715037817,116.896913072,10.5075,2.31062474526
 12/13  14:00:00,260.596785939,28.0035761856,1.08217308441,0.0,62.886420148,41.4019203762,115.047276452,103.374514498,10.5075,1.16526195397
 12/13  15:00:00,260.348008576,28.0035761856,1.47870925986,0.0,62.886420148,41.4019203762,98.7058283535,87.0331222272,10.5075,1.16520612624
 12/13  16:00:00,260.34632424,28.0035761856,1.85135525017,0.0,62.886420148,41.4019203762,82.6993986962,71.0267470327,10.5075,1.1651516635
 12/13  17:00:00,265.92739591,28.0035761856,1.9856649515,0.0,62.886420148,41.4019203762,77.9357605748,66.2630649954,10.5075,1.16519557934
 12/13  18:00:00,276.404270395,28.0035761856,1.98153442082,0.0,62.886420148,41.4019203762,80.2582059893,68.58569267,10.5075,1.16501331928
 12/13  19:00:00,272.118054637,28.0035761856,1.39351498455,0.0,41.9242800987,36.8599292233,88.0222072035,77.5172766573,9.34,1.16493054613
 12/13  20:00:00,260.920304446,28.0035761856,1.30522799741,0.0,41.9242800987,36.8599292233,92.1672984958,81.6624197391,9.34,1.16487875666
 12/13  21:00:00,233.831775178,28.0035761856,0.838035861771,0.0,34.9369000822,32.3179380704,95.9586772876,86.6213068636,8.1725,1.16487042404
 12/13  22:00:00,169.671024355,28.0035761856,0.0877833533925,0.0,13.9747600329,18.6919646116,65.0180739476,60.3280739476,4.67,0.02
 12/13  23:00:00,112.08853358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994334912,0.0,2.335,1.1644334912
 12/13  24:00:00,143.034696125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,114.340268877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,103.747190456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927878544,0.0,2.335,1.16427878544
 12/14  03:00:00,100.736314788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,98.0632366148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  05:00:00,102.602888356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924857824,0.0,2.335,1.16424857824
 12/14  06:00:00,100.469454988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,150.026777104,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,246.490550272,241.800550272,4.67,0.02
 12/14  08:00:00,149.739198814,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,248.339959441,242.505484406,4.67,1.16447503573
 12/14  09:00:00,221.534741803,28.0035761856,0.0616870033482,0.0,34.9369000822,32.3179380704,209.639064373,201.446564373,8.1725,0.02
 12/14  10:00:00,249.908785557,28.0035761856,0.302514350089,0.0,62.886420148,41.4019203762,166.792096425,155.11974106,10.5075,1.16485536505
 12/14  11:00:00,242.553668488,28.0035761856,0.731935934469,0.0,62.886420148,41.4019203762,141.301041543,129.628588929,10.5075,1.16495261393
 12/14  12:00:00,274.441985752,28.0035761856,1.13840093528,0.0,62.886420148,41.4019203762,117.355923582,105.683105058,10.5075,1.16531852449
 12/14  13:00:00,259.608939395,28.0035761856,1.68512395147,0.0,62.886420148,41.4019203762,99.7278605528,86.9096623504,10.5075,2.31069820248
 12/14  14:00:00,260.587435211,28.0035761856,2.32366156227,0.0,62.886420148,41.4019203762,78.7911384427,67.1183370493,10.5075,1.16530139341
 12/14  15:00:00,256.038537337,28.0035761856,2.50774942501,0.0,62.886420148,41.4019203762,75.1707713736,63.4980241394,10.5075,1.16524723425
 12/14  16:00:00,248.991172278,28.0035761856,2.33321920423,0.0,62.886420148,41.4019203762,82.4961864899,70.8237268738,10.5075,1.16495961617
 12/14  17:00:00,249.836434283,28.0035761856,1.98625270375,0.0,62.886420148,41.4019203762,95.8305379178,84.1580363727,10.5075,1.16500154519
 12/14  18:00:00,258.459746076,28.0035761856,1.65986208786,0.0,62.886420148,41.4019203762,109.89959638,98.2270366443,10.5075,1.1650597358
 12/14  19:00:00,254.568948475,28.0035761856,0.920286521392,0.0,41.9242800987,36.8599292233,122.763666684,112.258688168,9.34,1.16497851681
 12/14  20:00:00,239.345796711,28.0035761856,0.726618337243,0.0,41.9242800987,36.8599292233,137.879615357,127.374687161,9.34,1.16492819578
 12/14  21:00:00,211.712666958,28.0035761856,0.407801247576,0.0,34.9369000822,32.3179380704,148.730410918,139.393175601,8.1725,1.16473531642
 12/14  22:00:00,152.01809386,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,117.566148721,112.876148721,4.67,0.02
 12/14  23:00:00,95.4369405155,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994326933,0.0,2.335,1.1644326933
 12/14  24:00:00,128.911819711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,98.891230185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,90.9135695083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925850284,0.0,2.335,1.16425850284
 12/15  03:00:00,89.6003456518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,88.6787118407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,110.264472684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923289856,0.0,2.335,1.16423289856
 12/15  06:00:00,109.664705107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,162.212854139,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,249.468754596,244.778754596,4.67,0.02
 12/15  08:00:00,156.774486045,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,237.502633215,231.668217706,4.67,1.16441550897
 12/15  09:00:00,219.963930284,28.0035761856,0.0506157925021,0.0,34.9369000822,32.3179380704,213.122352371,204.929852371,8.1725,0.02
 12/15  10:00:00,246.328119835,28.0035761856,0.0794965817553,0.0,62.886420148,41.4019203762,194.903721641,183.231371095,10.5075,1.16485054557
 12/15  11:00:00,236.642380142,28.0035761856,0.131108469593,0.0,62.886420148,41.4019203762,192.279588995,180.607078502,10.5075,1.16501049307
 12/15  12:00:00,266.545761111,28.0035761856,0.311509325011,0.0,62.886420148,41.4019203762,182.346498882,170.673619904,10.5075,1.1653789778
 12/15  13:00:00,247.563143165,28.0035761856,0.395093761577,0.0,62.886420148,41.4019203762,176.643939682,163.82561512,10.5075,2.31082456198
 12/15  14:00:00,245.420287687,28.0035761856,0.399548744956,0.0,62.886420148,41.4019203762,174.867201072,163.19433384,10.5075,1.16536723198
 12/15  15:00:00,241.439998497,28.0035761856,0.441200075778,0.0,62.886420148,41.4019203762,174.795770514,163.123211214,10.5075,1.16505929977
 12/15  16:00:00,238.332073835,28.0035761856,0.550117260618,0.0,62.886420148,41.4019203762,166.030372483,154.357844136,10.5075,1.16502834663
 12/15  17:00:00,241.689039479,28.0035761856,0.536104031062,0.0,62.886420148,41.4019203762,168.800983198,157.128411017,10.5075,1.16507218089
 12/15  18:00:00,251.54765217,28.0035761856,0.47980082668,0.0,62.886420148,41.4019203762,177.188901287,165.516269092,10.5075,1.1651321951
 12/15  19:00:00,248.97214401,28.0035761856,0.179019421916,0.0,41.9242800987,36.8599292233,186.364762857,175.859710398,9.34,1.16505245913
 12/15  20:00:00,227.840711675,28.0035761856,0.0777657022005,0.0,41.9242800987,36.8599292233,194.000080368,183.495267202,9.34,1.16481316594
 12/15  21:00:00,202.389691739,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,198.901994716,189.564682524,8.1725,1.16481219204
 12/15  22:00:00,145.345498048,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,166.305048639,161.615048639,4.67,0.02
 12/15  23:00:00,93.4473572974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946542514,0.0,2.335,1.16446542514
 12/15  24:00:00,127.50500327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,94.4325515502,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563951138,0.0,1.75125,1.16438951138
 12/16  02:00:00,86.5846674641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,85.2165627159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,84.2509430427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550946673,0.0,1.75125,1.16425946673
 12/16  05:00:00,90.0746079767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,89.0066706282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,129.05187338,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,332.469990147,327.803153864,3.5025,1.1643362834
 12/16  08:00:00,130.002505637,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,305.172761014,301.650261014,3.5025,0.02
 12/16  09:00:00,189.080819597,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,280.744177925,273.742093373,5.8375,1.16458455162
 12/16  10:00:00,208.256921379,28.0035761856,0.0389690051499,0.0,41.9242800987,36.8599292233,243.578804104,233.074152181,9.34,1.1646519227
 12/16  11:00:00,233.427131992,28.0035761856,0.0497386946611,0.0,62.886420148,41.4019203762,208.180038078,196.507484328,10.5075,1.16505375057
 12/16  12:00:00,263.72946942,28.0035761856,0.290748892066,0.0,62.886420148,41.4019203762,174.09532099,162.422658578,10.5075,1.16516241139
 12/16  13:00:00,244.560797538,28.0035761856,0.508510922473,0.0,62.886420148,41.4019203762,160.276292257,148.603312953,10.5075,1.16547930443
 12/16  14:00:00,244.489125554,28.0035761856,0.80739952244,0.0,62.886420148,41.4019203762,139.780155865,128.107195663,10.5075,1.16546020276
 12/16  15:00:00,241.172273784,28.0035761856,1.05337895056,0.0,62.886420148,41.4019203762,127.881467033,115.922954934,10.5075,1.45101209862
 12/16  16:00:00,236.511440399,28.0035761856,1.10465081809,0.0,62.886420148,41.4019203762,129.022040208,116.490282488,10.5075,2.02425771992
 12/16  17:00:00,238.055687329,28.0035761856,0.991873190146,0.0,62.886420148,41.4019203762,134.323342444,122.650738729,10.5075,1.16510371554
 12/16  18:00:00,246.501391513,28.0035761856,0.827979076207,0.0,62.886420148,41.4019203762,147.425724403,135.753102738,10.5075,1.16512166456
 12/16  19:00:00,230.041486477,28.0035761856,0.156525275037,0.0,34.9369000822,32.3179380704,172.420538467,163.082949451,8.1725,1.1650890159
 12/16  20:00:00,184.521277044,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,187.39644663,180.394128353,5.8375,1.16481827697
 12/16  21:00:00,173.89026062,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,195.320784562,189.463284562,5.8375,0.02
 12/16  22:00:00,130.312399319,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,168.615863254,163.94875319,3.5025,1.16461006331
 12/16  23:00:00,84.7932732941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,119.368657568,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563224055,0.0,1.75125,1.16438224055
 12/17  01:00:00,88.5312380029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,81.796942991,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556096726,0.0,1.75125,1.16431096726
 12/17  03:00:00,81.0177088104,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,80.3837057649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,86.4574247309,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555415273,0.0,1.75125,1.16430415273
 12/17  06:00:00,85.6589848332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,126.200982003,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,364.552971033,361.030471033,3.5025,0.02
 12/17  08:00:00,127.09812222,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,337.950096744,333.283236343,3.5025,1.16436040086
 12/17  09:00:00,159.384054371,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,291.592564097,288.070064097,3.5025,0.02
 12/17  10:00:00,133.511106303,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,282.313944031,277.647000309,3.5025,1.16444372193
 12/17  11:00:00,168.270754065,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,255.173953152,248.148953152,7.005,0.02
 12/17  12:00:00,199.175247859,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,254.411127031,246.241260592,7.005,1.16486643888
 12/17  13:00:00,207.770287333,28.0035761856,0.0354838362211,0.0,41.9242800987,36.8599292233,239.456095049,228.951305668,9.34,1.16478938127
 12/17  14:00:00,207.097797225,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,230.200577208,219.695714421,9.34,1.16486278661
 12/17  15:00:00,203.443000128,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,227.750358653,217.245491134,9.34,1.16486751873
 12/17  16:00:00,200.297136149,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,221.478588548,212.118588548,9.34,0.02
 12/17  17:00:00,203.924436016,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,221.721434843,211.21645248,9.34,1.16498236307
 12/17  18:00:00,185.255413923,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,258.219539687,250.049603686,7.005,1.1649360011
 12/17  19:00:00,190.381916466,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,277.280764246,271.446160817,4.67,1.16460342873
 12/17  20:00:00,171.842875743,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,282.942005696,277.107330793,4.67,1.16467490351
 12/17  21:00:00,162.520429296,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,285.109871739,280.419871739,4.67,0.02
 12/17  22:00:00,147.161201702,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,243.367981878,237.53352399,4.67,1.16445788833
 12/17  23:00:00,87.8104953147,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,122.536037777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,93.5272585934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925020632,0.0,2.335,1.16425020632
 12/18  02:00:00,86.7025527417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,85.9352995635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,85.3753903435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924844192,0.0,2.335,1.16424844192
 12/18  05:00:00,91.5408706046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,90.8011639964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,143.302115934,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,339.327717305,333.49350326,4.67,1.16421404451
 12/18  08:00:00,144.850558301,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,306.179044271,301.489044271,4.67,0.02
 12/18  09:00:00,217.207086929,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,276.120360969,266.783188636,8.1725,1.16467233292
 12/18  10:00:00,243.304213644,28.0035761856,0.04735964687,0.0,62.886420148,41.4019203762,247.415967763,236.888467763,10.5075,0.02
 12/18  11:00:00,232.894475987,28.0035761856,0.0,0.0,62.886420148,41.4019203762,239.200877615,227.52835144,10.5075,1.16502617449
 12/18  12:00:00,262.720207561,28.0035761856,0.0,0.0,62.886420148,41.4019203762,229.63190665,216.813799474,10.5075,2.31060717569
 12/18  13:00:00,242.756516833,28.0035761856,0.0,0.0,62.886420148,41.4019203762,227.382990034,215.710134219,10.5075,1.16535581507
 12/18  14:00:00,240.511215419,28.0035761856,0.0,0.0,62.886420148,41.4019203762,225.944945962,214.272120839,10.5075,1.16532512295
 12/18  15:00:00,236.196575135,28.0035761856,0.0,0.0,62.886420148,41.4019203762,223.388570756,211.716005119,10.5075,1.165065637
 12/18  16:00:00,232.505877346,28.0035761856,0.0,0.0,62.886420148,41.4019203762,221.994506764,210.321946496,10.5075,1.16506026877
 12/18  17:00:00,235.404035601,28.0035761856,0.0,0.0,62.886420148,41.4019203762,224.961794802,213.289189412,10.5075,1.16510538993
 12/18  18:00:00,244.966236111,28.0035761856,0.0,0.0,62.886420148,41.4019203762,231.086533726,219.413866916,10.5075,1.16516680986
 12/18  19:00:00,242.72887195,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,241.781819794,231.276707539,9.34,1.16511225422
 12/18  20:00:00,227.077488183,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,249.687370454,239.182461064,9.34,1.1649093904
 12/18  21:00:00,201.439121669,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,255.642629876,246.305212722,8.1725,1.16491715396
 12/18  22:00:00,143.356655903,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,226.710276092,220.875648896,4.67,1.16462719587
 12/18  23:00:00,85.8137246211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,120.697562516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993396119,0.0,2.335,1.1643396119
 12/19  01:00:00,89.1257674533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,82.3952950787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,81.4751841269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,80.7469947188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926648135,0.0,2.335,1.16426648135
 12/19  05:00:00,110.769971966,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,15.3667509506,13.0117509506,2.335,0.02
 12/19  06:00:00,110.975377171,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,16.1600307564,13.8050307564,2.335,0.02
 12/19  07:00:00,155.178529835,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,395.524416004,389.690183346,4.67,1.16423265853
 12/19  08:00:00,147.333044646,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,361.473433199,356.783433199,4.67,0.02
 12/19  09:00:00,210.893134746,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,332.520448,323.183263417,8.1725,1.16468458326
 12/19  10:00:00,235.70321664,28.0035761856,0.0,0.0,62.886420148,41.4019203762,298.012489263,286.340184444,10.5075,1.16480481887
 12/19  11:00:00,225.822243977,28.0035761856,0.0,0.0,62.886420148,41.4019203762,287.02539677,275.352970662,10.5075,1.16492610786
 12/19  12:00:00,256.154374564,28.0035761856,0.0,0.0,62.886420148,41.4019203762,279.164873918,267.491937732,10.5075,1.16543618587
 12/19  13:00:00,235.197974984,28.0035761856,0.0,0.0,62.886420148,41.4019203762,274.89668125,263.223658009,10.5075,1.1655232413
 12/19  14:00:00,233.031768976,28.0035761856,0.0,0.0,62.886420148,41.4019203762,270.56402353,258.891029427,10.5075,1.16549410319
 12/19  15:00:00,228.779718757,28.0035761856,0.0,0.0,62.886420148,41.4019203762,269.847392613,257.029571689,10.5075,2.31032092447
 12/19  16:00:00,225.188652865,28.0035761856,0.0,0.0,62.886420148,41.4019203762,268.110700842,256.438181084,10.5075,1.16501975844
 12/19  17:00:00,228.220744358,28.0035761856,0.0,0.0,62.886420148,41.4019203762,274.122579464,262.450000512,10.5075,1.16507895161
 12/19  18:00:00,237.96648229,28.0035761856,0.0,0.0,62.886420148,41.4019203762,279.796727775,268.124073223,10.5075,1.16515455189
 12/19  19:00:00,236.841820985,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,286.961873568,276.456833805,9.34,1.16503976264
 12/19  20:00:00,213.8977126,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,292.75494575,283.39494575,9.34,0.02
 12/19  21:00:00,189.41688648,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,299.471092353,290.133683395,8.1725,1.16490895762
 12/19  22:00:00,133.746113912,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,276.402925247,270.568264047,4.67,1.16466119964
 12/19  23:00:00,80.5420326014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,115.687796749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935084629,0.0,2.335,1.16435084629
 12/20  01:00:00,83.9949945774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,81.9949594336,4.0639228492,0.0,0.0,3.49369000822,9.08398230582,10.9843648645,8.62936486452,2.335,0.02
 12/20  03:00:00,90.2200512461,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,27.9310030777,24.431714716,2.335,1.16428836163
 12/20  04:00:00,86.450112883,8.47389518314,0.0,0.0,3.49369000822,9.08398230582,21.6243907498,19.2693907498,2.335,0.02
 12/20  05:00:00,97.0474518384,12.6366893137,0.0,0.0,3.49369000822,9.08398230582,35.8350906912,33.4800906912,2.335,0.02
 12/20  06:00:00,97.0447049613,13.0139410488,0.0,0.0,3.49369000822,9.08398230582,40.1176714871,36.6183944277,2.335,1.16427705948
 12/20  07:00:00,137.453055649,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,451.272247537,446.582247537,4.67,0.02
 12/20  08:00:00,136.245205856,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,411.351027086,406.661027086,4.67,0.02
 12/20  09:00:00,208.926708803,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,373.803167896,364.466093209,8.1725,1.16457468632
 12/20  10:00:00,233.039160434,28.0035761856,0.0,0.0,62.886420148,41.4019203762,332.475409827,320.803103199,10.5075,1.16480662751
 12/20  11:00:00,223.34131448,28.0035761856,0.0,0.0,62.886420148,41.4019203762,314.888433781,303.216040875,10.5075,1.16489290516
 12/20  12:00:00,254.058028179,28.0035761856,0.0,0.0,62.886420148,41.4019203762,301.31590473,289.643064733,10.5075,1.16533999665
 12/20  13:00:00,232.735784312,28.0035761856,0.0,0.0,62.886420148,41.4019203762,295.711086391,284.038177741,10.5075,1.16540865004
 12/20  14:00:00,230.665438438,28.0035761856,0.0,0.0,62.886420148,41.4019203762,295.213845545,282.395588179,10.5075,2.31075736542
 12/20  15:00:00,226.835683857,28.0035761856,0.0,0.0,62.886420148,41.4019203762,292.36854683,280.6957647,10.5075,1.16528213039
 12/20  16:00:00,223.432493366,28.0035761856,0.0,0.0,62.886420148,41.4019203762,287.579952513,275.907471936,10.5075,1.16498057703
 12/20  17:00:00,226.835922354,28.0035761856,0.0,0.0,62.886420148,41.4019203762,288.170283714,276.49774627,10.5075,1.16503744395
 12/20  18:00:00,236.998021365,28.0035761856,0.0,0.0,62.886420148,41.4019203762,291.885711191,280.213100399,10.5075,1.16511079149
 12/20  19:00:00,236.318787414,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,302.735719848,292.23070186,9.34,1.16501798809
 12/20  20:00:00,220.161323304,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,312.692100827,302.187157379,9.34,1.16494344766
 12/20  21:00:00,195.27137602,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,320.233591384,310.896337518,8.1725,1.16475386549
 12/20  22:00:00,138.31127903,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,296.001563229,291.311563229,4.67,0.02
 12/20  23:00:00,79.4922159048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947770003,0.0,2.335,1.16447770003
 12/20  24:00:00,114.687621868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,83.4708374266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,89.9003255189,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,29.6628065549,26.1635296308,2.335,1.16427692413
 12/21  03:00:00,90.2268023786,12.4883823917,0.0,0.0,3.49369000822,9.08398230582,31.1308640655,28.7758640655,2.335,0.02
 12/21  04:00:00,86.2802394921,8.5727664645,0.0,0.0,3.49369000822,9.08398230582,24.8195421637,22.4645421637,2.335,0.02
 12/21  05:00:00,98.7333006633,14.5845794426,0.0,0.0,3.49369000822,9.08398230582,41.5008623668,39.1458623668,2.335,0.02
 12/21  06:00:00,99.372335563,15.5269601579,0.0,0.0,3.49369000822,9.08398230582,44.1171565503,40.6178782361,2.335,1.16427831424
 12/21  07:00:00,137.34925399,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,460.473345372,455.783345372,4.67,0.02
 12/21  08:00:00,136.171047078,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,422.18748979,416.352998922,4.67,1.16449086777
 12/21  09:00:00,208.918495845,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,377.798216896,369.605716896,8.1725,0.02
 12/21  10:00:00,233.120479913,28.0035761856,0.0,0.0,62.886420148,41.4019203762,334.591543034,322.919210601,10.5075,1.16483243339
 12/21  11:00:00,223.340618119,28.0035761856,0.0,0.0,62.886420148,41.4019203762,315.272492605,303.599887955,10.5075,1.16510465008
 12/21  12:00:00,254.059549645,28.0035761856,0.0,0.0,62.886420148,41.4019203762,296.747797669,285.075030765,10.5075,1.16526690335
 12/21  13:00:00,232.775280597,28.0035761856,0.0,0.0,62.886420148,41.4019203762,283.677063637,270.858929363,10.5075,2.31063427356
 12/21  14:00:00,230.773287762,28.0035761856,0.0,0.0,62.886420148,41.4019203762,272.816394792,261.143607113,10.5075,1.16528767888
 12/21  15:00:00,226.939824406,28.0035761856,0.0,0.0,62.886420148,41.4019203762,268.873633532,257.200888955,10.5075,1.1652445774
 12/21  16:00:00,223.56133494,28.0035761856,0.0,0.0,62.886420148,41.4019203762,264.783679647,253.111214727,10.5075,1.16496492028
 12/21  17:00:00,226.9794231,28.0035761856,0.0,0.0,62.886420148,41.4019203762,270.338877561,258.666358226,10.5075,1.16501933579
 12/21  18:00:00,237.152318047,28.0035761856,0.0,0.0,62.886420148,41.4019203762,277.390066239,265.717475904,10.5075,1.16509033545
 12/21  19:00:00,236.426308307,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,284.94698475,274.441965132,9.34,1.16501961798
 12/21  20:00:00,220.364747324,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,293.15094176,282.646154741,9.34,1.16478701923
 12/21  21:00:00,195.465401793,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,303.612265388,294.274970006,8.1725,1.16479538231
 12/21  22:00:00,138.425875103,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,282.601254442,277.911254442,4.67,0.02
 12/21  23:00:00,79.7349777941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948213723,0.0,2.335,1.16448213723
 12/21  24:00:00,114.909965302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,83.7628209377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923506301,0.0,2.335,1.16423506301
 12/22  02:00:00,85.9776921085,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,18.9898603208,16.6348603208,2.335,0.02
 12/22  03:00:00,86.1946288659,8.27615262043,0.0,0.0,3.49369000822,9.08398230582,20.8022153658,18.4472153658,2.335,0.02
 12/22  04:00:00,90.4077626261,12.6366893137,0.0,0.0,3.49369000822,9.08398230582,35.1752298481,32.8202298481,2.335,0.02
 12/22  05:00:00,112.755517558,12.4883823917,0.0,0.0,3.49369000822,9.08398230582,37.4356196781,33.9363387674,2.335,1.16428091077
 12/22  06:00:00,111.485436145,11.2401300732,0.0,0.0,3.49369000822,9.08398230582,29.6178369507,27.2628369507,2.335,0.02
 12/22  07:00:00,153.835219334,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,460.355824954,455.665824954,4.67,0.02
 12/22  08:00:00,145.435247563,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,418.638852729,412.80435869,4.67,1.16449403911
 12/22  09:00:00,209.04677328,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,380.21328935,372.02078935,8.1725,0.02
 12/22  10:00:00,233.132663016,28.0035761856,0.0,0.0,62.886420148,41.4019203762,336.159715382,324.487334153,10.5075,1.16488122895
 12/22  11:00:00,223.429333196,28.0035761856,0.0,0.0,62.886420148,41.4019203762,316.022503783,304.350107362,10.5075,1.1648964201
 12/22  12:00:00,254.087161984,28.0035761856,0.0,0.0,62.886420148,41.4019203762,301.330171753,289.657455338,10.5075,1.1652164147
 12/22  13:00:00,232.772665212,28.0035761856,0.0,0.0,62.886420148,41.4019203762,291.747783277,278.929169511,10.5075,2.31111376636
 12/22  14:00:00,230.677596392,28.0035761856,0.0,0.0,62.886420148,41.4019203762,287.685910916,276.012881379,10.5075,1.16552953783
 12/22  15:00:00,226.799557674,28.0035761856,0.0,0.0,62.886420148,41.4019203762,286.136030489,274.463301635,10.5075,1.1652288538
 12/22  16:00:00,223.416176382,28.0035761856,0.0,0.0,62.886420148,41.4019203762,284.182453438,272.50998237,10.5075,1.16497106766
 12/22  17:00:00,226.84678007,28.0035761856,0.0,0.0,62.886420148,41.4019203762,286.536405276,274.863882272,10.5075,1.16502300416
 12/22  18:00:00,237.010697833,28.0035761856,0.0,0.0,62.886420148,41.4019203762,293.794828667,282.122237095,10.5075,1.16509157185
 12/22  19:00:00,236.331396325,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,303.229315109,292.724272026,9.34,1.16504308336
 12/22  20:00:00,213.578765854,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,311.215206946,300.710362086,9.34,1.16484486058
 12/22  21:00:00,189.108615395,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,318.605772504,309.268413738,8.1725,1.16485876622
 12/22  22:00:00,133.568959422,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,295.615032152,289.780460018,4.67,1.16457213428
 12/22  23:00:00,79.5033585366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,114.698115895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.70762566563,0.0,2.335,0.372625665629
 12/23  01:00:00,81.2058270058,0.0,0.0,0.0,3.49369000822,6.81298672936,2.56281475545,0.0,1.75125,0.811564755452
 12/23  02:00:00,87.7136800251,12.2659220086,0.0,0.0,3.49369000822,6.81298672936,28.8187791765,27.0475291765,1.75125,0.02
 12/23  03:00:00,88.1309953649,12.6366893137,0.0,0.0,3.49369000822,6.81298672936,33.0354126773,30.1198086778,1.75125,1.16435399952
 12/23  04:00:00,83.8973997641,8.42445954247,0.0,0.0,3.49369000822,6.81298672936,25.1004502789,23.3292002789,1.75125,0.02
 12/23  05:00:00,97.4274190083,15.5126148365,0.0,0.0,3.49369000822,6.81298672936,43.6867583685,41.9155083685,1.75125,0.02
 12/23  06:00:00,96.5549662075,14.9328387649,0.0,0.0,3.49369000822,6.81298672936,45.0172775193,42.1017128454,1.75125,1.1643146739
 12/23  07:00:00,123.171994768,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,472.163790578,468.641290578,3.5025,0.02
 12/23  08:00:00,122.02779715,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,435.255553441,430.588426564,3.5025,1.16462687749
 12/23  09:00:00,181.483376148,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,398.522905152,392.665405152,5.8375,0.02
 12/23  10:00:00,198.684185146,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,353.799402241,343.294636852,9.34,1.16476538863
 12/23  11:00:00,223.430936229,28.0035761856,0.0,0.0,62.886420148,41.4019203762,327.863520458,316.190898463,10.5075,1.16512199442
 12/23  12:00:00,254.093545254,28.0035761856,0.0,0.0,62.886420148,41.4019203762,308.905211559,297.232516693,10.5075,1.16519486566
 12/23  13:00:00,232.818783354,28.0035761856,0.0,0.0,62.886420148,41.4019203762,300.381756313,288.7087486,10.5075,1.16550771241
 12/23  14:00:00,230.769218753,28.0035761856,0.0,0.0,62.886420148,41.4019203762,293.601555257,280.783083528,10.5075,2.31097172911
 12/23  15:00:00,226.867513037,28.0035761856,0.0,0.0,62.886420148,41.4019203762,285.686354041,274.013736265,10.5075,1.16511777613
 12/23  16:00:00,223.421687145,28.0035761856,0.0,0.0,62.886420148,41.4019203762,282.271183911,270.598499129,10.5075,1.16518478115
 12/23  17:00:00,226.7973828,28.0035761856,0.0,0.0,62.886420148,41.4019203762,286.800561972,275.127826834,10.5075,1.16523513725
 12/23  18:00:00,236.954343783,28.0035761856,0.0,0.0,62.886420148,41.4019203762,298.895933375,287.223407427,10.5075,1.1650259481
 12/23  19:00:00,222.531785743,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,327.665809707,318.328288713,8.1725,1.16502099475
 12/23  20:00:00,176.884831985,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,349.324898864,342.322575154,5.8375,1.16482370936
 12/23  21:00:00,166.741437053,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,359.456214541,352.454022127,5.8375,1.16469241452
 12/23  22:00:00,124.033872436,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,334.735963141,331.213463141,3.5025,0.02
 12/23  23:00:00,77.0484366459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579446019,0.0,1.75125,1.16454446019
 12/23  24:00:00,112.21818615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,89.3067665547,8.17728133907,0.0,0.0,3.49369000822,6.81298672936,22.0026191512,19.0870390587,1.75125,1.16433009251
 12/24  02:00:00,87.9411540109,12.6366893137,0.0,0.0,3.49369000822,6.81298672936,37.5075900293,35.7363400293,1.75125,0.02
 12/24  03:00:00,88.8554073307,13.5088932588,0.0,0.0,3.49369000822,6.81298672936,41.3803368542,39.6090868542,1.75125,0.02
 12/24  04:00:00,88.1201243282,12.7823737916,0.0,0.0,3.49369000822,6.81298672936,36.0598594626,33.1442990931,1.75125,1.16431036953
 12/24  05:00:00,97.4504196242,15.6982219152,0.0,0.0,3.49369000822,6.81298672936,54.9333287876,53.1620787876,1.75125,0.02
 12/24  06:00:00,98.5321672655,17.080681294,0.0,0.0,3.49369000822,6.81298672936,58.6248713995,56.8536213995,1.75125,0.02
 12/24  07:00:00,123.064931004,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,543.444845749,538.778047546,3.5025,1.16429820294
 12/24  08:00:00,121.828180148,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,501.339093283,497.816593283,3.5025,0.02
 12/24  09:00:00,153.872167828,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,434.048889772,429.381979356,3.5025,1.16441041559
 12/24  10:00:00,126.394123356,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,400.097378052,396.574878052,3.5025,0.02
 12/24  11:00:00,161.182388955,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,349.289311123,341.119554388,7.005,1.16475673481
 12/24  12:00:00,192.486015771,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,315.992597497,307.82283155,7.005,1.16476594655
 12/24  13:00:00,198.998943436,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,273.222989112,263.862989112,9.34,0.02
 12/24  14:00:00,197.317649816,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,259.76573641,249.260794298,9.34,1.16494211181
 12/24  15:00:00,193.577521094,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,251.715387358,241.210606826,9.34,1.16478053279
 12/24  16:00:00,190.134872951,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,251.477343074,240.972492515,9.34,1.16485055855
 12/24  17:00:00,193.312623788,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,260.889073292,250.384097063,9.34,1.16497622892
 12/24  18:00:00,174.95043593,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,313.072607732,304.90282388,7.005,1.16478385272
 12/24  19:00:00,181.342535507,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,336.247441704,331.557441704,4.67,0.02
 12/24  20:00:00,161.429909279,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,346.526383645,340.691669628,4.67,1.16471401684
 12/24  21:00:00,152.674043735,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,353.13024459,347.295652942,4.67,1.1645916483
 12/24  22:00:00,138.356709161,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,313.071955921,308.381955921,4.67,0.02
 12/24  23:00:00,77.3402122874,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565784785,0.0,1.75125,1.16440784785
 12/24  24:00:00,113.012943023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,82.1333830033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,79.5361351476,4.0639228492,0.0,0.0,3.49369000822,6.81298672936,10.7326114943,7.81709061066,1.75125,1.16427088363
 12/25  03:00:00,87.8104084993,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,23.9362411112,22.1649911112,1.75125,0.02
 12/25  04:00:00,84.092648102,8.49861300348,0.0,0.0,3.49369000822,6.81298672936,18.9187467535,17.1474967535,1.75125,0.02
 12/25  05:00:00,94.7013491469,12.6366893137,0.0,0.0,3.49369000822,6.81298672936,32.5119824144,29.596416225,1.75125,1.16431618942
 12/25  06:00:00,94.2161415497,12.4883823917,0.0,0.0,3.49369000822,6.81298672936,31.5547021476,29.7834521476,1.75125,0.02
 12/25  07:00:00,123.224629852,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,463.427464732,459.904964732,3.5025,0.02
 12/25  08:00:00,122.098716531,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,430.432038989,425.765137642,3.5025,1.16440134715
 12/25  09:00:00,154.032397707,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,381.935897553,378.413397553,3.5025,0.02
 12/25  10:00:00,126.637041976,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,374.839752004,370.17277438,3.5025,1.16447762383
 12/25  11:00:00,161.393702083,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,346.398977735,339.373977735,7.005,0.02
 12/25  12:00:00,192.562052092,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,330.104164502,321.934316104,7.005,1.16484839852
 12/25  13:00:00,199.662095197,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,303.353448944,292.848485155,9.34,1.16496378949
 12/25  14:00:00,197.036683957,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,295.91959708,285.414748862,9.34,1.16484821832
 12/25  15:00:00,193.194482833,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,291.426008819,280.921135604,9.34,1.16487321512
 12/25  16:00:00,189.790981639,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,288.491885473,277.986932445,9.34,1.16495302876
 12/25  17:00:00,193.220155332,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,286.24748365,275.742592987,9.34,1.1648906625
 12/25  18:00:00,174.965204823,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,330.243951898,323.218951898,7.005,0.02
 12/25  19:00:00,181.346977633,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,352.450902544,346.61622366,4.67,1.16467888391
 12/25  20:00:00,161.406683559,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,354.772818281,348.938064208,4.67,1.16475407311
 12/25  21:00:00,152.687329749,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,357.403426333,352.713426333,4.67,0.02
 12/25  22:00:00,138.366081703,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,320.208864792,314.374394471,4.67,1.16447032166
 12/25  23:00:00,77.3103360137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,112.998571435,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557472381,0.0,1.75125,1.16432472381
 12/26  01:00:00,84.2812032555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  02:00:00,85.9066684492,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,17.8178561575,15.4628561575,2.335,0.02
 12/26  03:00:00,86.0177978273,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,20.3140193631,16.8147746741,2.335,1.16424468898
 12/26  04:00:00,90.330529134,12.5625358527,0.0,0.0,3.49369000822,9.08398230582,31.9441259712,29.5891259712,2.335,0.02
 12/26  05:00:00,112.915116098,12.6366893137,0.0,0.0,3.49369000822,9.08398230582,32.9380897309,30.5830897309,2.335,0.02
 12/26  06:00:00,108.688438622,8.42445954247,0.0,0.0,3.49369000822,9.08398230582,25.3363179221,22.9813179221,2.335,0.02
 12/26  07:00:00,153.866243648,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,448.051211742,442.216929646,4.67,1.16428209582
 12/26  08:00:00,145.513343813,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,403.519239468,398.829239468,4.67,0.02
 12/26  09:00:00,209.112062546,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,355.180872686,345.843717568,8.1725,1.16465511765
 12/26  10:00:00,233.376278381,28.0035761856,0.0,0.0,62.886420148,41.4019203762,291.933526753,280.261277049,10.5075,1.16474970405
 12/26  11:00:00,224.118441529,28.0035761856,0.0166609672487,0.0,62.886420148,41.4019203762,256.7503828,245.077813354,10.5075,1.16506944598
 12/26  12:00:00,255.54306802,28.0035761856,0.046383996291,0.0,62.886420148,41.4019203762,219.999841154,208.327032876,10.5075,1.16530827837
 12/26  13:00:00,236.638593122,28.0035761856,0.0429834117645,0.0,62.886420148,41.4019203762,200.550112352,188.877224648,10.5075,1.16538770354
 12/26  14:00:00,234.183089423,28.0035761856,0.0230578905365,0.0,62.886420148,41.4019203762,189.174167956,176.355923567,10.5075,2.31074438864
 12/26  15:00:00,230.486785956,28.0035761856,0.204944793908,0.0,62.886420148,41.4019203762,180.503869345,168.831080684,10.5075,1.16528866056
 12/26  16:00:00,227.499146815,28.0035761856,0.320333189884,0.0,62.886420148,41.4019203762,178.921297081,167.248803995,10.5075,1.16499308527
 12/26  17:00:00,230.559511975,28.0035761856,0.237448847088,0.0,62.886420148,41.4019203762,193.99392632,182.321366421,10.5075,1.16505989864
 12/26  18:00:00,239.600579925,28.0035761856,0.0388030229842,0.0,62.886420148,41.4019203762,213.424767275,201.752123851,10.5075,1.16514342436
 12/26  19:00:00,238.082971732,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,232.716049711,222.210991083,9.34,1.16505862786
 12/26  20:00:00,215.550051097,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,244.466378228,233.961580532,9.34,1.16479769581
 12/26  21:00:00,190.891219983,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,250.369788204,241.03247916,8.1725,1.16480904399
 12/26  22:00:00,135.074312747,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,220.076467682,215.386467682,4.67,0.02
 12/26  23:00:00,82.084934917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994829058,0.0,2.335,1.1644829058
 12/26  24:00:00,117.273339745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,86.1533359094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,78.5666312726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929997608,0.0,2.335,1.16429997608
 12/27  03:00:00,78.1727975025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,77.9040624114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,92.6108295379,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,17.2660609956,13.7667889591,2.335,1.16427203652
 12/27  06:00:00,96.2049269249,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,25.3283638873,22.9733638873,2.335,0.02
 12/27  07:00:00,137.442271471,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,395.765241237,391.075241237,4.67,0.02
 12/27  08:00:00,136.27470087,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,365.20020123,359.365755768,4.67,1.16444546269
 12/27  09:00:00,208.978198237,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,328.931807543,320.739307543,8.1725,0.02
 12/27  10:00:00,233.143991389,28.0035761856,0.0,0.0,62.886420148,41.4019203762,293.538020665,281.865606758,10.5075,1.16491390698
 12/27  11:00:00,223.444231818,28.0035761856,0.0,0.0,62.886420148,41.4019203762,283.879893694,272.207419361,10.5075,1.16497433299
 12/27  12:00:00,254.229838104,28.0035761856,0.0,0.0,62.886420148,41.4019203762,261.76938649,250.096514468,10.5075,1.1653720214
 12/27  13:00:00,234.090011733,28.0035761856,0.0,0.0,62.886420148,41.4019203762,250.490617161,237.672242789,10.5075,2.31087437226
 12/27  14:00:00,231.002884851,28.0035761856,0.0,0.0,62.886420148,41.4019203762,243.709026257,232.036104452,10.5075,1.16542180485
 12/27  15:00:00,227.146240825,28.0035761856,0.0,0.0,62.886420148,41.4019203762,241.233048965,229.560422833,10.5075,1.1651261321
 12/27  16:00:00,223.730067915,28.0035761856,0.0,0.0,62.886420148,41.4019203762,237.56903126,225.896417567,10.5075,1.16511369341
 12/27  17:00:00,226.971193746,28.0035761856,0.0,0.0,62.886420148,41.4019203762,244.70802316,233.035345322,10.5075,1.16517783766
 12/27  18:00:00,237.094891959,28.0035761856,0.0,0.0,62.886420148,41.4019203762,256.577026881,244.904516822,10.5075,1.16501005918
 12/27  19:00:00,236.400478183,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,265.731704523,255.226736136,9.34,1.16496838671
 12/27  20:00:00,220.295222438,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,277.06953268,266.564757099,9.34,1.16477558153
 12/27  21:00:00,195.418648666,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,284.343233,275.005936332,8.1725,1.1647966683
 12/27  22:00:00,138.409542347,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,260.176908564,254.342246175,4.67,1.16466238931
 12/27  23:00:00,79.7597494273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,115.351542707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,84.550388077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922538597,0.0,2.335,1.16422538597
 12/28  02:00:00,77.8037289118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,85.894028584,8.12784569839,0.0,0.0,3.49369000822,9.08398230582,18.2354186926,15.8804186926,2.335,0.02
 12/28  04:00:00,89.8846417503,12.1917685476,0.0,0.0,3.49369000822,9.08398230582,31.4318432013,27.9326140923,2.335,1.16422910901
 12/28  05:00:00,96.7419746031,12.438946751,0.0,0.0,3.49369000822,9.08398230582,32.3067363494,29.9517363494,2.335,0.02
 12/28  06:00:00,92.4040807773,8.5727664645,0.0,0.0,3.49369000822,9.08398230582,25.3835517167,23.0285517167,2.335,0.02
 12/28  07:00:00,137.176185122,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,447.394687408,441.560419474,4.67,1.16426793369
 12/28  08:00:00,136.058052627,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,405.468703423,400.778703423,4.67,0.02
 12/28  09:00:00,208.84466223,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,369.469652221,360.132553052,8.1725,1.16459916921
 12/28  10:00:00,232.947398954,28.0035761856,0.0,0.0,62.886420148,41.4019203762,324.491459635,312.819225204,10.5075,1.16473443093
 12/28  11:00:00,223.236071586,28.0035761856,0.0,0.0,62.886420148,41.4019203762,308.746899584,298.219399584,10.5075,0.02
 12/28  12:00:00,254.007938365,28.0035761856,0.0,0.0,62.886420148,41.4019203762,291.25881037,278.440449426,10.5075,2.31086094377
 12/28  13:00:00,233.708865155,28.0035761856,0.0,0.0,62.886420148,41.4019203762,272.492868752,260.819860175,10.5075,1.16550857725
 12/28  14:00:00,230.52710371,28.0035761856,0.0,0.0,62.886420148,41.4019203762,254.452085656,242.779092004,10.5075,1.16549365214
 12/28  15:00:00,226.713692369,28.0035761856,0.0,0.0,62.886420148,41.4019203762,244.518631253,231.700779969,10.5075,2.31035128414
 12/28  16:00:00,223.380758903,28.0035761856,0.0,0.0,62.886420148,41.4019203762,234.820267453,223.147714139,10.5075,1.16505331385
 12/28  17:00:00,226.749697704,28.0035761856,0.0,0.0,62.886420148,41.4019203762,239.888668854,228.216041455,10.5075,1.16512739867
 12/28  18:00:00,236.837725491,28.0035761856,0.0,0.0,62.886420148,41.4019203762,261.431620758,249.758902569,10.5075,1.16521818905
 12/28  19:00:00,236.228557943,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,283.191035116,272.685920274,9.34,1.16511484219
 12/28  20:00:00,220.044339413,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,295.684208658,285.17938647,9.34,1.1648221878
 12/28  21:00:00,195.14189178,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,305.496098605,297.303598605,8.1725,0.02
 12/28  22:00:00,138.237615285,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,288.852017893,283.017411627,4.67,1.16460626587
 12/28  23:00:00,79.4574052741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  24:00:00,115.216471077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936291138,0.0,2.335,1.16436291138
 12/29  01:00:00,84.1241416028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,85.7785749741,8.17728133907,0.0,0.0,3.49369000822,9.08398230582,21.6080707127,19.2530707127,2.335,0.02
 12/29  03:00:00,90.1514598864,12.6366893137,0.0,0.0,3.49369000822,9.08398230582,38.8556036388,35.3563231666,2.335,1.16428047217
 12/29  04:00:00,90.544331605,12.9833346017,0.0,0.0,3.49369000822,9.08398230582,41.1329425854,38.7779425854,2.335,0.02
 12/29  05:00:00,111.990342307,11.9940358059,0.0,0.0,3.49369000822,9.08398230582,34.9348216708,32.5798216708,2.335,0.02
 12/29  06:00:00,115.135534378,15.3040529224,0.0,0.0,3.49369000822,9.08398230582,56.8905158303,53.391236449,2.335,1.16427938123
 12/29  07:00:00,153.757087763,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,497.091869743,492.401869743,4.67,0.02
 12/29  08:00:00,145.114905146,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,461.907633456,457.217633456,4.67,0.02
 12/29  09:00:00,208.878422955,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,396.821344493,387.484150331,8.1725,1.16469416153
 12/29  10:00:00,232.970923322,28.0035761856,0.0,0.0,62.886420148,41.4019203762,321.478155384,309.805900066,10.5075,1.16475531814
 12/29  11:00:00,223.373418843,28.0035761856,0.0,0.0,62.886420148,41.4019203762,287.499561406,275.82701822,10.5075,1.1650431861
 12/29  12:00:00,254.340380265,28.0035761856,0.0160204233421,0.0,62.886420148,41.4019203762,265.896320997,254.223599914,10.5075,1.16522108266
 12/29  13:00:00,234.528633213,28.0035761856,0.0,0.0,62.886420148,41.4019203762,251.059379754,238.241297743,10.5075,2.3105820108
 12/29  14:00:00,231.413378494,28.0035761856,0.0,0.0,62.886420148,41.4019203762,236.779855416,225.107075244,10.5075,1.16528017271
 12/29  15:00:00,227.695442029,28.0035761856,0.0,0.0,62.886420148,41.4019203762,224.677886036,213.005137654,10.5075,1.16524838188
 12/29  16:00:00,224.480199488,28.0035761856,0.0,0.0,62.886420148,41.4019203762,209.288202392,197.615725565,10.5075,1.16497682674
 12/29  17:00:00,227.566209653,28.0035761856,0.0,0.0,62.886420148,41.4019203762,220.916640079,209.244096078,10.5075,1.16504400018
 12/29  18:00:00,237.214499235,28.0035761856,0.0,0.0,62.886420148,41.4019203762,243.545739616,231.873111555,10.5075,1.16512806079
 12/29  19:00:00,236.409679609,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,255.953965157,245.448897115,9.34,1.16506804142
 12/29  20:00:00,213.640814842,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,263.274221657,252.769378209,9.34,1.16484344747
 12/29  21:00:00,189.162960496,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,268.70491112,259.367548188,8.1725,1.1648629322
 12/29  22:00:00,133.637248411,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,240.514150012,235.824150012,4.67,0.02
 12/29  23:00:00,79.7027598232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947793445,0.0,2.335,1.16447793445
 12/29  24:00:00,115.334132556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,82.339828766,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561031579,0.0,1.75125,1.16436031579
 12/30  02:00:00,75.5463700306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,75.3874069099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554658779,0.0,1.75125,1.16429658779
 12/30  04:00:00,83.6149722881,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,15.1929099885,13.4216599885,1.75125,0.02
 12/30  05:00:00,94.2673772501,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,25.4998654538,23.7286154538,1.75125,0.02
 12/30  06:00:00,93.974390414,12.1917685476,0.0,0.0,3.49369000822,6.81298672936,26.9074555837,23.9919425704,1.75125,1.16426301322
 12/30  07:00:00,123.281966606,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,411.770344773,408.247844773,3.5025,0.02
 12/30  08:00:00,122.250087801,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,378.846079712,375.323579712,3.5025,0.02
 12/30  09:00:00,181.633770829,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,349.466767439,342.464570997,5.8375,1.16469644172
 12/30  10:00:00,199.325982054,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,305.933551642,295.428767398,9.34,1.16478424373
 12/30  11:00:00,225.656330601,28.0035761856,0.0,0.0,62.886420148,41.4019203762,279.34054105,267.668051508,10.5075,1.16498954218
 12/30  12:00:00,257.103699113,28.0035761856,0.0,0.0,62.886420148,41.4019203762,264.945009332,253.272155839,10.5075,1.16535349216
 12/30  13:00:00,237.76601435,28.0035761856,0.0,0.0,62.886420148,41.4019203762,258.642117096,246.969215627,10.5075,1.16540146871
 12/30  14:00:00,234.828094441,28.0035761856,0.0,0.0,62.886420148,41.4019203762,255.296902461,242.478610732,10.5075,2.31079172913
 12/30  15:00:00,231.307427272,28.0035761856,0.0,0.0,62.886420148,41.4019203762,244.167226296,232.494429243,10.5075,1.16529705222
 12/30  16:00:00,228.804192492,28.0035761856,0.0,0.0,62.886420148,41.4019203762,237.363601612,225.69098501,10.5075,1.16511660209
 12/30  17:00:00,232.397436592,28.0035761856,0.0,0.0,62.886420148,41.4019203762,239.553181416,227.880503511,10.5075,1.16517790495
 12/30  18:00:00,242.424339918,28.0035761856,0.0,0.0,62.886420148,41.4019203762,248.972261963,237.299539721,10.5075,1.1652222415
 12/30  19:00:00,226.962915597,28.0035761856,0.0,0.0,34.9369000822,32.3179380704,271.646233133,262.308751681,8.1725,1.16498145225
 12/30  20:00:00,181.634662909,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,286.643856543,279.641361528,5.8375,1.16499501576
 12/30  21:00:00,170.848732229,28.0035761856,0.0,0.0,20.9621400493,23.2339557645,294.360739462,287.358397793,5.8375,1.16484166889
 12/30  22:00:00,127.409527166,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,267.319090623,263.796590623,3.5025,0.02
 12/30  23:00:00,81.8481207051,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580493076,0.0,1.75125,1.16455493076
 12/30  24:00:00,117.257523927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,86.1609637414,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556433348,0.0,1.75125,1.16431433348
 12/31  02:00:00,78.976735543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,78.2804502806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,86.1331297626,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,16.6194712278,13.7039223554,1.75125,1.16429887243
 12/31  05:00:00,92.8532585906,8.12784569839,0.0,0.0,3.49369000822,6.81298672936,16.5965094308,14.8252594308,1.75125,0.02
 12/31  06:00:00,96.794360292,12.2659220086,0.0,0.0,3.49369000822,6.81298672936,25.7425408166,23.9712908166,1.75125,0.02
 12/31  07:00:00,125.070484193,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,437.146678093,432.479887067,3.5025,1.1642910261
 12/31  08:00:00,125.452109528,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,397.147070047,393.624570047,3.5025,0.02
 12/31  09:00:00,158.215003231,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,341.624313319,336.957402981,3.5025,1.16441033829
 12/31  10:00:00,132.689264263,28.0035761856,0.0,0.0,6.98738001645,14.1499734587,326.176612798,322.654112798,3.5025,0.02
 12/31  11:00:00,167.657831045,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,300.174779195,292.005010091,7.005,1.1647691038
 12/31  12:00:00,198.501801739,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,290.654501502,282.484713921,7.005,1.1647875815
 12/31  13:00:00,207.09178841,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,257.701779843,248.341779843,9.34,0.02
 12/31  14:00:00,206.485339139,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,245.885198219,235.380222896,9.34,1.16497532299
 12/31  15:00:00,203.517978934,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,241.095115283,230.590293941,9.34,1.16482134218
 12/31  16:00:00,200.469773102,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,237.531674363,227.026772888,9.34,1.16490147532
 12/31  17:00:00,203.987602565,28.0035761856,0.0,0.0,41.9242800987,36.8599292233,235.005903456,224.50107351,9.34,1.16482994596
 12/31  18:00:00,185.383608861,28.0035761856,0.0,0.0,27.9495200658,27.7759469175,270.974873758,262.805020821,7.005,1.16485293758
 12/31  19:00:00,189.870555118,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,292.691171418,288.001171418,4.67,0.02
 12/31  20:00:00,170.56006941,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,301.441554626,295.606764167,4.67,1.16479045802
 12/31  21:00:00,160.757410467,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,306.734654827,300.90012065,4.67,1.16453417671
 12/31  22:00:00,145.286639871,28.0035761856,0.0,0.0,13.9747600329,18.6919646116,264.481606386,259.791606386,4.67,0.02
 12/31  23:00:00,85.6294414578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565125589,0.0,1.75125,1.16440125589
 12/31  24:00:00,120.391790231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
